Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,830.267147789,96.3996553717,179.400818629,0.0,109.682768182,220.04316451,634.600996808,514.013539706,84.9700494144,35.6174076877
 01/14  18:00:00,803.271726735,96.3996553717,189.064075548,0.0,109.682768182,220.04316451,631.739993708,511.388547391,84.9700494144,35.3813969023
 01/14  19:00:00,754.995207958,96.3996553717,171.306346625,0.0,100.150657288,199.110933808,697.314403427,594.856590175,84.9700494144,17.487763838
 01/14  20:00:00,736.927146794,96.3996553717,156.17179127,0.0,100.150657288,191.61365848,709.546279268,635.417474311,56.6466996096,17.4821053475
 01/14  21:00:00,622.559046,96.3996553717,153.025109994,0.0,55.6251445156,124.558693486,763.910974826,689.778119631,56.6466996096,17.4861555856
 01/14  22:00:00,627.566948077,96.3996553717,160.72419989,0.0,55.6251445156,124.558693486,736.938356195,676.967051296,42.4850247072,17.4862801911
 01/14  23:00:00,630.009440831,96.3996553717,175.089547456,0.0,46.0930336215,124.558693486,716.574737954,662.035427296,28.3233498048,26.2159608535
 01/14  24:00:00,634.723241326,96.3996553717,179.482131682,0.0,46.0930336215,124.558693486,696.317755489,664.672256438,14.1616749024,17.4838241488
 01/15  01:00:00,610.30495381,96.3996553717,178.141144847,0.0,34.9616554283,113.312780494,709.621899788,686.470913136,5.66466996096,17.4863166911
 01/15  02:00:00,609.501827944,96.3996553717,176.885792475,0.0,34.9616554283,113.312780494,723.821738288,700.668369568,5.66466996096,17.4886987592
 01/15  03:00:00,608.484777005,96.3996553717,175.399905373,0.0,34.9616554283,113.312780494,736.70563902,713.557908399,5.66466996096,17.4830606605
 01/15  04:00:00,606.788734026,96.3996553717,172.867496022,0.0,34.9616554283,113.312780494,749.859017411,726.709136712,5.66466996096,17.4852107386
 01/15  05:00:00,598.372342208,96.3996553717,150.121857544,0.0,44.4937663224,113.312780494,801.185562722,778.033430918,5.66466996096,17.4874618433
 01/15  06:00:00,601.809478881,96.3996553717,155.464929784,0.0,44.4937663224,113.312780494,798.525183175,758.145970762,14.1616749024,26.2175375105
 01/15  07:00:00,679.882143725,96.3996553717,165.534063771,0.0,54.0258772165,176.889270242,716.292253248,670.483822843,28.3233498048,17.4850806006
 01/15  08:00:00,680.727134725,96.3996553717,172.850401012,0.0,54.0258772165,184.38654557,704.917909315,644.945558394,42.4850247072,17.4873262141
 01/15  09:00:00,765.927226672,96.3996553717,186.918479693,0.0,65.1572554096,220.04316451,674.711421791,591.692691394,56.6466996096,26.3720307874
 01/15  10:00:00,780.275961758,96.3996553717,212.423808834,0.0,65.1572554096,212.545889182,615.415394267,546.403378939,42.4850247072,26.5269906207
 01/15  11:00:00,814.050250859,96.3996553717,239.029216438,0.0,65.1572554096,220.04316451,610.530700373,504.133645621,70.808374512,35.5886802397
 01/15  12:00:00,834.647278116,96.3996553717,262.053982059,0.0,65.1572554096,220.04316451,592.730476044,477.45761128,70.808374512,44.4644902519
 01/15  13:00:00,844.356129849,96.3996553717,276.265895315,0.0,65.1572554096,220.04316451,578.202389623,471.824821985,70.808374512,35.5691931264
 01/15  14:00:00,844.815582372,96.3996553717,286.194700537,0.0,65.1572554096,212.545889182,563.022477445,470.800439117,56.6466996096,35.575338718
 01/15  15:00:00,856.616296348,96.3996553717,300.372515544,0.0,65.1572554096,212.545889182,546.367478364,468.300949236,42.4850247072,35.581504421
 01/15  16:00:00,865.135780916,96.3996553717,310.168274959,0.0,65.1572554096,212.545889182,541.976797583,449.742452407,56.6466996096,35.587645566
 01/15  17:00:00,821.525442707,96.3996553717,285.8166858,0.0,65.1572554096,220.04316451,602.720138498,473.279035569,84.9700494144,44.4710535144
 01/15  18:00:00,765.379711672,96.3996553717,269.513563372,0.0,54.0258772165,184.38654557,620.707480725,509.206877788,84.9700494144,26.5305535222
 01/15  19:00:00,737.917469941,96.3996553717,271.002677963,0.0,44.4937663224,163.454314868,645.06758179,542.612822872,84.9700494144,17.4847095044
 01/15  20:00:00,725.379898027,96.3996553717,263.454679351,0.0,44.4937663224,155.95703954,633.005807778,558.87214151,56.6466996096,17.4869666587
 01/15  21:00:00,697.615806552,96.3996553717,269.393432351,0.0,44.4937663224,124.558693486,669.545864223,586.682293806,56.6466996096,26.2168708074
 01/15  22:00:00,698.065964287,96.3996553717,270.055759259,0.0,44.4937663224,124.558693486,652.825257967,592.855627208,42.4850247072,17.4846060516
 01/15  23:00:00,688.524627176,96.3996553717,267.780997851,0.0,34.9616554283,124.558693486,659.096492373,613.286302602,28.3233498048,17.4868399658
 01/15  24:00:00,707.548041957,96.3996553717,290.394275428,0.0,34.9616554283,124.558693486,632.769711377,601.122788219,14.1616749024,17.4852482552
 01/16  01:00:00,708.974706016,96.3996553717,308.018068747,0.0,34.9616554283,113.312780494,631.076548398,607.928239285,5.66466996096,17.483639152
 01/16  02:00:00,713.579053868,96.3996553717,315.120916512,0.0,34.9616554283,113.312780494,636.474682737,613.323990046,5.66466996096,17.4860227304
 01/16  03:00:00,707.120025199,96.3996553717,300.45213144,0.0,34.9616554283,113.312780494,652.671711891,621.376932512,5.66466996096,25.6301094175
 01/16  04:00:00,696.543565481,96.3996553717,290.15214888,0.0,34.9616554283,113.312780494,651.787443564,628.049658316,5.66466996096,18.0731152868
 01/16  05:00:00,697.606304807,96.3996553717,282.374007785,0.0,44.4937663224,113.312780494,650.618079377,627.467320408,5.66466996096,17.4860890082
 01/16  06:00:00,694.583221527,96.3996553717,278.811381902,0.0,44.4937663224,113.312780494,663.420383121,631.770315015,14.1616749024,17.488393204
 01/16  07:00:00,760.200234285,96.3996553717,272.217037845,0.0,54.0258772165,176.889270242,617.912005603,572.105795427,28.3233498048,17.4828603713
 01/16  08:00:00,746.300579572,96.3996553717,259.018019167,0.0,54.0258772165,184.38654557,639.026955227,579.056953691,42.4850247072,17.4849768293
 01/16  09:00:00,817.965668235,96.3996553717,254.668774549,0.0,65.1572554096,220.04316451,641.888458764,558.866226317,56.6466996096,26.3755328368
 01/16  10:00:00,812.849848872,96.3996553717,257.019443464,0.0,65.1572554096,212.545889182,621.412588679,543.56384895,42.4850247072,35.3637150216
 01/16  11:00:00,819.711501426,96.3996553717,254.267301888,0.0,65.1572554096,220.04316451,650.630327741,544.250938872,70.808374512,35.5710143571
 01/16  12:00:00,810.782778584,96.3996553717,240.564728373,0.0,65.1572554096,220.04316451,670.895910949,564.510723024,70.808374512,35.5768134123
 01/16  13:00:00,808.140025709,96.3996553717,234.899187161,0.0,65.1572554096,220.04316451,670.199683624,563.808154086,70.808374512,35.5831550262
 01/16  14:00:00,797.622802378,96.3996553717,233.891849443,0.0,65.1572554096,212.545889182,648.707368042,556.471169113,56.6466996096,35.58949932
 01/16  15:00:00,793.520892875,96.3996553717,232.369496793,0.0,65.1572554096,212.545889182,644.53508933,557.576937123,42.4850247072,44.4731274998
 01/16  16:00:00,786.68143314,96.3996553717,222.197276989,0.0,65.1572554096,212.545889182,657.570092365,565.353451753,56.6466996096,35.5699410021
 01/16  17:00:00,763.143411279,96.3996553717,214.108774385,0.0,65.1572554096,220.04316451,705.575006014,585.028712294,84.9700494144,35.5762443061
 01/16  18:00:00,715.242849778,96.3996553717,201.567176495,0.0,54.0258772165,184.38654557,755.20229414,634.87073508,84.9700494144,35.3615096452
 01/16  19:00:00,681.284926206,96.3996553717,193.637337049,0.0,44.4937663224,163.454314868,786.40615063,683.951718243,84.9700494144,17.4843829722
 01/16  20:00:00,665.087589051,96.3996553717,181.10531252,0.0,44.4937663224,155.95703954,789.074351305,714.941017472,56.6466996096,17.4866342239
 01/16  21:00:00,626.538597254,96.3996553717,171.866126499,0.0,44.4937663224,124.558693486,837.577759848,763.442115803,56.6466996096,17.4889444351
 01/16  22:00:00,625.047493676,96.3996553717,170.949689955,0.0,44.4937663224,124.558693486,820.617141011,760.648767287,42.4850247072,17.4833490163
 01/16  23:00:00,609.228210772,96.3996553717,159.763001283,0.0,34.9616554283,124.558693486,846.767600222,800.958741135,28.3233498048,17.4855092821
 01/16  24:00:00,603.555196674,96.3996553717,150.911427098,0.0,34.9616554283,124.558693486,852.164129503,820.514654161,14.1616749024,17.4878004398
 01/17  01:00:00,592.003630599,96.3996553717,137.720964646,0.0,46.0930336215,113.312780494,884.55178502,852.668617863,5.66466996096,26.2184971964
 01/17  02:00:00,577.338609045,96.3996553717,118.959637985,0.0,46.0930336215,113.312780494,919.755159308,896.604514544,5.66466996096,17.4859748031
 01/17  03:00:00,569.834072073,96.3996553717,109.960393818,0.0,46.0930336215,113.312780494,930.347698585,907.194690083,5.66466996096,17.488338541
 01/17  04:00:00,568.080053239,96.3996553717,108.139427393,0.0,46.0930336215,113.312780494,922.723586739,899.572150106,5.66466996096,17.4867666719
 01/17  05:00:00,656.849646231,96.3996553717,106.132053747,0.0,100.150657288,148.969399434,884.224972352,861.073228059,5.66466996096,17.4870743317
 01/17  06:00:00,648.284155378,96.3996553717,93.9649394055,0.0,100.150657288,149.894399434,1413.61276513,1381.96184834,14.1616749024,17.4892418898
 01/17  07:00:00,866.459549337,96.4179829638,85.2113069719,0.0,176.471037341,302.612436532,1012.83265612,958.287716149,28.3233498048,26.221590166
 01/17  08:00:00,977.559975106,96.6639627282,86.0994570221,0.0,243.2593065,310.10971186,939.81263734,870.767711222,42.4850247072,26.559901411
 01/17  09:00:00,1032.31557184,96.8039991981,109.401425512,0.0,243.2593065,310.10971186,871.809061108,770.602317258,56.6466996096,44.5600442409
 01/17  10:00:00,1085.64187691,96.9139675272,135.645329116,0.0,243.2593065,302.612436532,790.513669479,703.24704422,42.4850247072,44.7816005514
 01/17  11:00:00,1116.52712375,97.0102605192,157.255135335,0.0,243.2593065,310.10971186,758.482655844,642.532825543,70.808374512,45.141455789
 01/17  12:00:00,1147.81475891,97.0986856462,183.210964605,0.0,243.2593065,310.10971186,713.667657411,588.54159648,70.808374512,54.3176864193
 01/17  13:00:00,1137.84816833,97.1808780609,213.516051952,0.0,243.2593065,310.10971186,666.256614522,541.524081926,70.808374512,53.9241580844
 01/17  14:00:00,1190.14946706,97.2573173624,231.279726674,0.0,243.2593065,302.612436532,623.703641464,512.743421623,56.6466996096,54.313520232
 01/17  15:00:00,1207.89192492,97.3285949585,247.906427232,0.0,243.2593065,302.612436532,596.597654906,499.944461387,42.4850247072,54.1681688122
 01/17  16:00:00,1212.06887748,97.3951707803,251.530861268,0.0,243.2593065,302.612436532,592.033571815,490.364939064,56.6466996096,45.0219331411
 01/17  17:00:00,1211.57096282,97.4575485962,240.767471253,0.0,243.2593065,310.10971186,630.253875974,500.588911878,84.9700494144,44.6949146818
 01/17  18:00:00,1201.41549903,97.5153255148,226.227824617,0.0,243.2593065,310.10971186,629.915113191,518.505419242,84.9700494144,26.4396445352
 01/17  19:00:00,926.458951894,96.3996553717,216.23072002,0.0,166.938926447,199.110933808,609.963137871,498.671517611,84.9700494144,26.3215708454
 01/17  20:00:00,910.165616415,96.3996553717,209.805869178,0.0,166.938926447,191.61365848,595.987585806,521.78860766,56.6466996096,17.5522785358
 01/17  21:00:00,768.885896565,96.3996553717,203.689708863,0.0,100.150657288,124.558693486,663.083452875,580.118432735,56.6466996096,26.3183205305
 01/17  22:00:00,724.167115484,96.3996553717,196.857394985,0.0,100.150657288,124.558693486,660.81659754,600.837559187,42.4850247072,17.4940136462
 01/17  23:00:00,646.94028898,96.3996553717,180.487184987,0.0,46.0930336215,124.558693486,704.91089639,659.102601651,28.3233498048,17.4849449339
 01/17  24:00:00,637.522181404,96.3996553717,167.939352568,0.0,46.0930336215,124.558693486,724.930827946,693.281909935,14.1616749024,17.4872431093
 01/18  01:00:00,618.751270041,96.3996553717,161.243586238,0.0,46.0930336215,113.312780494,740.974709316,709.088225454,5.66466996096,26.2218139003
 01/18  02:00:00,613.352555314,96.3996553717,155.02814268,0.0,46.0930336215,113.312780494,745.949250779,722.799049247,5.66466996096,17.4855315712
 01/18  03:00:00,607.992094591,96.3996553717,148.854018919,0.0,46.0930336215,113.312780494,760.647113874,737.494533023,5.66466996096,17.4879108902
 01/18  04:00:00,603.150977237,96.3996553717,142.96252329,0.0,46.0930336215,113.312780494,775.973980337,752.823191625,5.66466996096,17.4861187504
 01/18  05:00:00,686.350507682,96.3996553717,136.993107751,0.0,100.150657288,148.969399434,760.51702118,737.367629312,5.66466996096,17.4847219067
 01/18  06:00:00,681.581498254,96.4253316341,130.246234717,0.0,100.150657288,149.894399434,1136.69006124,1105.03942416,14.1616749024,17.4889621732
 01/18  07:00:00,911.03180695,97.154885151,133.890498971,0.0,176.471037341,302.612436532,808.892277007,754.347809548,28.3233498048,26.2211176539
 01/18  08:00:00,1022.70854929,97.3908743114,134.653963838,0.0,243.2593065,310.10971186,762.214140962,693.169075789,42.4850247072,26.5600404651
 01/18  09:00:00,1063.16313572,97.4884262502,139.662665997,0.0,243.2593065,310.10971186,750.135895413,648.928002713,56.6466996096,44.5611930905
 01/18  10:00:00,1097.13760666,97.5669602679,141.05070188,0.0,243.2593065,302.612436532,724.129586867,638.795328791,42.4850247072,42.8492333684
 01/18  11:00:00,1136.02547077,97.7611810377,176.824112632,0.0,243.2593065,310.10971186,678.837471582,560.934923242,70.808374512,47.0941738281
 01/18  12:00:00,1162.97305133,97.9877686365,211.74849947,0.0,243.2593065,310.10971186,631.519428192,506.39000011,70.808374512,54.3210535708
 01/18  13:00:00,1126.74923268,98.2066020701,225.671358766,0.0,243.2593065,310.10971186,593.392241958,468.656561578,70.808374512,53.9273058682
 01/18  14:00:00,1102.01489679,98.480947995,145.736553079,0.0,243.2593065,302.612436532,712.523048312,601.558747995,56.6466996096,54.3176007067
 01/18  15:00:00,1059.73967706,98.7760240431,93.7548828367,0.0,243.2593065,302.612436532,781.430967763,684.77359054,42.4850247072,54.1723525165
 01/18  16:00:00,1064.48405813,99.0730730421,100.119533236,0.0,243.2593065,302.612436532,738.045163472,636.372910365,56.6466996096,45.0255534977
 01/18  17:00:00,1072.78161769,99.3423735354,93.0715108971,0.0,243.2593065,310.10971186,772.981919794,643.313688397,84.9700494144,44.6981819829
 01/18  18:00:00,1063.39697259,99.5965503723,72.0913032693,0.0,243.2593065,310.10971186,798.191005728,686.77973355,84.9700494144,26.4412227644
 01/18  19:00:00,780.696032838,96.3996553717,48.3200499766,0.0,166.938926447,199.110933808,984.934349213,873.641274621,84.9700494144,26.323025177
 01/18  20:00:00,771.553655564,96.3996553717,41.9629121815,0.0,166.938926447,191.61365848,957.596220246,883.396231319,56.6466996096,17.5532893171
 01/18  21:00:00,641.219383427,96.3996553717,48.7748591267,0.0,100.150657288,124.558693486,919.744832381,836.778210167,56.6466996096,26.3199226038
 01/18  22:00:00,606.635682668,96.3996553717,54.1178716496,0.0,100.150657288,124.558693486,850.687454585,790.70739965,42.4850247072,17.4950302285
 01/18  23:00:00,539.619675263,96.3996553717,49.2285782135,0.0,46.0930336215,124.558693486,884.528013075,838.718666605,28.3233498048,17.485996665
 01/18  24:00:00,538.779041931,96.3996553717,45.1982233227,0.0,46.0930336215,124.558693486,893.802188675,862.152148585,14.1616749024,17.4883651875
 01/19  01:00:00,521.696475152,96.3996553717,41.1680723241,0.0,46.0930336215,113.312780494,916.808502169,884.924257076,5.66466996096,26.2195751324
 01/19  02:00:00,513.375650604,96.3996553717,28.5297027318,0.0,46.0930336215,113.312780494,990.943247267,967.791855884,5.66466996096,17.4867214227
 01/19  03:00:00,507.295504633,96.3996553717,17.6124292557,0.0,46.0930336215,113.312780494,1043.14646857,1019.99263261,5.66466996096,17.4891659961
 01/19  04:00:00,500.989030218,96.3996553717,10.0174213338,0.0,46.0930336215,113.312780494,1065.77059567,1042.61826119,5.66466996096,17.4876645134
 01/19  05:00:00,573.663541535,96.3996553717,2.37633780142,0.0,100.150657288,148.969399434,1059.73021102,1036.57954786,5.66466996096,17.4859931981
 01/19  06:00:00,549.058926179,96.7854627658,0.0,0.0,100.150657288,149.894399434,1282.93511078,1251.28483282,14.1616749024,17.4886030518
 01/19  07:00:00,777.785026734,97.4585150257,0.0,0.0,176.471037341,302.612436532,1110.21987168,1055.67715933,28.3233498048,26.2193625433
 01/19  08:00:00,890.309375026,98.0497819623,0.0,0.0,243.2593065,310.10971186,1091.30395971,1022.26217617,42.4850247072,26.5567588325
 01/19  09:00:00,927.172576483,98.4630119339,0.0,0.0,243.2593065,310.10971186,1071.83757757,970.633025403,56.6466996096,44.557852555
 01/19  10:00:00,960.012121565,98.8864608862,0.0,0.0,243.2593065,302.612436532,999.311157936,912.037299622,42.4850247072,44.7888336064
 01/19  11:00:00,985.66320435,99.1775557792,2.40908755454,0.0,243.2593065,310.10971186,955.586965432,839.637776855,70.808374512,45.1408140653
 01/19  12:00:00,1011.96170084,99.4564735403,11.6225225283,0.0,243.2593065,310.10971186,939.174005218,804.988025637,70.808374512,63.3776050691
 01/19  13:00:00,976.159834642,99.7229908613,18.7389420367,0.0,243.2593065,310.10971186,898.405306227,782.666649964,70.808374512,44.9302817506
 01/19  14:00:00,1017.95814763,99.9839426761,28.2978521132,0.0,243.2593065,302.612436532,852.513319546,741.540059089,56.6466996096,54.326560848
 01/19  15:00:00,1021.00623966,100.245403032,32.203388038,0.0,243.2593065,302.612436532,810.660261361,713.994242937,42.4850247072,54.1809937168
 01/19  16:00:00,1022.28524395,100.55928124,32.1501711215,0.0,243.2593065,302.612436532,807.432847957,705.763317447,56.6466996096,45.0228309009
 01/19  17:00:00,1031.39959378,100.691911629,25.093171568,0.0,243.2593065,310.10971186,885.136106172,755.469682109,84.9700494144,44.696374649
 01/19  18:00:00,1036.05150467,100.879326533,20.6256196349,0.0,243.2593065,310.10971186,896.357623926,784.942317655,84.9700494144,26.4452568576
 01/19  19:00:00,764.608943463,96.3996553717,16.5021375313,0.0,166.938926447,199.110933808,1051.33968442,940.046504307,84.9700494144,26.3231306938
 01/19  20:00:00,751.498961001,96.3996553717,9.41423045731,0.0,166.938926447,191.61365848,1031.38306323,957.183483248,56.6466996096,17.5528803686
 01/19  21:00:00,615.209855122,96.3996553717,6.51391969372,0.0,100.150657288,124.558693486,1059.81315351,976.842542508,56.6466996096,26.3239113891
 01/19  22:00:00,576.273465187,96.3996553717,6.58015879546,0.0,100.150657288,124.558693486,1018.72465699,958.746092194,42.4850247072,17.493540085
 01/19  23:00:00,508.061307391,96.3996553717,2.62364302751,0.0,46.0930336215,124.558693486,1033.21937312,987.407346288,28.3233498048,17.4886770317
 01/19  24:00:00,507.015057373,96.3996553717,0.126936277952,0.0,46.0930336215,124.558693486,1037.51537929,997.134005683,14.1616749024,26.219698702
 01/20  01:00:00,459.47027063,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1020.0924857,996.940844332,5.66466996096,17.4869714025
 01/20  02:00:00,459.767757521,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1023.87051873,1000.71631383,5.66466996096,17.4895349428
 01/20  03:00:00,460.117547285,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1029.85499556,1006.70224037,5.66466996096,17.4880852273
 01/20  04:00:00,459.394973775,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1054.99285772,1031.8417348,5.66466996096,17.4864529646
 01/20  05:00:00,548.161411176,96.3996553717,0.0,0.0,100.150657288,148.969399434,1027.0266291,1003.87306655,5.66466996096,17.488892592
 01/20  06:00:00,584.638413141,96.9113538979,2.00892387301,0.0,100.150657288,149.894399434,1233.50824252,1193.12620156,14.1616749024,26.2203660581
 01/20  07:00:00,812.037690652,97.7293693302,4.87046236589,0.0,176.471037341,302.612436532,1002.99066609,957.180269673,28.3233498048,17.4870466151
 01/20  08:00:00,928.886724859,98.6736335788,12.4885612715,0.0,243.2593065,310.10971186,939.038905251,870.003812636,42.4850247072,26.550067907
 01/20  09:00:00,972.995737997,99.3101810466,21.4642664117,0.0,243.2593065,310.10971186,908.982824357,807.78544038,56.6466996096,44.5506843676
 01/20  10:00:00,1016.35432409,99.6562278227,35.7017147989,0.0,243.2593065,302.612436532,812.126792259,724.852236464,42.4850247072,44.7895310875
 01/20  11:00:00,1032.39514103,99.9283509047,49.5526957079,0.0,243.2593065,310.10971186,773.205217325,648.219996582,70.808374512,54.1768462309
 01/20  12:00:00,1069.73926504,100.182644569,93.3286137402,0.0,243.2593065,310.10971186,689.429217445,564.3010436,70.808374512,54.3197993332
 01/20  13:00:00,1057.78366567,100.45711313,130.190597382,0.0,243.2593065,310.10971186,623.826493793,508.077126764,70.808374512,44.9409925166
 01/20  14:00:00,1121.37266661,100.748641594,160.872952235,0.0,243.2593065,302.612436532,596.191659516,485.227562382,56.6466996096,54.3173975245
 01/20  15:00:00,1146.05792853,101.117697587,187.13864555,0.0,243.2593065,302.612436532,560.490430197,463.832280433,42.4850247072,54.1731250565
 01/20  16:00:00,1158.10093947,101.511327073,201.894915165,0.0,243.2593065,302.612436532,553.350492412,442.665991614,56.6466996096,54.037801189
 01/20  17:00:00,1174.77743798,101.649939178,206.432668786,0.0,243.2593065,310.10971186,568.34913988,447.619727183,84.9700494144,35.7593632822
 01/20  18:00:00,1180.6458928,101.807648299,206.028745515,0.0,243.2593065,310.10971186,577.090996011,464.389466801,84.9700494144,27.7314797951
 01/20  19:00:00,910.965878937,96.3996553717,207.909805912,0.0,166.938926447,199.110933808,586.080754913,476.06429408,84.9700494144,25.0464114189
 01/20  20:00:00,901.733068934,96.3996553717,207.895267313,0.0,166.938926447,191.61365848,576.149940627,493.18186256,56.6466996096,26.3213784577
 01/20  21:00:00,769.113480106,96.3996553717,211.035265538,0.0,100.150657288,124.558693486,612.221313724,538.020201716,56.6466996096,17.5544123983
 01/20  22:00:00,733.470619921,96.3996553717,215.085907821,0.0,100.150657288,124.558693486,614.293124714,545.574314747,42.4850247072,26.2337852601
 01/20  23:00:00,668.972061666,96.3996553717,216.28658888,0.0,46.0930336215,124.558693486,617.218073027,571.408560872,28.3233498048,17.4861623494
 01/20  24:00:00,668.632374193,96.3996553717,216.563555012,0.0,46.0930336215,124.558693486,616.104854926,584.454600864,14.1616749024,17.4885791595
 01/21  01:00:00,659.701592299,96.3996553717,223.360120415,0.0,46.0930336215,113.312780494,605.415768917,582.263350328,5.66466996096,17.4877486276
 01/21  02:00:00,663.166141615,96.3996553717,230.095500947,0.0,46.0930336215,113.312780494,606.305031442,583.154448603,5.66466996096,17.4859128771
 01/21  03:00:00,663.626832453,96.3996553717,231.081648992,0.0,46.0930336215,113.312780494,615.274369087,592.121335716,5.66466996096,17.4883634104
 01/21  04:00:00,664.881435119,96.3996553717,233.776395062,0.0,46.0930336215,113.312780494,629.070906879,597.182889749,5.66466996096,26.2233471693
 01/21  05:00:00,675.023355354,96.3996553717,238.75713269,0.0,55.6251445156,113.312780494,610.634299188,587.48302388,5.66466996096,17.4866053472
 01/21  06:00:00,679.9942137,96.3996553717,246.497812675,0.0,55.6251445156,113.312780494,615.23626269,583.585519013,14.1616749024,17.4890687751
 01/21  07:00:00,752.754106867,96.3996553717,249.335479094,0.0,65.1572554096,176.889270242,565.127433496,519.316517759,28.3233498048,17.4875659324
 01/21  08:00:00,863.575229232,96.7217412628,250.060541805,0.0,109.682768182,220.96816451,943.895894252,883.921752457,42.4850247072,17.4891170878
 01/21  09:00:00,869.493982088,96.7183543685,250.172736342,0.0,109.682768182,220.96816451,731.244774197,648.193564308,56.6466996096,26.404510279
 01/21  10:00:00,981.391747242,97.1102240822,256.6402401,0.0,131.945524568,266.955817592,664.826801392,586.919075794,42.4850247072,35.4227008913
 01/21  11:00:00,991.907164447,97.1411824955,260.597539444,0.0,131.945524568,274.45309292,689.926951532,583.47685804,70.808374512,35.6417189797
 01/21  12:00:00,998.772316791,97.1552734499,265.727760017,0.0,131.945524568,274.45309292,697.912144066,582.548522118,70.808374512,44.5552474362
 01/21  13:00:00,974.758780082,97.1643631415,270.922006319,0.0,131.945524568,274.45309292,682.168023873,575.736988567,70.808374512,35.6226607941
 01/21  14:00:00,969.923230754,97.1716925937,271.527690998,0.0,131.945524568,266.955817592,659.297575946,567.016474859,56.6466996096,35.6344014772
 01/21  15:00:00,975.182452411,97.1778589711,276.413877181,0.0,131.945524568,266.955817592,653.157169337,566.138432175,42.4850247072,44.5337124548
 01/21  16:00:00,901.051638985,96.3996553717,281.803489716,0.0,109.682768182,212.545889182,499.444265931,407.166753299,56.6466996096,35.6308130232
 01/21  17:00:00,914.257412513,96.3996553717,282.089824959,0.0,109.682768182,220.04316451,534.478603149,413.87454545,84.9700494144,35.6340082847
 01/21  18:00:00,880.25797151,96.3996553717,278.323014555,0.0,109.682768182,220.04316451,545.044234231,424.678154007,84.9700494144,35.3960308091
 01/21  19:00:00,841.528928685,96.3996553717,276.299881161,0.0,100.150657288,199.110933808,564.777739689,462.322125864,84.9700494144,17.4855644107
 01/21  20:00:00,832.077224797,96.3996553717,273.80787577,0.0,100.150657288,191.61365848,544.409671624,470.275142131,56.6466996096,17.4878298835
 01/21  21:00:00,691.48996477,96.3996553717,239.036057176,0.0,55.6251445156,124.558693486,650.73892839,568.797049078,56.6466996096,25.2951797027
 01/21  22:00:00,655.899151607,96.3996553717,193.505651991,0.0,55.6251445156,124.558693486,723.1665385,662.268270437,42.4850247072,18.4132433554
 01/21  23:00:00,619.843355599,96.3996553717,156.209448936,0.0,46.0930336215,124.558693486,803.577006492,757.765162787,28.3233498048,17.4884939005
 01/21  24:00:00,593.6257109,96.3996553717,121.878210718,0.0,46.0930336215,124.558693486,865.618054807,833.96535974,14.1616749024,17.4910201645
 01/22  01:00:00,545.984056684,96.3996553717,93.437395417,0.0,34.9616554283,113.312780494,916.949696406,893.797202854,5.66466996096,17.4878235912
 01/22  02:00:00,524.059990858,96.3996553717,65.8911438036,0.0,34.9616554283,113.312780494,975.019862392,951.866882003,5.66466996096,17.4883104279
 01/22  03:00:00,511.479607513,96.3996553717,46.0434483989,0.0,34.9616554283,113.312780494,1072.60708852,1040.719024,5.66466996096,26.2233945577
 01/22  04:00:00,499.389266075,96.3996553717,27.6736709233,0.0,34.9616554283,113.312780494,1144.49760204,1121.34625006,5.66466996096,17.4866820231
 01/22  05:00:00,483.160204323,96.3996553717,7.24474008998,0.0,44.4937663224,113.312780494,1207.83001517,1184.67617805,5.66466996096,17.489167166
 01/22  06:00:00,454.427000244,96.3996553717,0.0,0.0,44.4937663224,113.312780494,1265.45925744,1233.80663166,14.1616749024,17.4909508722
 01/22  07:00:00,529.190775289,96.3996553717,0.0,0.0,54.0258772165,176.889270242,1320.62621045,1274.81660134,28.3233498048,17.4862593099
 01/22  08:00:00,527.554136063,96.3996553717,0.0,0.0,54.0258772165,184.38654557,1308.13468095,1248.1609439,42.4850247072,17.4887123434
 01/22  09:00:00,602.670846846,96.3996553717,0.0,0.0,65.1572554096,220.04316451,1176.07082092,1093.04635478,56.6466996096,26.3777665361
 01/22  10:00:00,595.061140732,96.3996553717,0.0,0.0,65.1572554096,212.545889182,1099.88811929,1022.02734809,42.4850247072,35.375746493
 01/22  11:00:00,602.210625701,96.3996553717,0.0,0.0,65.1572554096,220.04316451,1080.56699528,974.172621065,70.808374512,35.5859997038
 01/22  12:00:00,603.627945434,96.3996553717,0.0,0.0,65.1572554096,220.04316451,1042.90523175,936.503668744,70.808374512,35.5931884942
 01/22  13:00:00,602.34292824,96.3996553717,0.0,0.0,65.1572554096,220.04316451,1007.43053192,901.021519008,70.808374512,35.6006383995
 01/22  14:00:00,634.840521216,96.3996553717,5.72616638715,0.0,65.1572554096,212.545889182,965.225371224,864.09852478,56.6466996096,44.4801468343
 01/22  15:00:00,640.290873799,96.3996553717,10.8830426992,0.0,65.1572554096,212.545889182,952.218604986,874.150647957,42.4850247072,35.5829323227
 01/22  16:00:00,648.325415517,96.3996553717,18.9800837972,0.0,65.1572554096,212.545889182,946.686558703,854.449475103,56.6466996096,35.59038399
 01/22  17:00:00,622.46969368,96.3996553717,15.5047591702,0.0,65.1572554096,220.04316451,1019.41661052,898.848701759,84.9700494144,35.5978593489
 01/22  18:00:00,581.597324232,96.3996553717,10.2996328929,0.0,54.0258772165,184.38654557,1067.78077904,947.430370831,84.9700494144,35.3803587901
 01/22  19:00:00,552.739645169,96.3996553717,10.3867578637,0.0,44.4937663224,163.454314868,1078.18594759,975.726877559,84.9700494144,17.4890206203
 01/22  20:00:00,544.906704703,96.3996553717,10.1767424692,0.0,44.4937663224,155.95703954,1062.00888261,987.874791439,56.6466996096,17.4873915624
 01/22  21:00:00,513.323441597,96.3996553717,10.0726618742,0.0,44.4937663224,124.558693486,1092.61397657,1018.4773815,56.6466996096,17.4898954618
 01/22  22:00:00,513.079869507,96.3996553717,10.0464569099,0.0,44.4937663224,124.558693486,1100.61222863,1031.90551305,42.4850247072,26.2216908721
 01/22  23:00:00,505.675470533,96.3996553717,10.3033724435,0.0,34.9616554283,124.558693486,1097.60232501,1051.79080532,28.3233498048,17.488169885
 01/22  24:00:00,505.426969684,96.3996553717,10.0644782718,0.0,34.9616554283,124.558693486,1094.32987685,1062.6774838,14.1616749024,17.4907181403
 01/23  01:00:00,511.905549907,96.3996553717,17.67266368,0.0,46.0930336215,113.312780494,1046.70303036,1023.55278801,5.66466996096,17.4855723875
 01/23  02:00:00,515.867190089,96.3996553717,21.8964727442,0.0,46.0930336215,113.312780494,1042.2538946,1019.10114411,5.66466996096,17.4880805257
 01/23  03:00:00,513.589173305,96.3996553717,21.5013072759,0.0,46.0930336215,113.312780494,1062.35840059,1039.20304325,5.66466996096,17.4906873744
 01/23  04:00:00,518.99434379,96.3996553717,27.838290268,0.0,46.0930336215,113.312780494,1042.04246926,1010.15490675,5.66466996096,26.2228925515
 01/23  05:00:00,610.615210553,96.3996553717,31.3783756097,0.0,100.150657288,148.969399434,998.875990894,975.722250605,5.66466996096,17.4890703279
 01/23  06:00:00,616.753792681,96.3996553717,36.9810949405,0.0,100.150657288,149.894399434,1380.73338593,1349.08001396,14.1616749024,17.4916970633
 01/23  07:00:00,844.255499268,96.6940763694,40.0787847099,0.0,176.471037341,302.612436532,1035.76915359,989.957462873,28.3233498048,17.488340915
 01/23  08:00:00,953.342474408,96.9979069381,39.9694798491,0.0,243.2593065,310.10971186,1008.71979458,930.829846273,42.4850247072,35.4049236008
 01/23  09:00:00,985.683316188,97.1247692799,39.6566880036,0.0,243.2593065,310.10971186,1001.26047797,908.963241577,56.6466996096,35.6505367838
 01/23  10:00:00,1018.74181106,97.2205036545,43.2838568229,0.0,243.2593065,302.612436532,968.86074943,881.575744181,42.4850247072,44.7999805417
 01/23  11:00:00,1030.64665957,97.3028244132,50.3277175221,0.0,243.2593065,310.10971186,952.165025926,827.170558028,70.808374512,54.1860933861
 01/23  12:00:00,1036.43998716,97.3767121114,56.7071812868,0.0,243.2593065,310.10971186,909.326384674,784.1887421,70.808374512,54.3292680614
 01/23  13:00:00,1006.01711473,97.4442069265,71.1028367067,0.0,243.2593065,310.10971186,854.919591771,730.17621854,70.808374512,53.9349987188
 01/23  14:00:00,1045.30941257,97.5060560346,78.4105607747,0.0,243.2593065,302.612436532,816.45020515,705.474240014,56.6466996096,54.3292655268
 01/23  15:00:00,1056.78308836,97.5852938391,89.9660445705,0.0,243.2593065,302.612436532,765.086320258,668.416399421,42.4850247072,54.1848961297
 01/23  16:00:00,1058.30267892,97.784142891,96.7179908962,0.0,243.2593065,302.612436532,760.566608759,658.883804709,56.6466996096,45.0361044404
 01/23  17:00:00,1067.03492321,97.986518493,97.4796156533,0.0,243.2593065,310.10971186,791.916203062,662.238162121,84.9700494144,44.7079915264
 01/23  18:00:00,1080.0959449,98.1808385568,98.313011331,0.0,243.2593065,310.10971186,776.369335394,664.954161476,84.9700494144,26.4451245038
 01/23  19:00:00,815.041796682,96.3996553717,98.6799964996,0.0,166.938926447,199.110933808,790.781674813,679.485240029,84.9700494144,26.3263853693
 01/23  20:00:00,794.834812058,96.3996553717,77.4140947958,0.0,166.938926447,191.61365848,827.73217165,753.529731958,56.6466996096,17.5557400825
 01/23  21:00:00,651.134465142,96.3996553717,63.3744285571,0.0,100.150657288,124.558693486,908.84892777,825.87829286,56.6466996096,26.3239353007
 01/23  22:00:00,606.276634846,96.3996553717,55.3342542228,0.0,100.150657288,124.558693486,917.659562664,857.681370733,42.4850247072,17.4931672241
 01/23  23:00:00,535.651885746,96.3996553717,46.4103549847,0.0,46.0930336215,124.558693486,971.018612367,925.206631886,28.3233498048,17.4886306767
 01/23  24:00:00,537.756066891,96.3996553717,48.2958627249,0.0,46.0930336215,124.558693486,934.554218467,894.168644185,14.1616749024,26.2238993797
 01/24  01:00:00,523.415044297,96.3996553717,45.8177009213,0.0,46.0930336215,113.312780494,932.683527665,909.53156743,5.66466996096,17.4872902733
 01/24  02:00:00,520.955917108,96.3996553717,42.130992697,0.0,46.0930336215,113.312780494,953.94727616,930.792670133,5.66466996096,17.4899360667
 01/24  03:00:00,520.528419832,96.3996553717,41.7914794137,0.0,46.0930336215,113.312780494,952.382258945,929.229216484,5.66466996096,17.4883724998
 01/24  04:00:00,516.296001407,96.3996553717,35.6583618972,0.0,46.0930336215,113.312780494,996.043617126,972.891781208,5.66466996096,17.4871659563
 01/24  05:00:00,591.926808072,96.3996553717,17.8297576858,0.0,100.150657288,148.969399434,1081.23990811,1058.08552871,5.66466996096,17.489709436
 01/24  06:00:00,562.545064759,96.6035851932,1.82907818781,0.0,100.150657288,149.894399434,1416.37960299,1375.99153184,14.1616749024,26.2263962409
 01/24  07:00:00,772.076269115,97.3062361428,0.0,0.0,176.471037341,302.612436532,1142.05739816,1096.24584288,28.3233498048,17.4882054747
 01/24  08:00:00,883.619954197,97.5351920708,0.0,0.0,243.2593065,310.10971186,1104.72063005,1035.68027112,42.4850247072,26.55533423
 01/24  09:00:00,965.153942012,97.7573266619,11.8016148148,0.0,243.2593065,310.10971186,1011.49170954,910.286521247,56.6466996096,44.5584886861
 01/24  10:00:00,1013.28041277,98.0222725503,27.5647051679,0.0,243.2593065,302.612436532,912.190815414,824.905886723,42.4850247072,44.7999039839
 01/24  11:00:00,1034.57124775,98.2501338003,42.7289691515,0.0,243.2593065,310.10971186,859.887385404,734.886263308,70.808374512,54.1927475839
 01/24  12:00:00,1043.44477913,98.4818857524,49.4600571022,0.0,243.2593065,310.10971186,831.137833185,705.991689247,70.808374512,54.3377694268
 01/24  13:00:00,1007.6463843,98.8113421494,56.012932184,0.0,243.2593065,310.10971186,792.020024691,676.265161103,70.808374512,44.9464890759
 01/24  14:00:00,1046.37914261,99.1177356487,61.9715015391,0.0,243.2593065,302.612436532,776.816470223,665.832324371,56.6466996096,54.3374462419
 01/24  15:00:00,1048.55421001,99.4010032705,62.593377889,0.0,243.2593065,302.612436532,761.537998782,664.859552112,42.4850247072,54.1934219633
 01/24  16:00:00,1050.20722468,99.6655750816,63.0721676072,0.0,243.2593065,302.612436532,761.616490798,650.921384518,56.6466996096,54.0484066704
 01/24  17:00:00,1054.07483549,99.900062343,54.5283034587,0.0,243.2593065,310.10971186,808.901369533,679.217176401,84.9700494144,44.7141437169
 01/24  18:00:00,1057.62692674,100.120994313,45.4856818797,0.0,243.2593065,310.10971186,848.359439859,736.940677339,84.9700494144,26.4487131055
 01/24  19:00:00,774.363793996,96.3996553717,29.5456773992,0.0,166.938926447,199.110933808,1037.72832981,935.201839893,84.9700494144,17.5564404986
 01/24  20:00:00,753.375999808,96.3996553717,14.1581405315,0.0,166.938926447,191.61365848,1086.55150709,1003.58003273,56.6466996096,26.3247747443
 01/24  21:00:00,615.554463718,96.3996553717,9.27401198006,0.0,100.150657288,124.558693486,1097.36938638,1014.39889866,56.6466996096,26.3237881157
 01/24  22:00:00,584.250248841,96.3996553717,16.9301305148,0.0,100.150657288,124.558693486,991.404574988,931.423040135,42.4850247072,17.4965101466
 01/24  23:00:00,529.276715204,96.3996553717,27.7905761581,0.0,46.0930336215,124.558693486,916.117224854,870.302222559,28.3233498048,17.4916524899
 01/24  24:00:00,543.018816183,96.3996553717,42.7089544472,0.0,46.0930336215,124.558693486,820.692811277,789.044798211,14.1616749024,17.486338164
 01/25  01:00:00,534.536141475,96.3996553717,49.2304210665,0.0,46.0930336215,113.312780494,802.760132299,779.606513718,5.66466996096,17.4889486209
 01/25  02:00:00,537.959287342,96.3996553717,55.3893008496,0.0,46.0930336215,113.312780494,808.365707261,776.476344851,5.66466996096,26.2246924484
 01/25  03:00:00,542.533115031,96.3996553717,61.1682616303,0.0,46.0930336215,113.312780494,809.743715094,786.591367888,5.66466996096,17.4876772447
 01/25  04:00:00,544.76048871,96.3996553717,67.0245985265,0.0,46.0930336215,113.312780494,819.45753666,796.302598176,5.66466996096,17.4902685231
 01/25  05:00:00,634.948421286,96.3996553717,75.748262777,0.0,100.150657288,148.969399434,789.314013142,766.160652181,5.66466996096,17.4886910008
 01/25  06:00:00,638.209372682,96.8478795514,79.6853945051,0.0,100.150657288,149.894399434,1123.30726133,1091.65289478,14.1616749024,17.4926916469
 01/25  07:00:00,870.628327159,97.5308845022,90.2875339798,0.0,176.471037341,302.612436532,809.719144182,763.906180956,28.3233498048,17.4896134207
 01/25  08:00:00,993.805138378,98.3137647851,107.293528612,0.0,243.2593065,310.10971186,750.818109164,672.918921319,42.4850247072,35.4141631374
 01/25  09:00:00,1048.39003561,98.8865708928,124.742769416,0.0,243.2593065,310.10971186,707.792412316,615.484621111,56.6466996096,35.6610915958
 01/25  10:00:00,1097.60480616,99.254327318,142.499632396,0.0,243.2593065,302.612436532,663.643548141,575.621249022,42.4850247072,45.5372744117
 01/25  11:00:00,1116.31729409,99.5408478007,151.508254948,0.0,243.2593065,310.10971186,684.56691888,560.292441332,70.808374512,53.4661030365
 01/25  12:00:00,1122.49311866,99.8208762173,154.098447123,0.0,243.2593065,310.10971186,685.441304404,557.603575107,70.808374512,57.0293547855
 01/25  13:00:00,1082.27163038,100.086739651,155.677439481,0.0,243.2593065,310.10971186,672.519721807,550.435289903,70.808374512,51.276057392
 01/25  14:00:00,1120.1744489,100.335454097,157.048352578,0.0,243.2593065,302.612436532,657.692943362,546.697331749,56.6466996096,54.3489120032
 01/25  15:00:00,1123.05326187,100.563847812,157.983700118,0.0,243.2593065,302.612436532,639.999054874,543.310104387,42.4850247072,54.2039257798
 01/25  16:00:00,1123.98816719,100.7659116,158.569308367,0.0,243.2593065,302.612436532,642.795811987,541.106740459,56.6466996096,45.0423719184
 01/25  17:00:00,1134.93359308,100.954166033,158.853414285,0.0,243.2593065,310.10971186,660.079676207,530.395240681,84.9700494144,44.7143861114
 01/25  18:00:00,1136.26226956,101.154493808,148.842796725,0.0,243.2593065,310.10971186,659.894126824,548.476066384,84.9700494144,26.448011025
 01/25  19:00:00,871.52561236,96.3996553717,152.260211317,0.0,166.938926447,199.110933808,702.724754646,591.424693491,84.9700494144,26.330011741
 01/25  20:00:00,871.887557962,96.3996553717,158.565106207,0.0,166.938926447,191.61365848,671.414884056,588.444408609,56.6466996096,26.3237758368
 01/25  21:00:00,739.048755076,96.3996553717,159.904503305,0.0,100.150657288,124.558693486,707.351079607,633.148187535,56.6466996096,17.5561924623
 01/25  22:00:00,700.193635051,96.3996553717,159.857070309,0.0,100.150657288,124.558693486,712.186991088,643.465753185,42.4850247072,26.2362131956
 01/25  23:00:00,635.016926581,96.3996553717,159.556961473,0.0,46.0930336215,124.558693486,713.778632541,667.967355111,28.3233498048,17.487927625
 01/25  24:00:00,636.141061167,96.3996553717,159.650996416,0.0,46.0930336215,124.558693486,709.258375373,677.606175971,14.1616749024,17.4905244995
 01/26  01:00:00,623.195526488,96.3996553717,159.576385142,0.0,46.0930336215,113.312780494,709.021335347,685.867155781,5.66466996096,17.4895096046
 01/26  02:00:00,620.225804972,96.3996553717,159.324913212,0.0,46.0930336215,113.312780494,717.450515406,694.297747735,5.66466996096,17.4880977098
 01/26  03:00:00,618.083498269,96.3996553717,159.019287781,0.0,46.0930336215,113.312780494,725.266954248,702.111539454,5.66466996096,17.4907448332
 01/26  04:00:00,618.125429063,96.3996553717,159.008246717,0.0,46.0930336215,113.312780494,742.378441944,710.490513957,5.66466996096,26.2232580265
 01/26  05:00:00,706.326972584,96.3996553717,159.064234053,0.0,100.150657288,148.969399434,712.56959701,689.41557521,5.66466996096,17.4893518399
 01/26  06:00:00,719.259863432,96.9252714928,169.412680608,0.0,100.150657288,149.894399434,1033.22974685,1001.57600231,14.1616749024,17.4920696298
 01/26  07:00:00,935.846966957,97.7848771265,165.381693276,0.0,176.471037341,302.612436532,730.415412429,684.603185868,28.3233498048,17.4888767564
 01/26  08:00:00,1037.1685651,98.9516643171,158.572695506,0.0,243.2593065,310.10971186,709.473031122,631.580274635,42.4850247072,35.4077317796
 01/26  09:00:00,1084.9175724,99.4428085088,168.425891395,0.0,243.2593065,310.10971186,688.57181459,596.270547161,56.6466996096,35.6545678199
 01/26  10:00:00,1121.86685417,99.7871606882,174.943820882,0.0,243.2593065,302.612436532,669.487738599,582.195739256,42.4850247072,44.806974636
 01/26  11:00:00,1142.75471603,100.083835177,185.904945646,0.0,243.2593065,310.10971186,680.876951238,555.872519248,70.808374512,54.1960574781
 01/26  12:00:00,1153.96148682,100.350097045,193.540689532,0.0,243.2593065,310.10971186,664.364202694,539.215165834,70.808374512,54.340662348
 01/26  13:00:00,1109.73475981,100.588166188,194.4962918,0.0,243.2593065,310.10971186,657.790355852,533.036326395,70.808374512,53.9456549443
 01/26  14:00:00,1142.15560487,100.801720822,195.074507469,0.0,243.2593065,302.612436532,641.319560998,530.330540083,56.6466996096,54.3423213056
 01/26  15:00:00,1142.7776949,101.00463584,195.573387636,0.0,243.2593065,302.612436532,623.004320523,526.321247265,42.4850247072,54.1980485502
 01/26  16:00:00,1147.5752675,101.241121644,196.189654606,0.0,243.2593065,302.612436532,625.420780038,523.726417326,56.6466996096,45.047663102
 01/26  17:00:00,1150.00695296,101.469305159,186.427856978,0.0,243.2593065,310.10971186,659.423979924,529.735625119,84.9700494144,44.7183053905
 01/26  18:00:00,1143.18740299,101.677616608,169.079152964,0.0,243.2593065,310.10971186,659.337450057,547.917022439,84.9700494144,26.4503782033
 01/26  19:00:00,865.791843595,96.3996553717,161.191060265,0.0,166.938926447,199.110933808,710.566437366,599.268629086,84.9700494144,26.3277588654
 01/26  20:00:00,858.298334283,96.3996553717,160.068842187,0.0,166.938926447,191.61365848,682.256577964,607.816435669,56.6466996096,17.7934426858
 01/26  21:00:00,723.521549241,96.3996553717,159.309940175,0.0,100.150657288,124.558693486,736.052976831,653.316109915,56.6466996096,26.0901673071
 01/26  22:00:00,684.144632078,96.3996553717,158.897213,0.0,100.150657288,124.558693486,721.20028898,661.218351092,42.4850247072,17.4969131806
 01/26  23:00:00,618.870155123,96.3996553717,158.652838985,0.0,46.0930336215,124.558693486,736.271221853,681.722314987,28.3233498048,26.2255570614
 01/26  24:00:00,615.942315387,96.3996553717,148.717570367,0.0,46.0930336215,124.558693486,746.085546664,714.435603415,14.1616749024,17.4882683463
 01/27  01:00:00,588.49848969,96.3996553717,131.276169432,0.0,46.0930336215,113.312780494,783.735660067,760.57985018,5.66466996096,17.4911399258
 01/27  02:00:00,583.554455539,96.3996553717,123.862680495,0.0,46.0930336215,113.312780494,799.769848569,776.615177566,5.66466996096,17.4900010424
 01/27  03:00:00,573.096245156,96.3996553717,112.102508669,0.0,46.0930336215,113.312780494,828.060498231,804.907261142,5.66466996096,17.4885671285
 01/27  04:00:00,572.57680279,96.3996553717,111.104683235,0.0,46.0930336215,113.312780494,825.120354505,801.96444785,5.66466996096,17.4912366939
 01/27  05:00:00,663.492326566,96.3996553717,110.023081966,0.0,100.150657288,148.969399434,808.05033712,776.161652042,5.66466996096,26.2240151171
 01/27  06:00:00,656.583580475,96.9508806492,102.560869731,0.0,100.150657288,149.894399434,1121.78538418,1090.13377286,14.1616749024,17.4899364256
 01/27  07:00:00,882.629221323,97.9077396512,103.559278039,0.0,176.471037341,302.612436532,817.504441335,771.688431464,28.3233498048,17.4926600661
 01/27  08:00:00,1002.78730197,99.1634293794,114.938232539,0.0,243.2593065,310.10971186,757.888631703,679.999172946,42.4850247072,35.4044340498
 01/27  09:00:00,1049.27365761,99.6413773448,126.552887817,0.0,243.2593065,310.10971186,728.117684256,635.819974829,56.6466996096,35.651009817
 01/27  10:00:00,1090.39093972,99.9868171658,136.828911818,0.0,243.2593065,302.612436532,695.419334807,608.127418183,42.4850247072,44.8068919168
 01/27  11:00:00,1112.30870391,100.286005563,156.908104053,0.0,243.2593065,310.10971186,689.540071876,564.537223841,70.808374512,54.1944735234
 01/27  12:00:00,1132.88496446,100.548300534,183.671524897,0.0,243.2593065,310.10971186,649.892157477,524.745857714,70.808374512,54.3379252512
 01/27  13:00:00,1114.04243159,100.797366976,212.971621558,0.0,243.2593065,310.10971186,613.336925288,489.395079823,70.808374512,53.133470953
 01/27  14:00:00,1175.03490694,101.094492373,243.425874519,0.0,243.2593065,302.612436532,591.629653455,479.821055461,56.6466996096,55.1618983841
 01/27  15:00:00,1205.79898082,101.369906175,274.598863881,0.0,243.2593065,302.612436532,574.544235419,477.863448394,42.4850247072,54.1957623181
 01/27  16:00:00,1226.5456361,101.63591926,296.194246519,0.0,243.2593065,302.612436532,575.150128662,473.457987125,56.6466996096,45.0454419278
 01/27  17:00:00,1239.47765166,101.868270585,299.515771838,0.0,243.2593065,310.10971186,595.411263598,465.724683736,84.9700494144,44.7165304473
 01/27  18:00:00,1244.60154386,102.080117928,293.454830787,0.0,243.2593065,310.10971186,575.091982535,463.673203366,84.9700494144,26.4487297544
 01/27  19:00:00,969.255835189,96.3996553717,289.403098681,0.0,166.938926447,199.110933808,544.619006213,433.32082497,84.9700494144,26.3281318287
 01/27  20:00:00,955.765968749,96.3996553717,284.43107457,0.0,166.938926447,191.61365848,513.199058898,438.994156653,56.6466996096,17.5582026355
 01/27  21:00:00,818.430889252,96.3996553717,281.396932381,0.0,100.150657288,124.558693486,564.924656132,481.950075693,56.6466996096,26.3278808292
 01/27  22:00:00,778.562837996,96.3996553717,280.150879275,0.0,100.150657288,124.558693486,550.496064803,490.515075014,42.4850247072,17.4959650817
 01/27  23:00:00,711.032648175,96.3996553717,276.43522175,0.0,46.0930336215,124.558693486,561.842500914,516.027888826,28.3233498048,17.4912622834
 01/27  24:00:00,706.557220815,96.3996553717,271.01639315,0.0,46.0930336215,124.558693486,570.720692029,530.334969969,14.1616749024,26.2240471571
 01/28  01:00:00,694.250702274,96.3996553717,272.357494778,0.0,46.0930336215,113.312780494,559.249458913,536.094633864,5.66466996096,17.4901550876
 01/28  02:00:00,695.063027802,96.3996553717,274.464659954,0.0,46.0930336215,113.312780494,563.337301929,540.179663897,5.66466996096,17.4929680709
 01/28  03:00:00,692.123506726,96.3996553717,270.609241109,0.0,46.0930336215,113.312780494,575.61688302,552.464467514,5.66466996096,17.4877455446
 01/28  04:00:00,690.281709341,96.3996553717,267.858436776,0.0,46.0930336215,113.312780494,585.286430475,562.131431536,5.66466996096,17.4903289783
 01/28  05:00:00,696.458057953,96.3996553717,267.308034915,0.0,55.6251445156,113.312780494,589.830162108,557.938782616,5.66466996096,26.2267095312
 01/28  06:00:00,697.642969643,96.3996553717,269.510627724,0.0,55.6251445156,113.312780494,591.335115364,559.684343875,14.1616749024,17.4890965868
 01/28  07:00:00,766.533619025,96.3996553717,266.72548497,0.0,65.1572554096,176.889270242,545.129608795,499.314454855,28.3233498048,17.4918041353
 01/28  08:00:00,870.994741254,96.7314114701,258.782916532,0.0,109.682768182,220.96816451,925.895245374,865.919576987,42.4850247072,17.4906436803
 01/28  09:00:00,877.819687375,96.7261268918,260.998363014,0.0,109.682768182,220.96816451,746.40270314,663.348985985,56.6466996096,26.4070175459
