Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  10:00:00,999.717761501,97.1176972091,280.159129326,0.0,131.945524568,266.955817592,686.56997898,608.656165352,42.4850247072,35.4287889211
 01/28  11:00:00,1013.98887275,97.1473955667,287.65713452,0.0,131.945524568,274.45309292,695.341464672,588.882831618,70.808374512,35.6502585419
 01/28  12:00:00,1020.57867017,97.1606329613,291.660767669,0.0,131.945524568,274.45309292,693.446414016,578.070624147,70.808374512,44.5674153574
 01/28  13:00:00,988.068831418,97.1693383446,291.72341726,0.0,131.945524568,274.45309292,674.478828056,568.037297391,70.808374512,35.6331561527
 01/28  14:00:00,990.426380491,97.1758763043,298.892337659,0.0,131.945524568,266.955817592,655.624848066,563.332118405,56.6466996096,35.646030051
 01/28  15:00:00,1014.07776665,97.1813587354,316.34030368,0.0,131.945524568,266.955817592,644.981016841,557.955278861,42.4850247072,44.5407132736
 01/28  16:00:00,935.097857419,96.3996553717,323.05419869,0.0,109.682768182,212.545889182,495.177895042,402.885823738,56.6466996096,35.6453716942
 01/28  17:00:00,933.687804559,96.3996553717,313.407769042,0.0,109.682768182,220.04316451,543.333550515,413.806531397,84.9700494144,44.556969703
 01/28  18:00:00,896.191338938,96.3996553717,305.285187642,0.0,109.682768182,220.04316451,530.961860688,419.431269211,84.9700494144,26.5605420629
 01/28  19:00:00,858.238575976,96.3996553717,303.783777942,0.0,100.150657288,199.110933808,556.233316409,453.772934183,84.9700494144,17.4903328118
 01/28  20:00:00,849.156459787,96.3996553717,302.028860603,0.0,100.150657288,191.61365848,541.444088079,458.570633247,56.6466996096,26.2267552215
 01/28  21:00:00,736.655052476,96.3996553717,301.192304614,0.0,55.6251445156,124.558693486,580.570188855,506.434332486,56.6466996096,17.4891567593
 01/28  22:00:00,735.289770847,96.3996553717,299.968871659,0.0,55.6251445156,124.558693486,573.170659225,513.19378683,42.4850247072,17.4918476876
 01/28  23:00:00,733.670510241,96.3996553717,309.366194164,0.0,46.0930336215,124.558693486,573.758432607,527.944439057,28.3233498048,17.4906437453
 01/28  24:00:00,734.090447483,96.3996553717,305.674744432,0.0,46.0930336215,124.558693486,566.245360247,534.594455445,14.1616749024,17.4892298991
 01/29  01:00:00,703.650773838,96.3996553717,298.241627844,0.0,34.9616554283,113.312780494,566.414377315,543.257494044,5.66466996096,17.49221331
 01/29  02:00:00,693.561753484,96.3996553717,286.807070411,0.0,34.9616554283,113.312780494,588.012067894,556.121924872,5.66466996096,26.2254730605
 01/29  03:00:00,685.850993453,96.3996553717,277.888539778,0.0,34.9616554283,113.312780494,593.397291668,570.241610887,5.66466996096,17.4910108203
 01/29  04:00:00,683.753109275,96.3996553717,275.870822789,0.0,34.9616554283,113.312780494,600.582411286,577.423925449,5.66466996096,17.4938158754
 01/29  05:00:00,690.144003289,96.3996553717,274.132690882,0.0,44.4937663224,113.312780494,596.470622038,573.317426358,5.66466996096,17.4885257197
 01/29  06:00:00,689.931620507,96.3996553717,273.541997216,0.0,44.4937663224,113.312780494,610.800891558,579.148020472,14.1616749024,17.4911961832
 01/29  07:00:00,759.435370162,96.3996553717,272.04659781,0.0,54.0258772165,176.889270242,571.763488338,517.213051792,28.3233498048,26.2270867419
 01/29  08:00:00,754.141150813,96.3996553717,270.960829441,0.0,54.0258772165,184.38654557,571.309544607,511.334518804,42.4850247072,17.4900010959
 01/29  09:00:00,836.376217119,96.3996553717,279.664306103,0.0,65.1572554096,220.04316451,567.238763621,484.210132591,56.6466996096,26.3819314211
 01/29  10:00:00,845.962628224,96.3996553717,296.089161538,0.0,65.1572554096,212.545889182,541.560494545,472.530546908,42.4850247072,26.5449229298
 01/29  11:00:00,875.847803204,96.3996553717,313.737933333,0.0,65.1572554096,220.04316451,572.253385746,462.756046026,70.808374512,38.6889652071
 01/29  12:00:00,888.949025971,96.3996553717,322.475145005,0.0,65.1572554096,220.04316451,574.526864966,462.30920738,70.808374512,41.4092830741
 01/29  13:00:00,901.172180886,96.3996553717,344.152720973,0.0,65.1572554096,220.04316451,564.126202201,457.723470404,70.808374512,35.5943572857
 01/29  14:00:00,905.356195281,96.3996553717,360.020852596,0.0,65.1572554096,212.545889182,548.877342452,456.627773342,56.6466996096,35.6028695006
 01/29  15:00:00,893.606752382,96.3996553717,351.194431268,0.0,65.1572554096,212.545889182,546.511690884,459.516817907,42.4850247072,44.5098482698
 01/29  16:00:00,896.713668279,96.3996553717,354.128763063,0.0,65.1572554096,212.545889182,553.50334885,461.269101445,56.6466996096,35.5875477958
 01/29  17:00:00,867.634214756,96.3996553717,349.745355544,0.0,65.1572554096,220.04316451,585.331738469,464.76621836,84.9700494144,35.5954706946
 01/29  18:00:00,823.90011079,96.3996553717,341.343457909,0.0,54.0258772165,184.38654557,601.104770942,480.755796748,84.9700494144,35.3789247794
 01/29  19:00:00,798.020319864,96.3996553717,340.05019529,0.0,44.4937663224,163.454314868,618.917820818,516.457254199,84.9700494144,17.4905172047
 01/29  20:00:00,781.281236271,96.3996553717,327.324156742,0.0,44.4937663224,155.95703954,597.992125267,523.852151511,56.6466996096,17.4932741464
 01/29  21:00:00,743.626005245,96.3996553717,318.179391785,0.0,44.4937663224,124.558693486,634.709330622,560.574575896,56.6466996096,17.4880551165
 01/29  22:00:00,743.232942234,96.3996553717,315.684333792,0.0,44.4937663224,124.558693486,625.272863875,565.297177868,42.4850247072,17.4906612995
 01/29  23:00:00,736.702583544,96.3996553717,314.40262627,0.0,34.9616554283,124.558693486,635.75771055,581.207109848,28.3233498048,26.2272508977
 01/29  24:00:00,738.974667291,96.3996553717,312.985077418,0.0,34.9616554283,124.558693486,619.174437767,587.523275357,14.1616749024,17.4894875077
 01/30  01:00:00,722.549689699,96.3996553717,292.539858176,0.0,46.0930336215,113.312780494,625.558984458,602.401899273,5.66466996096,17.4924152237
 01/30  02:00:00,699.775912769,96.3996553717,267.156320324,0.0,46.0930336215,113.312780494,655.557428657,632.401440627,5.66466996096,17.4913180688
 01/30  03:00:00,683.759207702,96.3996553717,256.018577714,0.0,46.0930336215,113.312780494,669.648044592,646.49340037,5.66466996096,17.4899742613
 01/30  04:00:00,683.071845048,96.3996553717,260.747430009,0.0,46.0930336215,113.312780494,663.128104031,639.970672332,5.66466996096,17.492761738
 01/30  05:00:00,773.278793546,96.3996553717,263.939402372,0.0,100.150657288,148.969399434,635.548767165,603.657664359,5.66466996096,26.2264328449
 01/30  06:00:00,780.208470125,96.3996553717,271.257239815,0.0,100.150657288,149.894399434,1185.26822638,1153.61490373,14.1616749024,17.4916477489
 01/30  07:00:00,1010.89357178,96.6778161238,275.769895101,0.0,176.471037341,302.612436532,754.97718304,709.163645281,28.3233498048,17.4901879541
 01/30  08:00:00,1121.02943246,96.9801280769,273.68077096,0.0,243.2593065,310.10971186,706.111869438,628.217541788,42.4850247072,35.4093029436
 01/30  09:00:00,1163.93929069,97.1070607559,281.257677037,0.0,243.2593065,310.10971186,688.122471701,595.818457554,56.6466996096,35.6573145378
 01/30  10:00:00,1209.53960057,97.2028998405,295.402710752,0.0,243.2593065,302.612436532,664.005911939,576.70529931,42.4850247072,44.8155879212
 01/30  11:00:00,1222.42359901,97.2847278603,300.922074161,0.0,243.2593065,310.10971186,677.217725523,552.20423609,70.808374512,54.2051149202
 01/30  12:00:00,1229.00146664,97.3586954128,309.562252171,0.0,243.2593065,310.10971186,658.60917363,533.449651609,70.808374512,54.3511475092
 01/30  13:00:00,1190.52938179,97.425714334,315.413884464,0.0,243.2593065,310.10971186,644.899357266,520.135499445,70.808374512,53.9554833088
 01/30  14:00:00,1223.99885736,97.487473146,313.921262822,0.0,243.2593065,302.612436532,623.336644219,512.335128504,56.6466996096,54.3548161054
 01/30  15:00:00,1227.69706251,97.5697941134,322.172001812,0.0,243.2593065,302.612436532,600.699860169,504.00402718,42.4850247072,54.2108082818
 01/30  16:00:00,1231.17021062,97.8541297102,327.50705788,0.0,243.2593065,302.612436532,598.437444666,496.742441956,56.6466996096,45.0483031006
 01/30  17:00:00,1241.87072525,98.1840880136,325.963894483,0.0,243.2593065,310.10971186,616.844006643,487.154396441,84.9700494144,44.719560788
 01/30  18:00:00,1248.47885148,98.495679145,313.025281002,0.0,243.2593065,310.10971186,594.999028027,483.579386584,84.9700494144,26.4495920289
 01/30  19:00:00,976.785895219,96.3996553717,302.237197815,0.0,166.938926447,199.110933808,545.849963313,434.550660197,84.9700494144,26.3292537018
 01/30  20:00:00,965.353765029,96.3996553717,299.128475167,0.0,166.938926447,191.61365848,521.763213489,438.791196163,56.6466996096,26.3253177169
 01/30  21:00:00,827.880702887,96.3996553717,295.755727227,0.0,100.150657288,124.558693486,557.304740841,483.100686681,56.6466996096,17.55735455
 01/30  22:00:00,786.572432708,96.3996553717,293.151627879,0.0,100.150657288,124.558693486,554.240553001,489.769811807,42.4850247072,21.9857164867
 01/30  23:00:00,719.013205952,96.3996553717,290.251088714,0.0,46.0930336215,124.558693486,559.633477349,509.570827057,28.3233498048,21.7393004873
 01/30  24:00:00,717.511802011,96.3996553717,287.520754444,0.0,46.0930336215,124.558693486,548.322404389,516.668919846,14.1616749024,17.4918096404
 01/31  01:00:00,694.603045524,96.3996553717,274.639005581,0.0,46.0930336215,113.312780494,558.526374545,535.37080856,5.66466996096,17.4908960241
 01/31  02:00:00,686.751299504,96.3996553717,264.882596693,0.0,46.0930336215,113.312780494,573.54894301,550.394688174,5.66466996096,17.489584875
 01/31  03:00:00,683.742871327,96.3996553717,261.114797882,0.0,46.0930336215,113.312780494,584.023571119,560.866527858,5.66466996096,17.4923732992
 01/31  04:00:00,681.098143979,96.3996553717,257.947402145,0.0,46.0930336215,113.312780494,602.7272105,570.836647654,5.66466996096,26.2258928847
 01/31  05:00:00,762.651190416,96.3996553717,244.666224074,0.0,100.150657288,148.969399434,588.623553883,565.46758755,5.66466996096,17.4912963714
 01/31  06:00:00,756.834708034,96.5880402506,235.345448039,0.0,100.150657288,149.894399434,993.442751624,961.786900702,14.1616749024,17.4941760197
 01/31  07:00:00,979.923467523,97.2897078567,231.336052091,0.0,176.471037341,302.612436532,680.580937046,634.766585948,28.3233498048,17.4910012929
 01/31  08:00:00,1094.32611003,97.5183703543,237.900893071,0.0,243.2593065,310.10971186,647.737363559,569.83764565,42.4850247072,35.4146932019
 01/31  09:00:00,1134.08232043,97.7792698378,241.405482582,0.0,243.2593065,310.10971186,634.851175102,542.540984895,56.6466996096,35.6634905977
 01/31  10:00:00,1172.80640591,98.2173266561,249.235017638,0.0,243.2593065,302.612436532,613.595158771,526.296491851,42.4850247072,44.8136422133
 01/31  11:00:00,1183.97123306,98.6041629654,253.553618528,0.0,243.2593065,310.10971186,632.337803767,507.315007049,70.808374512,54.2144222057
 01/31  12:00:00,1191.22433994,98.9573531243,261.744475813,0.0,243.2593065,310.10971186,617.521518967,492.351787435,70.808374512,54.3613570202
 01/31  13:00:00,1166.50226857,99.2825736635,280.245129565,0.0,243.2593065,310.10971186,605.097320092,480.325680629,70.808374512,53.9632649509
 01/31  14:00:00,1214.08567119,99.578330662,292.999787502,0.0,243.2593065,302.612436532,585.057507085,474.045518754,56.6466996096,54.3652887213
 01/31  15:00:00,1226.40446793,99.8514012211,303.190552625,0.0,243.2593065,302.612436532,565.403430204,468.701030283,42.4850247072,54.2173752134
 01/31  16:00:00,1236.18163328,100.1031813,311.909805524,0.0,243.2593065,302.612436532,572.995583722,463.713973297,56.6466996096,52.6349108156
 01/31  17:00:00,1247.96862282,100.332013449,313.282387994,0.0,243.2593065,310.10971186,579.62069503,457.455208022,84.9700494144,37.1954375938
 01/31  18:00:00,1256.70779203,100.548191006,310.602077884,0.0,243.2593065,310.10971186,575.651688568,455.419085834,84.9700494144,35.2625533199
 01/31  19:00:00,982.570416809,96.3996553717,308.785717402,0.0,166.938926447,199.110933808,530.633304442,428.107021075,84.9700494144,17.5562339529
 01/31  20:00:00,972.766656929,96.3996553717,310.67279167,0.0,166.938926447,191.61365848,515.360076843,432.383710486,56.6466996096,26.3296667477
 01/31  21:00:00,843.036442268,96.3996553717,320.446542562,0.0,100.150657288,124.558693486,548.321767516,474.114751063,56.6466996096,17.5603168438
 01/31  22:00:00,802.195909439,96.3996553717,312.963754448,0.0,100.150657288,124.558693486,550.855957821,482.132829596,42.4850247072,26.2381035173
 01/31  23:00:00,722.606580678,96.3996553717,290.145775101,0.0,46.0930336215,124.558693486,551.327311175,505.511879576,28.3233498048,17.4920817947
 01/31  24:00:00,704.146197008,96.3996553717,267.325786421,0.0,46.0930336215,124.558693486,562.057483271,530.404808435,14.1616749024,17.4909999344
 02/01  01:00:00,679.253571703,96.3996553717,243.428406828,0.0,46.0930336215,113.312780494,588.320871787,565.164348489,5.66466996096,17.4918533367
 02/01  02:00:00,661.150325597,96.3996553717,218.0217422,0.0,46.0930336215,113.312780494,634.721193789,611.563874398,5.66466996096,17.4926494299
 02/01  03:00:00,641.361251726,96.3996553717,193.111205246,0.0,46.0930336215,113.312780494,695.114584486,663.223545106,5.66466996096,26.2263694192
 02/01  04:00:00,621.543468958,96.3996553717,166.670569306,0.0,46.0930336215,113.312780494,745.467970506,722.311647762,5.66466996096,17.4916527835
 02/01  05:00:00,695.861099181,96.3996553717,150.076802036,0.0,100.150657288,148.969399434,748.238727484,725.079526981,5.66466996096,17.4945305423
 02/01  06:00:00,684.900129343,96.8350408401,134.745485815,0.0,100.150657288,149.894399434,1083.02643163,1051.37292334,14.1616749024,17.4918333816
 02/01  07:00:00,903.204550144,97.5247594694,124.012767852,0.0,176.471037341,302.612436532,802.322927701,756.505446611,28.3233498048,17.4941312851
 02/01  08:00:00,1006.11535638,98.6433575383,113.43585343,0.0,243.2593065,310.10971186,781.020494368,703.113771958,42.4850247072,35.4216977026
 02/01  09:00:00,1039.81939117,99.3429434807,108.724755614,0.0,243.2593065,310.10971186,761.39207768,660.16007552,56.6466996096,44.5853025501
 02/01  10:00:00,1073.92259517,99.7005419449,109.414651371,0.0,243.2593065,302.612436532,713.643178079,626.34463265,42.4850247072,44.8135207218
 02/01  11:00:00,1086.56782148,100.012096787,112.803653143,0.0,243.2593065,310.10971186,715.542529593,599.088020055,70.808374512,45.6461350259
 02/01  12:00:00,1093.86253991,100.213348272,116.644352061,0.0,243.2593065,310.10971186,725.976519381,592.225833821,70.808374512,62.9423110486
 02/01  13:00:00,1055.74326133,100.892942789,117.945298223,0.0,243.2593065,310.10971186,673.636599307,557.862986552,70.808374512,44.9652382434
 02/01  14:00:00,1099.84188217,101.334453709,126.399997407,0.0,243.2593065,302.612436532,638.039675605,527.038181927,56.6466996096,54.3547940686
 02/01  15:00:00,1090.51493274,101.48473922,119.00588303,0.0,243.2593065,302.612436532,630.198774926,533.502228623,42.4850247072,54.2115215951
 02/01  16:00:00,1070.31668765,101.743342813,99.890968666,0.0,243.2593065,302.612436532,662.236657289,551.522783888,56.6466996096,54.0671737915
 02/01  17:00:00,1054.11138046,101.809694351,77.045567561,0.0,243.2593065,310.10971186,724.776429047,595.077794425,84.9700494144,44.7285852075
 02/01  18:00:00,1058.67447546,101.921566095,65.6342694238,0.0,243.2593065,310.10971186,740.07501522,628.650021971,84.9700494144,26.4549438351
 02/01  19:00:00,790.972866628,96.3996553717,64.4609596248,0.0,166.938926447,199.110933808,851.82369343,749.293460693,84.9700494144,17.5601833227
 02/01  20:00:00,784.036590737,96.3996553717,61.8945935918,0.0,166.938926447,191.61365848,831.540433221,748.562975949,56.6466996096,26.330757662
 02/01  21:00:00,642.020084533,96.3996553717,53.589739136,0.0,100.150657288,124.558693486,905.045798546,822.068908513,56.6466996096,26.3301904233
 02/01  22:00:00,598.941651478,96.3996553717,49.0086046539,0.0,100.150657288,124.558693486,899.211977153,839.226281623,42.4850247072,17.5006708229
 02/01  23:00:00,533.462039028,96.3996553717,48.4712692893,0.0,46.0930336215,124.558693486,887.66953466,841.854171999,28.3233498048,17.4920128563
 02/01  24:00:00,533.776782078,96.3996553717,47.5362760745,0.0,46.0930336215,124.558693486,874.38718033,842.734808657,14.1616749024,17.4906967708
 02/02  01:00:00,519.773867028,96.3996553717,45.7668778718,0.0,46.0930336215,113.312780494,883.821488435,852.352869943,5.66466996096,25.8039485311
 02/02  02:00:00,518.847674072,96.3996553717,44.2418703689,0.0,46.0930336215,113.312780494,886.56498813,862.986683104,5.66466996096,17.913635065
 02/02  03:00:00,518.300613135,96.3996553717,43.6175401384,0.0,46.0930336215,113.312780494,891.082438585,867.924987161,5.66466996096,17.4927814628
 02/02  04:00:00,517.664645197,96.3996553717,42.7336905487,0.0,46.0930336215,113.312780494,900.200256119,877.043861718,5.66466996096,17.49172444
 02/02  05:00:00,604.469155309,96.3996553717,40.9054034902,0.0,100.150657288,148.969399434,889.674524646,866.519438935,5.66466996096,17.4904157502
 02/02  06:00:00,601.784658287,96.9261381294,34.1343197194,0.0,100.150657288,149.894399434,1178.08758149,1146.4311301,14.1616749024,17.4947764854
 02/02  07:00:00,825.876089696,97.8272769685,29.4439375718,0.0,176.471037341,302.612436532,953.545289411,898.994638486,28.3233498048,26.2273011203
 02/02  08:00:00,937.760700767,99.1292621472,28.2311733312,0.0,243.2593065,310.10971186,905.453955409,836.40511885,42.4850247072,26.5638118521
 02/02  09:00:00,974.34822854,99.7903068255,27.0246507574,0.0,243.2593065,310.10971186,905.704771792,804.47923553,56.6466996096,44.5788366523
 02/02  10:00:00,1013.41156684,100.380677263,32.0579176312,0.0,243.2593065,302.612436532,836.063481785,748.762395325,42.4850247072,44.8160617536
 02/02  11:00:00,1025.98243346,100.927609408,34.7348224936,0.0,243.2593065,310.10971186,839.022952779,713.996473674,70.808374512,54.2181045924
 02/02  12:00:00,1035.43227217,101.445395716,39.5798965438,0.0,243.2593065,310.10971186,794.890201874,669.715044403,70.808374512,54.3667829595
 02/02  13:00:00,997.526023497,101.911837936,42.1245917696,0.0,243.2593065,310.10971186,760.982571882,645.206530686,70.808374512,44.9676666836
 02/02  14:00:00,1029.31893014,102.274902174,41.7575470801,0.0,243.2593065,302.612436532,758.718062977,638.644309852,56.6466996096,63.4270535156
 02/02  15:00:00,1034.77320644,102.521834653,46.1360362464,0.0,243.2593065,302.612436532,682.776657496,595.112115022,42.4850247072,45.1795177662
 02/02  16:00:00,1044.06555202,102.612711097,56.146864022,0.0,243.2593065,302.612436532,652.792829456,542.074815723,56.6466996096,54.071314124
 02/02  17:00:00,1055.87208693,102.545870266,64.963980234,0.0,243.2593065,310.10971186,662.08214304,532.380107828,84.9700494144,44.7319857971
 02/02  18:00:00,1092.3406149,102.622383763,89.3279679483,0.0,243.2593065,310.10971186,620.730197145,509.303522267,84.9700494144,26.4566254631
 02/02  19:00:00,833.417204099,96.3996553717,104.442326097,0.0,166.938926447,199.110933808,700.952019013,589.650204905,84.9700494144,26.3317646939
 02/02  20:00:00,840.039398787,96.3996553717,118.706467221,0.0,166.938926447,191.61365848,647.462730073,573.256400748,56.6466996096,17.5596297155
 02/02  21:00:00,713.462338376,96.3996553717,128.838375067,0.0,100.150657288,124.558693486,684.462103204,601.485120177,56.6466996096,26.3302834179
 02/02  22:00:00,675.762671274,96.3996553717,132.437160183,0.0,100.150657288,124.558693486,673.16876819,613.186317667,42.4850247072,17.4974258165
 02/02  23:00:00,612.850421058,96.3996553717,135.745346902,0.0,46.0930336215,124.558693486,683.001837856,637.185663661,28.3233498048,17.4928243895
 02/02  24:00:00,616.575613008,96.3996553717,139.40494048,0.0,46.0930336215,124.558693486,687.183848179,646.795534244,14.1616749024,26.2266390326
 02/03  01:00:00,589.59769267,96.3996553717,122.249434411,0.0,46.0930336215,113.312780494,732.622879357,709.466187396,5.66466996096,17.4920220004
 02/03  02:00:00,579.417130022,96.3996553717,110.912817614,0.0,46.0930336215,113.312780494,770.200208173,747.040557581,5.66466996096,17.4949806312
 02/03  03:00:00,571.747666388,96.3996553717,102.391034863,0.0,46.0930336215,113.312780494,797.483063111,774.328603946,5.66466996096,17.4897892038
 02/03  04:00:00,566.625958424,96.3996553717,97.4694315652,0.0,46.0930336215,113.312780494,809.773786481,786.616530973,5.66466996096,17.4925855471
 02/03  05:00:00,656.994835455,96.3996553717,98.5007843244,0.0,100.150657288,148.969399434,788.543456575,756.652415578,5.66466996096,26.2263710361
 02/03  06:00:00,660.122740621,96.9531072616,101.140046531,0.0,100.150657288,149.894399434,1050.49989695,1018.8465227,14.1616749024,17.4916993435
 02/03  07:00:00,887.657486464,98.0101720019,103.071379459,0.0,176.471037341,302.612436532,773.137469387,727.319508562,28.3233498048,17.4946110198
 02/03  08:00:00,987.046098065,99.3606665047,93.670282482,0.0,243.2593065,310.10971186,761.567830431,683.671363762,42.4850247072,35.4114419618
 02/03  09:00:00,1062.24077092,100.277955788,139.049360456,0.0,243.2593065,310.10971186,647.456457725,555.149375907,56.6466996096,35.6603822082
 02/03  10:00:00,1133.90822819,100.948293464,192.039718803,0.0,243.2593065,302.612436532,556.078373161,468.772491636,42.4850247072,44.8208568176
 02/03  11:00:00,1167.36295322,101.121640978,221.889704843,0.0,243.2593065,310.10971186,576.888418981,451.866477017,70.808374512,54.2135674524
 02/03  12:00:00,1187.16366235,101.313914892,236.532327041,0.0,243.2593065,310.10971186,579.982323958,454.813068207,70.808374512,54.3608812394
 02/03  13:00:00,1153.89455872,101.594134511,243.890418275,0.0,243.2593065,310.10971186,576.822815167,452.049830571,70.808374512,53.9646100836
 02/03  14:00:00,1174.36027848,101.958061825,238.184999444,0.0,243.2593065,302.612436532,556.746291212,445.733405822,56.6466996096,54.3661857805
 02/03  15:00:00,1169.88303108,102.429463085,234.402680072,0.0,243.2593065,302.612436532,520.443263183,423.735897271,42.4850247072,54.2223412049
 02/03  16:00:00,1174.12085699,102.7036234,237.237856511,0.0,243.2593065,302.612436532,505.237534851,403.53268975,56.6466996096,45.0581454918
 02/03  17:00:00,1186.73923609,102.761128453,240.206580031,0.0,243.2593065,310.10971186,531.634016617,401.935259946,84.9700494144,44.7287072566
 02/03  18:00:00,1193.39678684,102.831576865,232.07676378,0.0,243.2593065,310.10971186,533.162531222,421.738522255,84.9700494144,26.4539595524
 02/03  19:00:00,916.522871072,96.3996553717,227.481652885,0.0,166.938926447,199.110933808,559.079898525,447.776838552,84.9700494144,26.3330105583
 02/03  20:00:00,913.992794732,96.3996553717,229.612025797,0.0,166.938926447,191.61365848,539.110784298,456.134374805,56.6466996096,26.3297098838
 02/03  21:00:00,771.788277093,96.3996553717,220.93413128,0.0,100.150657288,124.558693486,590.752154855,516.545035273,56.6466996096,17.5604199721
 02/03  22:00:00,726.354268655,96.3996553717,215.560544319,0.0,100.150657288,124.558693486,602.417793516,533.694571222,42.4850247072,26.2381975865
 02/03  23:00:00,662.804625549,96.3996553717,217.534221388,0.0,46.0930336215,124.558693486,597.382377301,551.566869245,28.3233498048,17.4921582512
 02/03  24:00:00,665.072469345,96.3996553717,219.44518562,0.0,46.0930336215,124.558693486,589.124744393,557.467984089,14.1616749024,17.4950854016
 02/04  01:00:00,646.721771421,96.3996553717,211.141079445,0.0,46.0930336215,113.312780494,607.773291216,584.616556624,5.66466996096,17.4920646304
 02/04  02:00:00,643.671223386,96.3996553717,207.028104241,0.0,46.0930336215,113.312780494,622.484739448,599.327194036,5.66466996096,17.4928754513
 02/04  03:00:00,644.48928721,96.3996553717,208.589179821,0.0,46.0930336215,113.312780494,634.102664379,602.211142714,5.66466996096,26.2268517034
 02/04  04:00:00,645.221854294,96.3996553717,209.862277546,0.0,46.0930336215,113.312780494,630.184289892,607.027595147,5.66466996096,17.4920247837
 02/04  05:00:00,654.868362358,96.3996553717,212.342905378,0.0,55.6251445156,113.312780494,622.264519304,599.104885443,5.66466996096,17.4949639005
 02/04  06:00:00,650.552791744,96.3996553717,205.187168044,0.0,55.6251445156,113.312780494,652.187232107,620.535744874,14.1616749024,17.4898123305
 02/04  07:00:00,717.559061772,96.3996553717,200.145207476,0.0,65.1572554096,176.889270242,615.220276367,569.404324668,28.3233498048,17.4926018936
 02/04  08:00:00,824.167097761,96.7363401851,200.970673992,0.0,109.682768182,220.96816451,950.864381664,882.152277917,42.4850247072,26.2270790405
 02/04  09:00:00,841.627907911,96.7300863454,213.075424386,0.0,109.682768182,220.96816451,753.530218554,670.47257081,56.6466996096,26.4109481342
 02/04  10:00:00,955.158684238,97.1210043454,221.979058704,0.0,131.945524568,266.955817592,679.013841303,609.941198241,42.4850247072,26.5876183545
 02/04  11:00:00,977.849727819,97.1516934778,235.124525681,0.0,131.945524568,274.45309292,702.408630591,587.028019822,70.808374512,44.5722362564
 02/04  12:00:00,979.306762228,97.1652732587,235.691343806,0.0,131.945524568,274.45309292,689.102230535,582.636746671,70.808374512,35.6571093527
 02/04  13:00:00,952.256107622,97.1739651241,242.299786424,0.0,131.945524568,274.45309292,685.554610169,570.183082403,70.808374512,44.5631532535
 02/04  14:00:00,964.566910587,97.1805628462,264.930517192,0.0,131.945524568,266.955817592,652.632800128,560.345328427,56.6466996096,35.640772092
 02/04  15:00:00,985.648032345,97.1856704187,283.136372178,0.0,131.945524568,266.955817592,632.382151949,554.244551976,42.4850247072,35.6525752653
 02/04  16:00:00,908.733002383,96.3996553717,284.509556692,0.0,109.682768182,212.545889182,506.433362535,405.229844711,56.6466996096,44.5568182145
 02/04  17:00:00,913.792894977,96.3996553717,279.054998313,0.0,109.682768182,220.04316451,535.915248198,415.299312082,84.9700494144,35.6458867014
 02/04  18:00:00,873.319564176,96.3996553717,261.996871029,0.0,109.682768182,220.04316451,559.066009838,438.689043352,84.9700494144,35.406917071
 02/04  19:00:00,795.934901988,96.3996553717,216.517210097,0.0,100.150657288,199.110933808,646.030695103,543.568241408,84.9700494144,17.4924042804
 02/04  20:00:00,768.705159433,96.3996553717,196.185211052,0.0,100.150657288,191.61365848,652.739021267,578.601260911,56.6466996096,17.4910607464
 02/04  21:00:00,663.062676154,96.3996553717,202.699880422,0.0,55.6251445156,124.558693486,681.779806225,607.177328749,56.6466996096,17.9557778664
 02/04  22:00:00,663.388527088,96.3996553717,200.372905967,0.0,55.6251445156,124.558693486,685.583088046,617.332102477,42.4850247072,25.7659608621
 02/04  23:00:00,640.775754232,96.3996553717,182.305777558,0.0,46.0930336215,124.558693486,718.505896548,672.689514517,28.3233498048,17.4930322256
 02/04  24:00:00,648.134272453,96.3996553717,187.474963192,0.0,46.0930336215,124.558693486,690.780100501,659.126404068,14.1616749024,17.4920215308
 02/05  01:00:00,623.748502283,96.3996553717,190.703003208,0.0,34.9616554283,113.312780494,681.169150805,658.013640286,5.66466996096,17.4908405581
 02/05  02:00:00,621.985606336,96.3996553717,192.945999768,0.0,34.9616554283,113.312780494,682.701590605,659.543113592,5.66466996096,17.4938070524
 02/05  03:00:00,621.051718735,96.3996553717,191.715856695,0.0,34.9616554283,113.312780494,702.323191573,670.430336354,5.66466996096,26.2281852577
 02/05  04:00:00,622.502748521,96.3996553717,194.419798987,0.0,34.9616554283,113.312780494,693.678168635,670.520513646,5.66466996096,17.4929850285
 02/05  05:00:00,636.886792063,96.3996553717,203.116179267,0.0,44.4937663224,113.312780494,671.589393086,648.43271597,5.66466996096,17.4920071557
 02/05  06:00:00,650.241009677,96.3996553717,213.577745307,0.0,44.4937663224,113.312780494,667.429855521,635.777443161,14.1616749024,17.4907374576
 02/05  07:00:00,726.18599243,96.3996553717,213.979663869,0.0,54.0258772165,176.889270242,625.85038402,580.033411214,28.3233498048,17.493623001
 02/05  08:00:00,722.995619286,96.3996553717,217.533842013,0.0,54.0258772165,184.38654557,638.1565334,569.44359789,42.4850247072,26.2279108021
 02/05  09:00:00,804.295169108,96.3996553717,217.1317429,0.0,65.1572554096,220.04316451,639.445014519,556.412270635,56.6466996096,26.3860442745
 02/05  10:00:00,801.069905391,96.3996553717,220.533192463,0.0,65.1572554096,212.545889182,615.303336527,546.26483372,42.4850247072,26.5534780996
 02/05  11:00:00,810.613124156,96.3996553717,219.97590119,0.0,65.1572554096,220.04316451,645.636148402,539.213424118,70.808374512,35.6143497719
 02/05  12:00:00,821.666122639,96.3996553717,227.380151712,0.0,65.1572554096,220.04316451,635.852186814,520.542588968,70.808374512,44.5012233347
 02/05  13:00:00,831.061520272,96.3996553717,233.807925197,0.0,65.1572554096,220.04316451,611.25588967,504.847355742,70.808374512,35.6001594156
 02/05  14:00:00,826.372051909,96.3996553717,234.299259039,0.0,65.1572554096,212.545889182,598.325243458,506.069152945,56.6466996096,35.6093909038
 02/05  15:00:00,839.126495387,96.3996553717,245.93545864,0.0,65.1572554096,212.545889182,576.763683007,489.760273256,42.4850247072,44.5183850435
 02/05  16:00:00,832.930168751,96.3996553717,242.755642016,0.0,65.1572554096,212.545889182,593.443303739,501.201350526,56.6466996096,35.595253603
 02/05  17:00:00,783.42794339,96.3996553717,225.088891809,0.0,65.1572554096,220.04316451,660.039847063,539.465755912,84.9700494144,35.6040417361
 02/05  18:00:00,742.471731224,96.3996553717,218.349344476,0.0,54.0258772165,184.38654557,687.763735923,567.407092907,84.9700494144,35.3865936014
 02/05  19:00:00,702.268089321,96.3996553717,206.718469521,0.0,44.4937663224,163.454314868,728.101498439,625.637899068,84.9700494144,17.4935499573
 02/05  20:00:00,686.629906809,96.3996553717,198.11460264,0.0,44.4937663224,155.95703954,719.70100902,645.561827219,56.6466996096,17.4924821921
 02/05  21:00:00,656.099148465,96.3996553717,198.049844299,0.0,44.4937663224,124.558693486,751.177120094,677.03920483,56.6466996096,17.4912156543
 02/05  22:00:00,654.464872486,96.3996553717,197.014245788,0.0,44.4937663224,124.558693486,743.593435179,682.656543052,42.4850247072,18.4518674196
 02/05  23:00:00,634.485597584,96.3996553717,185.648182628,0.0,34.9616554283,124.558693486,779.008969609,725.415912235,28.3233498048,25.2697075701
 02/05  24:00:00,632.395855651,96.3996553717,178.750648945,0.0,34.9616554283,124.558693486,776.006445402,744.351496171,14.1616749024,17.4932743293
 02/06  01:00:00,622.473315288,96.3996553717,168.570762461,0.0,46.0930336215,113.312780494,794.834191165,771.677138067,5.66466996096,17.4923831371
 02/06  02:00:00,615.563187116,96.3996553717,161.727420126,0.0,46.0930336215,113.312780494,809.048018552,785.892163112,5.66466996096,17.49118548
 02/06  03:00:00,631.268803513,96.3996553717,174.213930865,0.0,46.0930336215,113.312780494,776.381772599,753.222982215,5.66466996096,17.494120423
 02/06  04:00:00,633.558107514,96.3996553717,175.549606903,0.0,46.0930336215,113.312780494,787.884924436,755.991606654,5.66466996096,26.2286478204
 02/06  05:00:00,718.34720575,96.3996553717,174.044054639,0.0,100.150657288,148.969399434,751.452084499,728.294070111,5.66466996096,17.4933444275
 02/06  06:00:00,726.654175131,96.3996553717,178.309867067,0.0,100.150657288,149.894399434,1276.16590632,1244.51184525,14.1616749024,17.4923861754
 02/06  07:00:00,955.288364762,96.6890201786,182.50022765,0.0,176.471037341,302.612436532,818.535838026,772.71929596,28.3233498048,17.4931922612
 02/06  08:00:00,1064.90063336,96.9923116075,187.434316947,0.0,243.2593065,310.10971186,761.302153613,683.395622998,42.4850247072,35.4215059074
 02/06  09:00:00,1109.90778212,97.1188888657,192.795875897,0.0,243.2593065,310.10971186,736.490493354,644.171705749,56.6466996096,35.6720879957
 02/06  10:00:00,1158.25669088,97.2146025933,206.667114096,0.0,243.2593065,302.612436532,706.274861505,618.840176438,42.4850247072,44.9496603596
 02/06  11:00:00,1172.77371544,97.2972884192,215.80878818,0.0,243.2593065,310.10971186,715.572797587,590.658147879,70.808374512,54.1062751961
 02/06  12:00:00,1185.85469759,97.3711465913,227.926511342,0.0,243.2593065,310.10971186,700.462624007,566.222197951,70.808374512,63.432051544
 02/06  13:00:00,1155.70571756,97.4385991098,237.388803699,0.0,243.2593065,310.10971186,663.553448077,547.775115564,70.808374512,44.969958001
 02/06  14:00:00,1193.42628139,97.5008742816,240.737288029,0.0,243.2593065,302.612436532,647.739142061,536.729694666,56.6466996096,54.3627477856
 02/06  15:00:00,1197.52964628,97.5947307758,243.654486003,0.0,243.2593065,302.612436532,607.448279872,510.743450796,42.4850247072,54.2198043691
 02/06  16:00:00,1190.57620674,97.8060827342,236.010151365,0.0,243.2593065,302.612436532,621.50002232,510.777546826,56.6466996096,54.0757758847
 02/06  17:00:00,1192.97233695,98.1075943664,231.235175121,0.0,243.2593065,310.10971186,631.38770942,501.682431804,84.9700494144,44.7352282017
 02/06  18:00:00,1187.38276819,98.4135940822,210.889776194,0.0,243.2593065,310.10971186,643.812270906,532.384351088,84.9700494144,26.4578704038
 02/06  19:00:00,907.727631444,96.3996553717,197.316298573,0.0,166.938926447,199.110933808,640.865121015,538.33311916,84.9700494144,17.5619524405
 02/06  20:00:00,898.899672012,96.3996553717,197.098131083,0.0,166.938926447,191.61365848,630.638140625,547.657812397,56.6466996096,26.3336286191
 02/06  21:00:00,764.496072712,96.3996553717,197.63820746,0.0,100.150657288,124.558693486,674.797126638,591.817242407,56.6466996096,26.3331846222
 02/06  22:00:00,731.140614372,96.3996553717,204.744814535,0.0,100.150657288,124.558693486,642.812483759,582.824829376,42.4850247072,17.5026296754
 02/06  23:00:00,673.982952084,96.3996553717,215.225009659,0.0,46.0930336215,124.558693486,631.482315979,585.668965295,28.3233498048,17.4900008791
 02/06  24:00:00,682.928146164,96.3996553717,226.570667664,0.0,46.0930336215,124.558693486,607.265505537,575.611032207,14.1616749024,17.4927984271
 02/07  01:00:00,679.013288149,96.3996553717,238.849988651,0.0,46.0930336215,113.312780494,599.402283941,567.507797378,5.66466996096,26.2298166019
 02/07  02:00:00,695.267772161,96.3996553717,260.407357322,0.0,46.0930336215,113.312780494,575.021678473,551.864834449,5.66466996096,17.4921740638
 02/07  03:00:00,710.466122572,96.3996553717,279.712279453,0.0,46.0930336215,113.312780494,566.817598376,543.657761046,5.66466996096,17.4951673691
 02/07  04:00:00,722.801343284,96.3996553717,293.973633186,0.0,46.0930336215,113.312780494,571.365947044,548.21117733,5.66466996096,17.490099753
 02/07  05:00:00,816.838211099,96.3996553717,296.958617784,0.0,100.150657288,148.969399434,548.846779306,525.689198989,5.66466996096,17.4929103558
 02/07  06:00:00,822.726439765,96.5943895614,302.930347279,0.0,100.150657288,149.894399434,986.258669742,945.865250999,14.1616749024,26.2317438412
 02/07  07:00:00,1059.98098487,97.2940792245,315.250726569,0.0,176.471037341,302.612436532,658.314470362,612.498941528,28.3233498048,17.4921790293
 02/07  08:00:00,1164.31551768,97.521014282,316.824038422,0.0,243.2593065,310.10971186,624.871787156,555.701388183,42.4850247072,26.6853742661
 02/07  09:00:00,1210.37930131,97.7624295241,322.371004714,0.0,243.2593065,310.10971186,631.327756017,530.224824879,56.6466996096,44.4562315283
 02/07  10:00:00,1250.56816884,98.1713126801,328.243362961,0.0,243.2593065,302.612436532,604.702943332,517.390612255,42.4850247072,44.8273063694
 02/07  11:00:00,1254.13996733,98.5500098795,318.975921039,0.0,243.2593065,310.10971186,624.978667799,499.940129248,70.808374512,54.2301640397
 02/07  12:00:00,1248.41386582,98.9203821605,311.750036992,0.0,243.2593065,310.10971186,598.850920608,473.672811252,70.808374512,54.3697348436
 02/07  13:00:00,1205.45645346,99.2357982695,311.00393015,0.0,243.2593065,310.10971186,591.646066968,466.86853122,70.808374512,53.9691612353
 02/07  14:00:00,1238.6526901,99.5266112654,310.624242687,0.0,243.2593065,302.612436532,578.025070629,467.01152249,56.6466996096,54.3668485294
 02/07  15:00:00,1243.67752241,99.801403848,311.081702875,0.0,243.2593065,302.612436532,558.799319084,462.090722597,42.4850247072,54.2235717803
 02/07  16:00:00,1246.7316758,100.057330159,311.33615058,0.0,243.2593065,302.612436532,556.727446953,455.019067708,56.6466996096,45.0616796358
 02/07  17:00:00,1240.94566878,100.285105554,300.859255358,0.0,243.2593065,310.10971186,583.286155863,453.586585263,84.9700494144,44.7295211861
 02/07  18:00:00,1248.08718529,100.541872973,293.651858422,0.0,243.2593065,310.10971186,565.732581778,454.308784463,84.9700494144,26.4537478997
 02/07  19:00:00,979.099410939,96.3996553717,292.465268914,0.0,166.938926447,199.110933808,538.791776715,427.488596909,84.9700494144,26.3331303919
 02/07  20:00:00,971.412906149,96.3996553717,291.967912573,0.0,166.938926447,191.61365848,515.046506567,432.070358968,56.6466996096,26.3294479899
 02/07  21:00:00,837.341855974,96.3996553717,291.807047661,0.0,100.150657288,124.558693486,548.871158983,474.664149787,56.6466996096,17.5603095865
 02/07  22:00:00,803.229642831,96.3996553717,292.215664512,0.0,100.150657288,124.558693486,549.675811102,480.94881301,42.4850247072,26.2419733847
 02/07  23:00:00,729.466157132,96.3996553717,282.238359283,0.0,46.0930336215,124.558693486,550.898791775,505.083414456,28.3233498048,17.4920275138
 02/07  24:00:00,721.894625034,96.3996553717,274.920904928,0.0,46.0930336215,124.558693486,549.080888343,517.424218856,14.1616749024,17.4949945847
 02/08  01:00:00,708.044843683,96.3996553717,273.904111976,0.0,46.0930336215,113.312780494,548.568507019,525.411731635,5.66466996096,17.4921054224
 02/08  02:00:00,700.460620444,96.3996553717,263.510018929,0.0,46.0930336215,113.312780494,568.339535279,545.181979558,5.66466996096,17.4928857593
 02/08  03:00:00,694.606095674,96.3996553717,256.261698724,0.0,46.0930336215,113.312780494,590.650573819,558.754952678,5.66466996096,26.2309511805
 02/08  04:00:00,686.455103445,96.3996553717,245.276247663,0.0,46.0930336215,113.312780494,603.742239053,580.585387601,5.66466996096,17.4921814905
 02/08  05:00:00,772.777735756,96.3996553717,238.172969937,0.0,100.150657288,148.969399434,589.977657639,566.817817457,5.66466996096,17.4951702214
 02/08  06:00:00,776.225481096,96.8362895189,237.440962614,0.0,100.150657288,149.894399434,946.771190426,915.115763145,14.1616749024,17.493752379
 02/08  07:00:00,1007.06253174,97.524868928,237.108239139,0.0,176.471037341,302.612436532,652.466290334,606.647902253,28.3233498048,17.4950382761
 02/08  08:00:00,1106.78376391,98.6580828194,226.653520939,0.0,243.2593065,310.10971186,637.653329376,559.742399238,42.4850247072,35.4259054315
 02/08  09:00:00,1143.61010012,99.2845288405,219.646923307,0.0,243.2593065,310.10971186,631.405467434,530.166106818,56.6466996096,44.5926610066
 02/08  10:00:00,1178.13620787,99.5812065479,218.942063084,0.0,243.2593065,302.612436532,611.018238317,523.710554207,42.4850247072,44.8226594023
 02/08  11:00:00,1185.2016432,99.8696228357,218.406323491,0.0,243.2593065,310.10971186,637.240842009,512.214755814,70.808374512,54.2177116824
 02/08  12:00:00,1178.68385512,100.248376195,208.123725425,0.0,243.2593065,310.10971186,626.221331063,501.045914039,70.808374512,54.3670425114
 02/08  13:00:00,1142.14464776,100.623827879,211.288145589,0.0,243.2593065,310.10971186,600.261030988,484.474723373,70.808374512,44.9779331029
 02/08  14:00:00,1182.53062606,100.870082598,217.344926362,0.0,243.2593065,302.612436532,589.04213059,478.022664891,56.6466996096,54.3727660889
 02/08  15:00:00,1183.05391139,101.151923784,217.640847244,0.0,243.2593065,302.612436532,571.50771932,474.7928933,42.4850247072,54.2298013132
 02/08  16:00:00,1183.56766291,101.407023111,217.807766046,0.0,243.2593065,302.612436532,582.846778624,472.124669417,56.6466996096,54.0754095977
 02/08  17:00:00,1190.77948801,101.649913788,218.020782461,0.0,243.2593065,310.10971186,595.135599924,465.431269872,84.9700494144,44.7342806381
 02/08  18:00:00,1209.38063242,101.876971237,218.331026562,0.0,243.2593065,310.10971186,574.386421496,462.959668513,84.9700494144,26.4567035684
 02/08  19:00:00,945.01730514,96.3996553717,218.717479583,0.0,166.938926447,199.110933808,590.848406808,479.545815387,84.9700494144,26.3325420071
 02/08  20:00:00,929.883961936,96.3996553717,208.774243563,0.0,166.938926447,191.61365848,582.932295359,508.7258208,56.6466996096,17.5597749494
 02/08  21:00:00,785.442311578,96.3996553717,201.486832573,0.0,100.150657288,124.558693486,650.49721254,567.519868526,56.6466996096,26.3306444042
 02/08  22:00:00,743.590074729,96.3996553717,200.481054496,0.0,100.150657288,124.558693486,635.599182175,575.615761239,42.4850247072,17.4983962284
 02/08  23:00:00,678.172494657,96.3996553717,200.074677856,0.0,46.0930336215,124.558693486,644.380361607,598.563999312,28.3233498048,17.4930124903
 02/08  24:00:00,678.832200119,96.3996553717,199.756827007,0.0,46.0930336215,124.558693486,648.268579348,607.875773868,14.1616749024,26.2311305782
 02/09  01:00:00,651.51669551,96.3996553717,188.862838327,0.0,46.0930336215,113.312780494,661.639270566,638.482183856,5.66466996096,17.4924167495
 02/09  02:00:00,642.004028095,96.3996553717,181.39644408,0.0,46.0930336215,113.312780494,679.877218916,656.717108562,5.66466996096,17.4954403931
 02/09  03:00:00,641.068673455,96.3996553717,180.514479654,0.0,46.0930336215,113.312780494,685.59625985,662.441195635,5.66466996096,17.4903942535
 02/09  04:00:00,640.328160428,96.3996553717,179.8337729,0.0,46.0930336215,113.312780494,692.072808746,668.914904747,5.66466996096,17.4932340385
 02/09  05:00:00,720.710822109,96.3996553717,171.222872594,0.0,100.150657288,148.969399434,698.324878449,666.43095191,5.66466996096,26.2292565778
 02/09  06:00:00,707.607440865,96.9240134553,158.20430942,0.0,100.150657288,149.894399434,1033.23667244,1001.58242303,14.1616749024,17.4925745062
 02/09  07:00:00,924.037875467,97.9007357204,144.366072581,0.0,176.471037341,302.612436532,761.869650055,716.050713,28.3233498048,17.4955872494
 02/09  08:00:00,1029.25026388,99.1960102145,140.040601326,0.0,243.2593065,310.10971186,729.015399119,651.115197938,42.4850247072,35.4151764743
 02/09  09:00:00,1086.044086,99.7033041187,163.035135264,0.0,243.2593065,310.10971186,674.461451308,582.149345012,56.6466996096,35.6654066862
 02/09  10:00:00,1147.86960745,100.041438703,198.860498007,0.0,243.2593065,302.612436532,616.811098932,529.497628756,42.4850247072,44.8284454687
 02/09  11:00:00,1170.24126036,100.366515027,217.334269698,0.0,243.2593065,310.10971186,625.027175208,499.993934004,70.808374512,54.2248666918
 02/09  12:00:00,1186.51269549,100.76136145,233.713525422,0.0,243.2593065,310.10971186,609.692156698,484.510003246,70.808374512,54.3737789401
 02/09  13:00:00,1156.46485251,101.102084716,247.252687112,0.0,243.2593065,310.10971186,601.433762703,476.648695238,70.808374512,53.9766929528
 02/09  14:00:00,1193.6023013,101.375825799,253.620004248,0.0,243.2593065,302.612436532,586.489524143,475.462033194,56.6466996096,54.3807913393
 02/09  15:00:00,1195.4997613,101.709495849,258.435232511,0.0,243.2593065,302.612436532,563.000077203,466.281989194,42.4850247072,54.2330633014
 02/09  16:00:00,1197.93091564,102.153133119,263.720340749,0.0,243.2593065,302.612436532,545.121480247,434.393700548,56.6466996096,54.0810800897
 02/09  17:00:00,1194.58079636,102.285985971,258.1239848,0.0,243.2593065,310.10971186,543.295225983,422.539178135,84.9700494144,35.7859984337
 02/09  18:00:00,1198.21386879,102.374256225,245.989982387,0.0,243.2593065,310.10971186,563.214492565,442.974393434,84.9700494144,35.2700497166
 02/09  19:00:00,922.03729075,96.3996553717,236.707988053,0.0,166.938926447,199.110933808,557.151603741,454.621644609,84.9700494144,17.5599097171
 02/09  20:00:00,909.465732643,96.3996553717,228.281101045,0.0,166.938926447,191.61365848,556.908792268,473.931439256,56.6466996096,26.330653403
 02/09  21:00:00,768.998559983,96.3996553717,219.242945506,0.0,100.150657288,124.558693486,616.536217504,533.558962492,56.6466996096,26.3305554023
 02/09  22:00:00,727.220543824,96.3996553717,215.983470207,0.0,100.150657288,124.558693486,607.68588436,547.700171993,42.4850247072,17.5006876597
 02/09  23:00:00,662.434326369,96.3996553717,216.782803702,0.0,46.0930336215,124.558693486,613.909031695,568.089541364,28.3233498048,17.4961405265
 02/09  24:00:00,662.146866241,96.3996553717,215.015122529,0.0,46.0930336215,124.558693486,613.062813771,581.410145394,14.1616749024,17.4909934751
 02/10  01:00:00,639.308654899,96.3996553717,199.590390251,0.0,46.0930336215,113.312780494,645.1244111,621.965630427,5.66466996096,17.4941107116
 02/10  02:00:00,623.896904283,96.3996553717,177.722456069,0.0,46.0930336215,113.312780494,704.425884234,672.532584825,5.66466996096,26.2286294487
 02/10  03:00:00,608.693612303,96.3996553717,157.124202719,0.0,46.0930336215,113.312780494,743.162970469,720.004940197,5.66466996096,17.4933603114
 02/10  04:00:00,593.304116295,96.3996553717,136.708073757,0.0,46.0930336215,113.312780494,789.969985973,766.811762511,5.66466996096,17.4935535011
 02/10  05:00:00,669.904607592,96.3996553717,119.004316718,0.0,100.150657288,148.969399434,798.159138092,775.003210744,5.66466996096,17.4912573868
 02/10  06:00:00,652.795709507,96.9473930568,96.5044163577,0.0,100.150657288,149.894399434,1119.89041542,1088.23257923,14.1616749024,17.4961612894
 02/10  07:00:00,858.473008234,98.0350942538,70.5302676569,0.0,176.471037341,302.612436532,891.406236536,836.853909304,28.3233498048,26.2289774273
 02/10  08:00:00,957.179585941,99.4111083724,58.6623828492,0.0,243.2593065,310.10971186,853.063242689,784.010669722,42.4850247072,26.5675482595
 02/10  09:00:00,998.598746128,100.13793564,55.2107738228,0.0,243.2593065,310.10971186,844.150464223,742.917140648,56.6466996096,44.5866239662
 02/10  10:00:00,1034.27836607,100.799655431,52.8339175092,0.0,243.2593065,302.612436532,803.197509602,715.886742496,42.4850247072,44.8257423988
 02/10  11:00:00,1047.24445228,101.315924166,55.7927768707,0.0,243.2593065,310.10971186,792.202422499,667.161085001,70.808374512,54.2329629864
 02/10  12:00:00,1052.02787637,101.805612028,56.296363346,0.0,243.2593065,310.10971186,764.972234814,639.783162577,70.808374512,54.3806977243
 02/10  13:00:00,1010.04859914,102.233621028,54.0380826139,0.0,243.2593065,310.10971186,747.995415535,632.206377453,70.808374512,44.9806635707
 02/10  14:00:00,1045.86887456,102.592606428,56.9027139687,0.0,243.2593065,302.612436532,720.458177813,600.375054058,56.6466996096,63.4364241454
 02/10  15:00:00,1051.38320814,102.833604876,63.2564310271,0.0,243.2593065,302.612436532,653.45034328,556.742209497,42.4850247072,54.223109076
 02/10  16:00:00,1053.22403136,102.881555776,65.2876921644,0.0,243.2593065,302.612436532,641.255404692,539.539551102,56.6466996096,45.0691539798
 02/10  17:00:00,1064.00917801,102.823532738,69.9966267627,0.0,243.2593065,310.10971186,661.741618355,532.033486058,84.9700494144,44.738082882
 02/10  18:00:00,1066.87030022,102.842343176,56.8452711594,0.0,243.2593065,310.10971186,703.835917078,592.409785547,84.9700494144,26.4560821172
 02/10  19:00:00,787.13524229,96.3996553717,47.0512787215,0.0,166.938926447,199.110933808,910.17074742,798.865282148,84.9700494144,26.3354158576
 02/10  20:00:00,768.944948469,96.3996553717,35.4775016505,0.0,166.938926447,191.61365848,946.24778056,863.272362511,56.6466996096,26.3287184395
 02/10  21:00:00,624.716941756,96.3996553717,25.2828297618,0.0,100.150657288,124.558693486,1010.24726037,936.040710922,56.6466996096,17.5598498338
 02/10  22:00:00,589.521684646,96.3996553717,31.6423578402,0.0,100.150657288,124.558693486,927.5339673,858.807709504,42.4850247072,26.2412330892
 02/10  23:00:00,530.186149486,96.3996553717,39.0868598432,0.0,46.0930336215,124.558693486,861.717523288,815.902605168,28.3233498048,17.4915683158
 02/10  24:00:00,533.509936391,96.3996553717,42.5847375756,0.0,46.0930336215,124.558693486,834.576618838,802.920410896,14.1616749024,17.4945330396
 02/11  01:00:00,522.672977548,96.3996553717,45.8645925223,0.0,46.0930336215,113.312780494,818.400133168,795.24181839,5.66466996096,17.493644817
