Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  02:00:00,525.23755059,96.3996553717,49.8078033651,0.0,46.0930336215,113.312780494,809.981342512,786.824189524,5.66466996096,17.4924830268
 02/11  03:00:00,534.303831049,96.3996553717,62.4430451056,0.0,46.0930336215,113.312780494,782.118128242,750.223028904,5.66466996096,26.2304293773
 02/11  04:00:00,556.136864933,96.3996553717,87.2828780009,0.0,46.0930336215,113.312780494,732.230708089,709.074167996,5.66466996096,17.4918701314
 02/11  05:00:00,577.96778728,96.3996553717,106.849190935,0.0,55.6251445156,113.312780494,700.736742518,677.577214593,5.66466996096,17.4948579641
 02/11  06:00:00,583.860382782,96.3996553717,114.720009749,0.0,55.6251445156,113.312780494,717.635134886,685.979594416,14.1616749024,17.4938655681
 02/11  07:00:00,663.57251125,96.3996553717,125.952131884,0.0,65.1572554096,176.889270242,670.046741484,624.230688944,28.3233498048,17.4927027353
 02/11  08:00:00,776.261068457,96.7437219491,133.543310201,0.0,109.682768182,220.96816451,979.316214682,910.601181252,42.4850247072,26.2300087228
 02/11  09:00:00,794.648507812,96.7355661922,144.956831413,0.0,109.682768182,220.96816451,774.11845924,691.059586135,56.6466996096,26.4121734952
 02/11  10:00:00,925.942473459,97.12707393,172.295140738,0.0,131.945524568,266.955817592,661.621706153,592.545640495,42.4850247072,26.5910409506
 02/11  11:00:00,948.800877512,97.1574181475,188.002210592,0.0,131.945524568,274.45309292,677.161145914,561.775558618,70.808374512,44.5772127843
 02/11  12:00:00,966.555212035,97.1707656385,210.407510473,0.0,131.945524568,274.45309292,636.290269307,529.820563373,70.808374512,35.6613314214
 02/11  13:00:00,958.006322108,97.178475333,236.240763127,0.0,131.945524568,274.45309292,619.506386446,504.129073889,70.808374512,44.5689380446
 02/11  14:00:00,958.288085482,97.1843136657,246.753884187,0.0,131.945524568,266.955817592,609.014245673,516.721685593,56.6466996096,35.6458604706
 02/11  15:00:00,970.432592095,97.1906440426,259.755044018,0.0,131.945524568,266.955817592,579.95862608,498.083500673,42.4850247072,39.3901006992
 02/11  16:00:00,896.751067783,96.3996553717,268.209429762,0.0,109.682768182,212.545889182,461.482632655,364.007558267,56.6466996096,40.8283747778
 02/11  17:00:00,897.943142961,96.3996553717,260.387568177,0.0,109.682768182,220.04316451,506.486382667,385.863913282,84.9700494144,35.6524199703
 02/11  18:00:00,871.731502159,96.3996553717,255.067371961,0.0,109.682768182,220.04316451,534.055594026,413.672862752,84.9700494144,35.412681859
 02/11  19:00:00,826.661581635,96.3996553717,244.905174691,0.0,100.150657288,199.110933808,570.63374111,468.17301301,84.9700494144,17.4906786849
 02/11  20:00:00,808.586976114,96.3996553717,227.801533067,0.0,100.150657288,191.61365848,575.52308406,501.382962703,56.6466996096,17.4934217468
 02/11  21:00:00,685.561015737,96.3996553717,210.178742047,0.0,55.6251445156,124.558693486,667.940290734,585.062499036,56.6466996096,26.2310920875
 02/11  22:00:00,678.528906728,96.3996553717,202.126503821,0.0,55.6251445156,124.558693486,666.896031877,606.91825569,42.4850247072,17.4927514802
 02/11  23:00:00,669.216520084,96.3996553717,200.577797068,0.0,46.0930336215,124.558693486,669.459746755,623.640607671,28.3233498048,17.4957892793
 02/11  24:00:00,665.66580626,96.3996553717,199.291713173,0.0,46.0930336215,124.558693486,661.84586623,630.193451197,14.1616749024,17.4907401306
 02/12  01:00:00,623.190857997,96.3996553717,187.576396367,0.0,34.9616554283,113.312780494,685.857470492,662.697034028,5.66466996096,17.495766503
 02/12  02:00:00,612.771620291,96.3996553717,179.824235911,0.0,34.9616554283,113.312780494,716.628151959,684.73545201,5.66466996096,26.2280299886
 02/12  03:00:00,604.581825863,96.3996553717,168.7186965,0.0,34.9616554283,113.312780494,737.676151005,714.518397128,5.66466996096,17.493083916
 02/12  04:00:00,598.667609712,96.3996553717,161.220615552,0.0,34.9616554283,113.312780494,754.964638664,731.803825171,5.66466996096,17.4961435321
 02/12  05:00:00,605.244661204,96.3996553717,159.941034602,0.0,44.4937663224,113.312780494,747.300578874,724.144843716,5.66466996096,17.4910651971
 02/12  06:00:00,605.016481115,96.3996553717,159.495427361,0.0,44.4937663224,113.312780494,757.099956418,725.444300903,14.1616749024,17.4939806133
 02/12  07:00:00,675.221077109,96.3996553717,158.912602146,0.0,54.0258772165,176.889270242,719.680938693,665.128928841,28.3233498048,26.2286600468
 02/12  08:00:00,666.750872128,96.3996553717,158.529125242,0.0,54.0258772165,184.38654557,716.051565211,656.073177945,42.4850247072,17.4933625587
 02/12  09:00:00,752.381146747,96.3996553717,167.99417457,0.0,65.1572554096,220.04316451,674.936636447,591.903389071,56.6466996096,26.3865477671
 02/12  10:00:00,756.319237045,96.3996553717,184.266736285,0.0,65.1572554096,212.545889182,607.002067751,537.969786718,42.4850247072,26.5472563255
 02/12  11:00:00,773.956434964,96.3996553717,192.252952785,0.0,65.1572554096,220.04316451,638.200483498,522.878354503,70.808374512,44.5137544833
 02/12  12:00:00,785.878611501,96.3996553717,203.506486957,0.0,65.1572554096,220.04316451,623.465774783,517.055538147,70.808374512,35.6018621247
 02/12  13:00:00,790.625116249,96.3996553717,211.235678969,0.0,65.1572554096,220.04316451,599.079503023,492.659701593,70.808374512,35.6114269179
 02/12  14:00:00,789.517089423,96.3996553717,213.292311597,0.0,65.1572554096,212.545889182,597.788638851,497.408398859,56.6466996096,43.7335403828
 02/12  15:00:00,808.105850674,96.3996553717,225.007832409,0.0,65.1572554096,212.545889182,548.812421357,469.940197797,42.4850247072,36.3871988528
 02/12  16:00:00,808.298808309,96.3996553717,223.050993439,0.0,65.1572554096,212.545889182,569.105545414,476.851529448,56.6466996096,35.6073163558
 02/12  17:00:00,765.215308585,96.3996553717,206.839289434,0.0,65.1572554096,220.04316451,636.502779479,515.915690838,84.9700494144,35.6170392259
 02/12  18:00:00,714.943737429,96.3996553717,189.737664499,0.0,54.0258772165,184.38654557,705.78464317,585.416761973,84.9700494144,35.3978317832
 02/12  19:00:00,665.520467136,96.3996553717,161.402514329,0.0,44.4937663224,163.454314868,796.382822807,693.921857779,84.9700494144,17.4909156138
 02/12  20:00:00,640.267440902,96.3996553717,145.62325263,0.0,44.4937663224,155.95703954,803.248397539,729.107992005,56.6466996096,17.4937059242
 02/12  21:00:00,604.699699569,96.3996553717,143.438019657,0.0,44.4937663224,124.558693486,839.065196937,756.190618357,56.6466996096,26.2278789701
 02/12  22:00:00,606.434566529,96.3996553717,142.463726098,0.0,44.4937663224,124.558693486,815.06200383,755.08391705,42.4850247072,17.4930620727
 02/12  23:00:00,599.944996129,96.3996553717,141.852731415,0.0,34.9616554283,124.558693486,812.944137917,767.124671754,28.3233498048,17.4961163581
 02/12  24:00:00,592.632666971,96.3996553717,130.936565451,0.0,34.9616554283,124.558693486,832.525914378,800.873198383,14.1616749024,17.4910410927
 02/13  01:00:00,567.994390572,96.3996553717,101.870363805,0.0,46.0930336215,113.312780494,906.616367578,883.457704626,5.66466996096,17.4939929901
 02/13  02:00:00,555.675814566,96.3996553717,87.0798869894,0.0,46.0930336215,113.312780494,942.478001537,910.584593971,5.66466996096,26.2287376048
 02/13  03:00:00,544.840435853,96.3996553717,73.9896983382,0.0,46.0930336215,113.312780494,958.129720605,934.97162208,5.66466996096,17.493428564
 02/13  04:00:00,540.135225158,96.3996553717,66.0258702435,0.0,46.0930336215,113.312780494,964.99946552,941.838295301,5.66466996096,17.496500258
 02/13  05:00:00,622.554142379,96.3996553717,57.1234620567,0.0,100.150657288,148.969399434,959.629007136,936.470859926,5.66466996096,17.4934772491
 02/13  06:00:00,622.043416511,96.3996553717,53.4237594295,0.0,100.150657288,149.894399434,1393.27099045,1361.61289175,14.1616749024,17.4964238018
 02/13  07:00:00,849.968654195,96.6926117834,53.004696113,0.0,176.471037341,302.612436532,1011.31584086,956.763270996,28.3233498048,26.2292200568
 02/13  08:00:00,958.709771992,96.996637405,52.7900870062,0.0,243.2593065,310.10971186,956.50389672,887.450142855,42.4850247072,26.5687291586
 02/13  09:00:00,1003.86433365,97.123959966,58.9120924014,0.0,243.2593065,310.10971186,919.030662998,817.795861133,56.6466996096,44.5881022553
 02/13  10:00:00,1062.67958695,97.2201712146,87.5444155198,0.0,243.2593065,302.612436532,826.978723409,739.66610649,42.4850247072,44.8275922126
 02/13  11:00:00,1098.72792416,97.3028518833,121.23460468,0.0,243.2593065,310.10971186,783.373428149,658.32921248,70.808374512,54.2358411575
 02/13  12:00:00,1120.66692047,97.3766684848,144.663536501,0.0,243.2593065,310.10971186,735.323380795,610.134910067,70.808374512,54.3800962156
 02/13  13:00:00,1104.11464893,97.4438514367,172.574114541,0.0,243.2593065,310.10971186,678.62870831,562.285507612,70.808374512,45.5348261866
 02/13  14:00:00,1160.48811065,97.5054949946,198.183270787,0.0,243.2593065,302.612436532,652.141956053,532.611400671,56.6466996096,62.8838557729
 02/13  15:00:00,1170.65775976,97.6060338324,209.108181433,0.0,243.2593065,302.612436532,607.968453898,511.25655736,42.4850247072,54.2268718302
 02/13  16:00:00,1174.623912,97.8323674295,212.642837871,0.0,243.2593065,302.612436532,590.275356888,488.556182794,56.6466996096,45.0724744843
 02/13  17:00:00,1184.04251964,98.1476993818,214.850773381,0.0,243.2593065,310.10971186,607.44625996,477.738574821,84.9700494144,44.7376357255
 02/13  18:00:00,1197.37726422,98.4580953235,216.189952782,0.0,243.2593065,310.10971186,605.078995062,493.654396958,84.9700494144,26.4545486898
 02/13  19:00:00,936.153571207,96.3996553717,216.792433541,0.0,166.938926447,199.110933808,587.87213209,476.565825043,84.9700494144,26.336257633
 02/13  20:00:00,926.82691543,96.3996553717,216.932407201,0.0,166.938926447,191.61365848,577.412277987,494.435377555,56.6466996096,26.3302008225
 02/13  21:00:00,782.800542501,96.3996553717,208.923824009,0.0,100.150657288,124.558693486,636.816096703,562.608507668,56.6466996096,17.5608894259
 02/13  22:00:00,735.502093798,96.3996553717,201.367972193,0.0,100.150657288,124.558693486,655.070070287,586.342287462,42.4850247072,26.2427581177
 02/13  23:00:00,668.369416472,96.3996553717,199.512980391,0.0,46.0930336215,124.558693486,657.338381409,611.522424062,28.3233498048,17.4926075427
 02/13  24:00:00,661.132951759,96.3996553717,188.957310916,0.0,46.0930336215,124.558693486,677.236904221,645.579590025,14.1616749024,17.4956392937
 02/14  01:00:00,630.981336951,96.3996553717,171.214182629,0.0,46.0930336215,113.312780494,714.197401511,691.039971098,5.66466996096,17.4927604513
 02/14  02:00:00,602.985562253,96.3996553717,142.114501675,0.0,46.0930336215,113.312780494,787.242235677,764.083997546,5.66466996096,17.4935681706
 02/14  03:00:00,588.599054889,96.3996553717,127.045199467,0.0,46.0930336215,113.312780494,825.792390399,793.895659961,5.66466996096,26.2320604771
 02/14  04:00:00,569.23692459,96.3996553717,103.168635122,0.0,46.0930336215,113.312780494,874.825043728,851.667390048,5.66466996096,17.4929837189
 02/14  05:00:00,626.51901685,96.3996553717,65.2626351383,0.0,100.150657288,148.969399434,942.503602489,919.342888227,5.66466996096,17.496044301
 02/14  06:00:00,620.953563439,96.6011543001,54.9907813171,0.0,100.150657288,149.894399434,1258.07389156,1226.41757631,14.1616749024,17.4946403471
 02/14  07:00:00,841.671366361,97.3037061861,48.186184789,0.0,176.471037341,302.612436532,977.376540091,931.557178735,28.3233498048,17.4960115515
 02/14  08:00:00,961.829557665,97.5356168274,65.9192618962,0.0,243.2593065,310.10971186,858.352827065,780.438838241,42.4850247072,35.4289641173
 02/14  09:00:00,1042.67045418,97.8503623536,116.045411964,0.0,243.2593065,310.10971186,725.481555116,624.237587603,56.6466996096,44.5972679028
 02/14  10:00:00,1109.6229203,98.2590520345,154.736444232,0.0,243.2593065,302.612436532,629.532441486,542.219326041,42.4850247072,44.8280907377
 02/14  11:00:00,1142.36269421,98.5726803105,179.562902821,0.0,243.2593065,310.10971186,642.535041719,517.501212973,70.808374512,54.2254542335
 02/14  12:00:00,1161.82455451,98.9056987169,199.092792169,0.0,243.2593065,310.10971186,624.219978222,499.035672676,70.808374512,54.3759310338
 02/14  13:00:00,1139.46393988,99.2307694552,218.96419693,0.0,243.2593065,310.10971186,591.64552896,475.862252588,70.808374512,44.9749018601
 02/14  14:00:00,1184.41352473,99.5827554462,229.286570942,0.0,243.2593065,302.612436532,561.168825569,450.139550357,56.6466996096,54.3825756026
 02/14  15:00:00,1187.80802375,99.8209868043,232.341529413,0.0,243.2593065,302.612436532,551.848710989,455.124046898,42.4850247072,54.2396393841
 02/14  16:00:00,1186.02367861,100.25168726,224.483248889,0.0,243.2593065,302.612436532,551.410227213,440.678738168,56.6466996096,54.0847894355
 02/14  17:00:00,1190.5670348,100.4877046,218.892357207,0.0,243.2593065,310.10971186,565.010166209,435.297950188,84.9700494144,44.7421666071
 02/14  18:00:00,1190.84461568,100.707311573,208.322127506,0.0,243.2593065,310.10971186,575.510486589,464.083775638,84.9700494144,26.4566615369
 02/14  19:00:00,899.66108706,96.3996553717,180.272118947,0.0,166.938926447,199.110933808,654.27295024,542.967189455,84.9700494144,26.3357113711
 02/14  20:00:00,873.336007959,96.3996553717,155.464225832,0.0,166.938926447,191.61365848,682.070543564,607.861388421,56.6466996096,17.562455533
 02/14  21:00:00,727.009027608,96.3996553717,136.68103406,0.0,100.150657288,124.558693486,774.882585451,691.901042003,56.6466996096,26.3348438391
 02/14  22:00:00,672.488472943,96.3996553717,117.509299745,0.0,100.150657288,124.558693486,798.142440038,738.157193873,42.4850247072,17.5002214584
 02/14  23:00:00,579.986575891,96.3996553717,85.7989709643,0.0,46.0930336215,124.558693486,885.226199428,830.671899829,28.3233498048,26.2309497936
 02/14  24:00:00,566.720529896,96.3996553717,69.5807949827,0.0,46.0930336215,124.558693486,887.88468453,856.230767051,14.1616749024,17.492242577
 02/15  01:00:00,546.845023507,96.3996553717,59.5203816339,0.0,46.0930336215,113.312780494,902.472023947,879.312033361,5.66466996096,17.4953206253
 02/15  02:00:00,539.875972743,96.3996553717,49.447164607,0.0,46.0930336215,113.312780494,951.118640113,927.963618147,5.66466996096,17.4903520052
 02/15  03:00:00,529.974807881,96.3996553717,38.9282446481,0.0,46.0930336215,113.312780494,998.858808999,975.700936519,5.66466996096,17.4932025196
 02/15  04:00:00,518.6260644,96.3996553717,27.5719047334,0.0,46.0930336215,113.312780494,1054.29526081,1022.39904914,5.66466996096,26.2315417031
 02/15  05:00:00,595.40506767,96.3996553717,15.0115612155,0.0,100.150657288,148.969399434,1064.36642425,1041.20911099,5.66466996096,17.4926432962
 02/15  06:00:00,568.133558531,96.8481090458,2.33392360887,0.0,100.150657288,149.894399434,1310.35711798,1278.69958586,14.1616749024,17.4958572172
 02/15  07:00:00,772.34950301,97.5432923343,0.0,0.0,176.471037341,302.612436532,1129.2989299,1083.48277711,28.3233498048,17.492802982
 02/15  08:00:00,883.411648382,98.5101250763,0.0,0.0,243.2593065,310.10971186,1046.57718161,968.669972298,42.4850247072,35.4221846092
 02/15  09:00:00,977.954468955,98.9808085404,20.2537431115,0.0,243.2593065,310.10971186,898.885051216,806.564574666,56.6466996096,35.6737769408
 02/15  10:00:00,1029.36165773,99.3811045611,39.2656216192,0.0,243.2593065,302.612436532,809.40841228,722.094030355,42.4850247072,44.8293572178
 02/15  11:00:00,1050.31716583,99.815763806,54.694890458,0.0,243.2593065,310.10971186,758.106073769,633.059365207,70.808374512,54.23833405
 02/15  12:00:00,1072.64886608,100.442555653,75.9444792139,0.0,243.2593065,310.10971186,705.205761203,570.949587791,70.808374512,63.4477988997
 02/15  13:00:00,1047.33059848,100.854079318,93.6629521972,0.0,243.2593065,310.10971186,651.733681662,535.94924322,70.808374512,44.97606393
 02/15  14:00:00,1097.14182576,100.893314653,111.075329589,0.0,243.2593065,302.612436532,632.574971232,521.556136583,56.6466996096,54.3721350389
 02/15  15:00:00,1105.94813553,101.170551182,118.858452208,0.0,243.2593065,302.612436532,609.71283557,512.998330932,42.4850247072,54.229479931
 02/15  16:00:00,1107.68708932,101.545900325,119.998751652,0.0,243.2593065,302.612436532,606.812022818,496.079532638,56.6466996096,54.0857905706
 02/15  17:00:00,1104.83303895,101.681185383,110.497981054,0.0,243.2593065,310.10971186,642.220489707,512.507428265,84.9700494144,44.7430120275
 02/15  18:00:00,1100.51841113,101.801617046,93.439567546,0.0,243.2593065,310.10971186,679.449120404,568.017515832,84.9700494144,26.4615551572
 02/15  19:00:00,798.98799628,96.3996553717,56.4734489486,0.0,166.938926447,199.110933808,911.301354621,799.999038296,84.9700494144,26.3322669109
 02/15  20:00:00,762.935133831,96.3996553717,23.753513877,0.0,166.938926447,191.61365848,1071.93727134,997.731413626,56.6466996096,17.5591581038
 02/15  21:00:00,615.219412483,96.3996553717,9.76981844589,0.0,100.150657288,124.558693486,1139.49967377,1056.52321125,56.6466996096,26.3297629076
 02/15  22:00:00,552.187998353,96.3996553717,2.20076066134,0.0,100.150657288,124.558693486,1110.56586628,1050.57979062,42.4850247072,17.5010509473
 02/15  23:00:00,470.066899264,96.3996553717,0.0,0.0,46.0930336215,124.558693486,1146.71180269,1100.89603096,28.3233498048,17.4924219261
 02/15  24:00:00,473.103853812,96.3996553717,0.0,0.0,46.0930336215,124.558693486,1186.23495672,1145.84288364,14.1616749024,26.2303981693
 02/16  01:00:00,461.074917269,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1150.1214165,1126.96481817,5.66466996096,17.4919283678
 02/16  02:00:00,460.124861171,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1119.61213104,1096.45253837,5.66466996096,17.4949227083
 02/16  03:00:00,460.562147685,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1111.15989454,1088.00124693,5.66466996096,17.4939776473
 02/16  04:00:00,462.290794657,96.3996553717,0.0,0.0,46.0930336215,113.312780494,1113.11343442,1089.95592952,5.66466996096,17.4928349385
 02/16  05:00:00,549.876283024,96.3996553717,0.0,0.0,100.150657288,148.969399434,1104.94946887,1073.05379339,5.66466996096,26.231005523
 02/16  06:00:00,551.194667954,96.9320206474,0.0,0.0,100.150657288,149.894399434,1258.36716609,1226.71315428,14.1616749024,17.4923369072
 02/16  07:00:00,773.321990196,97.8094438687,0.0,0.0,176.471037341,302.612436532,1044.02708289,998.208377636,28.3233498048,17.4953554483
 02/16  08:00:00,917.646016286,99.1484015358,9.38866244091,0.0,243.2593065,310.10971186,883.56041902,805.659531937,42.4850247072,35.4158623758
 02/16  09:00:00,1006.23778079,99.7342608742,55.9461020181,0.0,243.2593065,310.10971186,703.788256215,611.475066955,56.6466996096,35.6664896499
 02/16  10:00:00,1087.3406423,100.265187495,113.238395365,0.0,243.2593065,302.612436532,585.009112699,497.693375781,42.4850247072,44.8307122103
 02/16  11:00:00,1127.90092855,100.828534848,152.223693321,0.0,243.2593065,310.10971186,573.588215977,448.550987072,70.808374512,54.2288543933
 02/16  12:00:00,1150.6487695,101.359788313,177.544253163,0.0,243.2593065,310.10971186,550.368964781,425.1821587,70.808374512,54.3784315689
 02/16  13:00:00,1129.59162335,101.869190218,198.170020476,0.0,243.2593065,310.10971186,531.745177794,406.955731524,70.808374512,53.9810717581
 02/16  14:00:00,1175.22407342,102.267672235,209.106771327,0.0,243.2593065,302.612436532,510.451326193,399.418195311,56.6466996096,54.3864312731
 02/16  15:00:00,1179.20328191,102.524344444,212.64559687,0.0,243.2593065,302.612436532,481.514189456,384.794111204,42.4850247072,54.235053545
 02/16  16:00:00,1181.470331,102.599646711,214.784833594,0.0,243.2593065,302.612436532,487.175317537,376.441730585,56.6466996096,54.0868873423
 02/16  17:00:00,1189.52129852,102.549049552,216.071821413,0.0,243.2593065,310.10971186,500.340297958,379.580407501,84.9700494144,35.7898410425
 02/16  18:00:00,1183.03019487,102.605204985,196.625076605,0.0,243.2593065,310.10971186,546.909493894,426.666580487,84.9700494144,35.2728639932
 02/16  19:00:00,896.451954456,96.3996553717,172.892383092,0.0,166.938926447,199.110933808,627.616223605,525.082245506,84.9700494144,17.5639286849
 02/16  20:00:00,885.708069947,96.3996553717,165.094000792,0.0,166.938926447,191.61365848,636.464063088,553.484571093,56.6466996096,26.332792386
 02/16  21:00:00,751.942227772,96.3996553717,163.75117544,0.0,100.150657288,124.558693486,684.074793648,601.095338866,56.6466996096,26.332755173
 02/16  22:00:00,701.005348435,96.3996553717,152.444363759,0.0,100.150657288,124.558693486,696.806833792,636.819644394,42.4850247072,17.5021646909
 02/16  23:00:00,616.492693136,96.3996553717,134.267435587,0.0,46.0930336215,124.558693486,745.713432348,699.896419588,28.3233498048,17.4936629553
 02/16  24:00:00,597.195089006,96.3996553717,115.10907008,0.0,46.0930336215,124.558693486,781.681670532,750.027489962,14.1616749024,17.4925056676
 02/17  01:00:00,566.282614932,96.3996553717,95.5616412704,0.0,46.0930336215,113.312780494,829.755704073,797.860388528,5.66466996096,26.230645584
 02/17  02:00:00,570.965736252,96.3996553717,98.9581119268,0.0,46.0930336215,113.312780494,802.637297288,779.48065187,5.66466996096,17.4919754576
 02/17  03:00:00,580.500493273,96.3996553717,114.989246826,0.0,46.0930336215,113.312780494,758.096184592,734.936521123,5.66466996096,17.4949935079
 02/17  04:00:00,576.556107178,96.3996553717,110.424578466,0.0,46.0930336215,113.312780494,777.436056311,754.277336758,5.66466996096,17.494049592
 02/17  05:00:00,633.798583387,96.3996553717,70.2923097335,0.0,100.150657288,148.969399434,869.494488422,846.336906976,5.66466996096,17.4929114858
 02/17  06:00:00,615.198875995,96.9537810843,47.7219536674,0.0,100.150657288,149.894399434,1209.43916166,1169.04591557,14.1616749024,26.2315711813
 02/17  07:00:00,833.620761747,97.9673912238,43.3895950455,0.0,176.471037341,302.612436532,929.435339395,883.619602455,28.3233498048,17.4923871351
 02/17  08:00:00,951.094434231,99.3330873551,47.7856088186,0.0,243.2593065,310.10971186,844.848277947,775.799507129,42.4850247072,26.5637461105
 02/17  09:00:00,1010.17106812,100.181092158,67.9619978196,0.0,243.2593065,310.10971186,757.253799953,656.022997832,56.6466996096,44.5841025116
 02/17  10:00:00,1076.43328566,100.933147568,106.998215817,0.0,243.2593065,302.612436532,641.030484975,553.712831291,42.4850247072,44.832628977
 02/17  11:00:00,1116.18985246,101.455719895,140.103810409,0.0,243.2593065,310.10971186,615.668260776,490.620845169,70.808374512,54.239041095
 02/17  12:00:00,1135.74434104,101.996686397,160.250732645,0.0,243.2593065,310.10971186,584.971526737,459.787996927,70.808374512,54.375155298
 02/17  13:00:00,1099.83682437,102.471120984,165.856713079,0.0,243.2593065,310.10971186,577.326333232,452.545404102,70.808374512,53.9725546183
 02/17  14:00:00,1145.98479295,102.82675797,175.256488238,0.0,243.2593065,302.612436532,551.005919619,439.98200069,56.6466996096,54.377219319
 02/17  15:00:00,1157.37610734,103.023729693,180.990352417,0.0,243.2593065,302.612436532,516.991845642,420.272717571,42.4850247072,54.234103364
 02/17  16:00:00,1167.35628667,102.990899532,188.621040773,0.0,243.2593065,302.612436532,513.104662771,411.38970956,56.6466996096,45.0682536011
 02/17  17:00:00,1168.86353907,102.954727237,182.543231632,0.0,243.2593065,310.10971186,550.477382632,420.769429526,84.9700494144,44.737903692
 02/17  18:00:00,1165.01928387,102.986041987,163.501266177,0.0,243.2593065,310.10971186,579.421583965,467.993761902,84.9700494144,26.4577726484
 02/17  19:00:00,848.848496855,96.3996553717,107.641968125,0.0,166.938926447,199.110933808,794.760337536,683.451184922,84.9700494144,26.3391032003
 02/17  20:00:00,800.006287775,96.3996553717,62.5130253422,0.0,166.938926447,191.61365848,887.853623214,804.873471352,56.6466996096,26.3334522521
 02/17  21:00:00,654.072641252,96.3996553717,51.0721640102,0.0,100.150657288,124.558693486,959.439531732,885.229704482,56.6466996096,17.5631276399
 02/17  22:00:00,608.16658477,96.3996553717,47.4314354182,0.0,100.150657288,124.558693486,943.409646356,874.682632259,42.4850247072,26.2419893904
 02/17  23:00:00,546.64468825,96.3996553717,51.9451529166,0.0,46.0930336215,124.558693486,879.11439624,833.296147376,28.3233498048,17.4948990588
 02/17  24:00:00,552.850981025,96.3996553717,60.5654228649,0.0,46.0930336215,124.558693486,808.415057088,776.759420445,14.1616749024,17.4939617411
 02/18  01:00:00,552.539689181,96.3996553717,76.7545619099,0.0,46.0930336215,113.312780494,761.359841802,738.200249651,5.66466996096,17.4949221904
 02/18  02:00:00,565.571659582,96.3996553717,92.6977901929,0.0,46.0930336215,113.312780494,745.225894798,713.330241396,5.66466996096,26.2309834414
 02/18  03:00:00,578.290425078,96.3996553717,108.914318534,0.0,46.0930336215,113.312780494,714.752486194,691.595531822,5.66466996096,17.492284411
 02/18  04:00:00,591.49697087,96.3996553717,124.626182777,0.0,46.0930336215,113.312780494,697.11457634,673.954593373,5.66466996096,17.4953130068
 02/18  05:00:00,610.762872497,96.3996553717,138.760460871,0.0,55.6251445156,113.312780494,676.493548735,653.337502397,5.66466996096,17.4913763771
 02/18  06:00:00,623.130960479,96.3996553717,154.231230171,0.0,55.6251445156,113.312780494,671.237886162,639.582995354,14.1616749024,17.4932159053
 02/18  07:00:00,703.858496794,96.3996553717,171.249280518,0.0,65.1572554096,176.889270242,616.6557199,562.100794594,28.3233498048,26.2315755012
 02/18  08:00:00,827.325982603,96.7443087832,188.202626494,0.0,109.682768182,220.96816451,906.25782443,846.280095069,42.4850247072,17.4927046545
 02/18  09:00:00,846.477178171,96.7356961274,198.773359442,0.0,109.682768182,220.96816451,710.057052399,626.998076668,56.6466996096,26.412276122
 02/18  10:00:00,961.020163134,97.1274553401,205.610287417,0.0,131.945524568,266.955817592,650.431304286,572.513880626,42.4850247072,35.4323989524
 02/18  11:00:00,974.198677288,97.1574980901,211.400502375,0.0,131.945524568,274.45309292,660.772873148,554.308475169,70.808374512,35.6560234671
 02/18  12:00:00,978.021933751,97.1708159627,215.096714486,0.0,131.945524568,274.45309292,667.238331508,560.758813821,70.808374512,35.6711431751
 02/18  13:00:00,945.383635287,97.1791876509,216.565189771,0.0,131.945524568,274.45309292,683.229906307,567.859415684,70.808374512,44.5621161111
 02/18  14:00:00,938.167722667,97.1854037006,218.154562852,0.0,131.945524568,266.955817592,659.414406752,567.112056072,56.6466996096,35.655651071
 02/18  15:00:00,939.023164858,97.1924720545,220.188702066,0.0,131.945524568,266.955817592,632.007802243,544.959408059,42.4850247072,44.5633694777
 02/18  16:00:00,860.159393117,96.3996553717,221.736979392,0.0,109.682768182,212.545889182,504.652822064,412.348170205,56.6466996096,35.6579522495
 02/18  17:00:00,860.747302855,96.3996553717,212.882305286,0.0,109.682768182,220.04316451,572.860650348,443.31854552,84.9700494144,44.5720554131
 02/18  18:00:00,828.311706163,96.3996553717,207.607990598,0.0,109.682768182,220.04316451,588.814865217,477.280861336,84.9700494144,26.5639544668
 02/18  19:00:00,798.35297851,96.3996553717,208.957199149,0.0,100.150657288,199.110933808,618.904975889,516.440358928,84.9700494144,17.4945675461
 02/18  20:00:00,789.78389892,96.3996553717,208.867616345,0.0,100.150657288,191.61365848,606.306183994,523.429810407,56.6466996096,26.229673978
 02/18  21:00:00,665.969586633,96.3996553717,199.316613801,0.0,55.6251445156,124.558693486,670.266932304,596.126085736,56.6466996096,17.494146959
 02/18  22:00:00,658.248408922,96.3996553717,193.747837179,0.0,55.6251445156,124.558693486,675.018110272,615.03983003,42.4850247072,17.4932555347
 02/18  23:00:00,653.762697983,96.3996553717,194.927605099,0.0,46.0930336215,124.558693486,673.435775793,627.620341001,28.3233498048,17.4920849872
 02/18  24:00:00,655.98755794,96.3996553717,195.331975198,0.0,46.0930336215,124.558693486,663.531834455,631.875060146,14.1616749024,17.4950994076
 02/19  01:00:00,635.110623115,96.3996553717,196.300246058,0.0,34.9616554283,113.312780494,670.996378617,639.101437694,5.66466996096,26.2302709617
 02/19  02:00:00,632.501222144,96.3996553717,191.011665329,0.0,34.9616554283,113.312780494,684.886633333,661.727441613,5.66466996096,17.4945217591
 02/19  03:00:00,626.423559765,96.3996553717,182.144502817,0.0,34.9616554283,113.312780494,712.475785814,689.317501462,5.66466996096,17.493614391
 02/19  04:00:00,619.983383889,96.3996553717,173.251756119,0.0,34.9616554283,113.312780494,737.612816314,714.455685637,5.66466996096,17.4924607163
 02/19  05:00:00,621.550240634,96.3996553717,166.026525491,0.0,44.4937663224,113.312780494,754.823602286,722.928478075,5.66466996096,26.2304542497
 02/19  06:00:00,620.629151805,96.3996553717,164.601360322,0.0,44.4937663224,113.312780494,756.948519868,725.294923803,14.1616749024,17.491921162
 02/19  07:00:00,677.193506786,96.3996553717,154.140553187,0.0,54.0258772165,176.889270242,733.220846358,687.402569093,28.3233498048,17.4949274609
 02/19  08:00:00,666.081553566,96.3996553717,147.634050212,0.0,54.0258772165,184.38654557,747.087524991,687.108512437,42.4850247072,17.4939878476
 02/19  09:00:00,755.935816676,96.3996553717,157.6454943,0.0,65.1572554096,220.04316451,720.484127169,637.44930179,56.6466996096,26.388125769
 02/19  10:00:00,764.68260386,96.3996553717,174.945300593,0.0,65.1572554096,212.545889182,672.626514118,594.753101889,42.4850247072,35.3883875217
 02/19  11:00:00,776.270274776,96.3996553717,183.483957474,0.0,65.1572554096,220.04316451,663.69992874,557.287791355,70.808374512,35.6037628733
 02/19  12:00:00,790.564440597,96.3996553717,194.552232663,0.0,65.1572554096,220.04316451,641.740745928,535.319439736,70.808374512,35.6129316802
 02/19  13:00:00,797.209612541,96.3996553717,202.663563158,0.0,65.1572554096,220.04316451,626.166738773,510.834207748,70.808374512,44.5241565128
 02/19  14:00:00,791.687420226,96.3996553717,205.790686938,0.0,65.1572554096,212.545889182,598.841067761,506.594431254,56.6466996096,35.599936897
 02/19  15:00:00,782.387892802,96.3996553717,197.175334615,0.0,65.1572554096,212.545889182,596.561430795,518.467299855,42.4850247072,35.6091062329
 02/19  16:00:00,780.738246583,96.3996553717,192.285496054,0.0,65.1572554096,212.545889182,610.822266154,518.556614193,56.6466996096,35.6189523514
 02/19  17:00:00,751.10462132,96.3996553717,182.808904937,0.0,65.1572554096,220.04316451,675.531898341,546.0517641,84.9700494144,44.5100848268
 02/19  18:00:00,703.416683378,96.3996553717,166.898861751,0.0,54.0258772165,184.38654557,733.036126377,621.519157612,84.9700494144,26.5469193502
 02/19  19:00:00,642.097540539,96.3996553717,127.606241691,0.0,44.4937663224,163.454314868,877.237349716,766.036683383,84.9700494144,26.2306169183
 02/19  20:00:00,602.191472042,96.3996553717,93.3373995294,0.0,44.4937663224,155.95703954,925.161098262,851.022238428,56.6466996096,17.4921602247
 02/19  21:00:00,583.948344582,96.3996553717,108.75068981,0.0,44.4937663224,124.558693486,884.200216899,810.058310971,56.6466996096,17.4952063179
 02/19  22:00:00,615.29386527,96.3996553717,143.188484461,0.0,44.4937663224,124.558693486,771.272541859,711.293270049,42.4850247072,17.4942471033
 02/19  23:00:00,614.436219635,96.3996553717,153.498843725,0.0,34.9616554283,124.558693486,755.008640826,709.19217462,28.3233498048,17.4931164009
 02/19  24:00:00,608.617278308,96.3996553717,148.071136353,0.0,34.9616554283,124.558693486,778.341085606,737.94798256,14.1616749024,26.2314281444
 02/20  01:00:00,601.413909523,96.3996553717,152.78105924,0.0,34.9616554283,113.312780494,762.52588072,739.3686514,5.66466996096,17.4925593581
 02/20  02:00:00,592.956795461,96.3996553717,144.240791418,0.0,34.9616554283,113.312780494,797.646117795,774.485853094,5.66466996096,17.49559474
 02/20  03:00:00,577.166704402,96.3996553717,131.179597112,0.0,34.9616554283,113.312780494,835.782771136,812.627464487,5.66466996096,17.4906366874
 02/20  04:00:00,580.037178608,96.3996553717,135.093594794,0.0,34.9616554283,113.312780494,825.044377691,801.886220074,5.66466996096,17.4934876567
 02/20  05:00:00,589.335058158,96.3996553717,136.067075765,0.0,44.4937663224,113.312780494,825.360145204,793.463512769,5.66466996096,26.2319624741
 02/20  06:00:00,583.826193541,96.3996553717,130.080209947,0.0,44.4937663224,113.312780494,844.135572533,812.48096992,14.1616749024,17.4929277108
 02/20  07:00:00,644.747822382,96.3996553717,123.901662333,0.0,54.0258772165,176.889270242,813.131137516,767.311798478,28.3233498048,17.4959892331
 02/20  08:00:00,645.129689534,96.3996553717,128.619660702,0.0,54.0258772165,184.38654557,790.11968714,730.143683725,42.4850247072,17.4909787079
 02/20  09:00:00,745.795307738,96.3996553717,150.275500787,0.0,65.1572554096,220.04316451,721.075010976,638.038630233,56.6466996096,26.389681133
 02/20  10:00:00,765.688021559,96.3996553717,177.852262162,0.0,65.1572554096,212.545889182,646.652638429,568.777361568,42.4850247072,35.3902521534
 02/20  11:00:00,784.091740657,96.3996553717,188.576792564,0.0,65.1572554096,220.04316451,651.279371335,544.865175441,70.808374512,35.6058213823
 02/20  12:00:00,784.032805379,96.3996553717,186.926302516,0.0,65.1572554096,220.04316451,657.038344265,550.61483501,70.808374512,35.6151347427
 02/20  13:00:00,780.764280906,96.3996553717,184.327025603,0.0,65.1572554096,220.04316451,672.978171958,557.651393059,70.808374512,44.5184043868
 02/20  14:00:00,770.958017134,96.3996553717,181.629707874,0.0,65.1572554096,212.545889182,653.892623142,561.644174356,56.6466996096,35.6017491764
 02/20  15:00:00,766.957896379,96.3996553717,177.408515477,0.0,65.1572554096,212.545889182,637.046464967,558.950163927,42.4850247072,35.6112763331
 02/20  16:00:00,763.076698686,96.3996553717,173.329131638,0.0,65.1572554096,212.545889182,668.534287154,575.234050695,56.6466996096,36.6535368501
 02/20  17:00:00,733.940330503,96.3996553717,169.582697149,0.0,65.1572554096,220.04316451,715.073451493,586.629686085,84.9700494144,43.4737159939
 02/20  18:00:00,694.45827597,96.3996553717,164.900452881,0.0,54.0258772165,184.38654557,742.687665084,631.169965834,84.9700494144,26.5476498353
 02/20  19:00:00,666.85225536,96.3996553717,160.702722618,0.0,44.4937663224,163.454314868,794.953092772,683.75324412,84.9700494144,26.229799237
 02/20  20:00:00,654.700385358,96.3996553717,155.480722557,0.0,44.4937663224,155.95703954,778.271051827,704.131244433,56.6466996096,17.4931077843
 02/20  21:00:00,619.023856285,96.3996553717,150.894981403,0.0,44.4937663224,124.558693486,822.297814654,748.154906498,56.6466996096,17.4962085465
 02/20  22:00:00,615.179918999,96.3996553717,147.05057721,0.0,44.4937663224,124.558693486,820.862233516,760.88603611,42.4850247072,17.4911726984
 02/20  23:00:00,602.958058337,96.3996553717,142.210004452,0.0,34.9616554283,124.558693486,832.594875086,786.777428421,28.3233498048,17.4940968598
 02/20  24:00:00,599.810186357,96.3996553717,137.630913539,0.0,34.9616554283,124.558693486,841.368650653,800.978093246,14.1616749024,26.228882504
 02/21  01:00:00,597.702111514,96.3996553717,133.916225096,0.0,46.0930336215,113.312780494,835.497559007,812.339381247,5.66466996096,17.4935077988
 02/21  02:00:00,594.882062891,96.3996553717,129.08718613,0.0,46.0930336215,113.312780494,849.567744568,826.406494079,5.66466996096,17.4965805276
 02/21  03:00:00,590.444912216,96.3996553717,124.521662885,0.0,46.0930336215,113.312780494,861.384131249,838.227981329,5.66466996096,17.4914799599
 02/21  04:00:00,594.608897567,96.3996553717,127.904670339,0.0,46.0930336215,113.312780494,850.681174402,827.522063083,5.66466996096,17.4944413582
 02/21  05:00:00,693.565299405,96.3996553717,135.102925899,0.0,100.150657288,148.969399434,808.899259621,777.005149992,5.66466996096,26.229439668
 02/21  06:00:00,704.982607572,96.3996553717,144.305691905,0.0,100.150657288,149.894399434,1295.29780632,1263.64222986,14.1616749024,17.4939015649
 02/21  07:00:00,936.170031493,96.4202226108,152.753189251,0.0,176.471037341,302.612436532,859.901715932,814.085654814,28.3233498048,17.4927113131
 02/21  08:00:00,1064.97480963,96.6681578799,171.924207038,0.0,243.2593065,310.10971186,767.628803696,689.725113062,42.4850247072,35.418665927
 02/21  09:00:00,1122.79428367,96.8078595152,188.660394851,0.0,243.2593065,310.10971186,713.854822336,621.538254082,56.6466996096,35.6698686443
 02/21  10:00:00,1174.66835814,96.9179017963,208.084056708,0.0,243.2593065,302.612436532,662.080628182,574.76883993,42.4850247072,44.8267635444
 02/21  11:00:00,1199.90985908,97.0146814763,225.852982312,0.0,243.2593065,310.10971186,654.772598751,529.731095591,70.808374512,54.2331286477
 02/21  12:00:00,1215.33734074,97.1029995841,234.454444068,0.0,243.2593065,310.10971186,630.09108474,504.899626682,70.808374512,54.3830835464
 02/21  13:00:00,1180.13912816,97.1950269612,238.738763481,0.0,243.2593065,310.10971186,610.372677033,485.589211986,70.808374512,53.9750905342
 02/21  14:00:00,1216.05841272,97.307152402,241.804162355,0.0,243.2593065,302.612436532,583.107422718,472.081790201,56.6466996096,54.3789329075
 02/21  15:00:00,1218.03752106,97.3987378741,244.483063477,0.0,243.2593065,302.612436532,542.896286392,446.186681983,42.4850247072,54.2245797013
 02/21  16:00:00,1219.8861092,97.4411427671,246.787838229,0.0,243.2593065,302.612436532,539.903852955,429.16586817,56.6466996096,54.0912851754
 02/21  17:00:00,1227.98580122,97.4628442488,248.912178509,0.0,243.2593065,310.10971186,553.743587338,424.034545255,84.9700494144,44.7389926682
 02/21  18:00:00,1230.28879769,97.5201190198,240.696195421,0.0,243.2593065,310.10971186,568.239274752,456.810118713,84.9700494144,26.4591066238
 02/21  19:00:00,956.084091716,96.3996553717,234.672780793,0.0,166.938926447,199.110933808,554.024837851,451.492246307,84.9700494144,17.5625421293
 02/21  20:00:00,945.173148739,96.3996553717,235.258010766,0.0,166.938926447,191.61365848,546.570843978,463.589380154,56.6466996096,26.3347642138
 02/21  21:00:00,811.326186547,96.3996553717,236.407968131,0.0,100.150657288,124.558693486,594.150106017,511.16884466,56.6466996096,26.3345617471
 02/21  22:00:00,784.584044473,96.3996553717,248.272383886,0.0,100.150657288,124.558693486,565.241297785,505.252821887,42.4850247072,17.5034511904
 02/21  23:00:00,706.459553717,96.3996553717,236.826786617,0.0,46.0930336215,124.558693486,591.544186492,545.729954013,28.3233498048,17.4908826739
 02/21  24:00:00,693.269384619,96.3996553717,225.118215595,0.0,46.0930336215,124.558693486,605.583852051,573.9284153,14.1616749024,17.4937618485
 02/22  01:00:00,680.034999149,96.3996553717,225.462523882,0.0,46.0930336215,113.312780494,610.43514353,578.541841385,5.66466996096,26.2286321849
 02/22  02:00:00,674.041216724,96.3996553717,217.614995388,0.0,46.0930336215,113.312780494,624.678254616,601.520449572,5.66466996096,17.4931350834
 02/22  03:00:00,669.393762255,96.3996553717,212.761554172,0.0,46.0930336215,113.312780494,639.089968758,615.929097435,5.66466996096,17.4962013621
 02/22  04:00:00,672.771841101,96.3996553717,213.762552905,0.0,46.0930336215,113.312780494,642.71978921,619.563974808,5.66466996096,17.4911444412
 02/22  05:00:00,755.440170958,96.3996553717,205.166359507,0.0,100.150657288,148.969399434,637.721007012,614.562272034,5.66466996096,17.4940650168
 02/22  06:00:00,755.441381723,96.4272614634,200.2630228,0.0,100.150657288,149.894399434,1032.17586396,991.786667054,14.1616749024,26.2275220027
 02/22  07:00:00,980.701103952,97.1564251189,201.076325621,0.0,176.471037341,302.612436532,696.133501777,650.316669982,28.3233498048,17.4934819906
 02/22  08:00:00,1081.58104881,97.3927326369,191.908797285,0.0,243.2593065,310.10971186,679.509917169,601.612418627,42.4850247072,35.4124738345
 02/22  09:00:00,1118.65161106,97.4901862381,186.752896782,0.0,243.2593065,310.10971186,665.554780662,573.245733653,56.6466996096,35.6623473991
 02/22  10:00:00,1156.4984955,97.5733693185,188.021053795,0.0,243.2593065,302.612436532,657.076556208,569.765629711,42.4850247072,44.8259017898
 02/22  11:00:00,1174.08382863,97.78013357,199.291071667,0.0,243.2593065,310.10971186,666.704641301,541.673184288,70.808374512,54.2230825012
 02/22  12:00:00,1181.75568152,98.0468797728,207.502814554,0.0,243.2593065,310.10971186,646.613943772,521.433502591,70.808374512,54.3720666687
 02/22  13:00:00,1152.76564048,98.405799663,220.115967415,0.0,243.2593065,310.10971186,623.221251278,498.437728644,70.808374512,53.9751481226
 02/22  14:00:00,1195.83548459,98.7449121361,229.562529089,0.0,243.2593065,302.612436532,594.432208509,483.405453572,56.6466996096,54.3800553269
 02/22  15:00:00,1209.1877603,99.0678610045,242.768313572,0.0,243.2593065,302.612436532,564.004787869,467.283068815,42.4850247072,54.2366943469
 02/22  16:00:00,1223.20030796,99.4090477065,253.02176515,0.0,243.2593065,302.612436532,556.998618895,454.370586142,56.6466996096,45.9813331433
 02/22  17:00:00,1237.51897477,99.7897182254,255.925470816,0.0,243.2593065,310.10971186,560.953983038,432.149937841,84.9700494144,43.833995783
 02/22  18:00:00,1227.50443408,100.067994794,237.427391774,0.0,243.2593065,310.10971186,568.037073631,447.797586354,84.9700494144,35.269437862
 02/22  19:00:00,916.877035602,96.3996553717,192.754527409,0.0,166.938926447,199.110933808,636.343214372,533.813707159,84.9700494144,17.5594577983
 02/22  20:00:00,871.719992421,96.3996553717,150.324986733,0.0,166.938926447,191.61365848,719.479155022,636.502443643,56.6466996096,26.3300117693
 02/22  21:00:00,688.808696073,96.3996553717,98.2608307944,0.0,100.150657288,124.558693486,890.253811294,807.277014431,56.6466996096,26.3300972533
 02/22  22:00:00,623.296434425,96.3996553717,70.2071036205,0.0,100.150657288,124.558693486,918.531121027,858.545810581,42.4850247072,17.5002857393
 02/22  23:00:00,556.32587787,96.3996553717,67.584014882,0.0,46.0930336215,124.558693486,897.107888565,851.288786588,28.3233498048,17.4957521725
 02/22  24:00:00,552.526545398,96.3996553717,58.4905812868,0.0,46.0930336215,124.558693486,908.822715504,877.170282083,14.1616749024,17.4907585178
 02/23  01:00:00,537.201553584,96.3996553717,53.2958026396,0.0,46.0930336215,113.312780494,911.969967195,888.809600898,5.66466996096,17.4956963365
 02/23  02:00:00,530.173507858,96.3996553717,45.5386526504,0.0,46.0930336215,113.312780494,955.710960362,923.815698086,5.66466996096,26.2305923148
 02/23  03:00:00,522.69886688,96.3996553717,34.4663448775,0.0,46.0930336215,113.312780494,1000.60787039,977.450236784,5.66466996096,17.4929636495
 02/23  04:00:00,525.397723936,96.3996553717,36.1207325557,0.0,46.0930336215,113.312780494,963.503385985,940.342694402,5.66466996096,17.4960216215
 02/23  05:00:00,609.630665907,96.3996553717,31.1438490081,0.0,100.150657288,148.969399434,961.379412733,938.223766136,5.66466996096,17.4909766366
 02/23  06:00:00,601.294582356,96.7860695587,18.7097734765,0.0,100.150657288,149.894399434,1243.27246193,1211.61494007,14.1616749024,17.4958469634
 02/23  07:00:00,803.238076839,97.4589975241,4.6895802987,0.0,176.471037341,302.612436532,1077.38198495,1022.83003138,28.3233498048,26.2286037621
 02/23  08:00:00,938.828988056,98.2329588188,21.7125071414,0.0,243.2593065,310.10971186,918.781267535,849.722297338,42.4850247072,26.5739454905
 02/23  09:00:00,1010.03195004,98.8401654109,59.9176528291,0.0,243.2593065,310.10971186,745.618609088,644.384754505,56.6466996096,44.5871549728
 02/23  10:00:00,1087.67102635,99.2333080358,113.173202561,0.0,243.2593065,302.612436532,610.617860705,523.306382149,42.4850247072,44.8264538482
 02/23  11:00:00,1145.19026421,99.7963170198,165.535548308,0.0,243.2593065,310.10971186,566.278211888,441.235425869,70.808374512,54.2344115078
 02/23  12:00:00,1186.2021162,100.405764553,202.151064655,0.0,243.2593065,310.10971186,529.58469964,404.390860554,70.808374512,54.3854645743
 02/23  13:00:00,1173.6525988,100.979967102,229.079035561,0.0,243.2593065,310.10971186,503.285351802,387.494868363,70.808374512,44.9821089264
 02/23  14:00:00,1223.53862695,101.444043735,244.846486913,0.0,243.2593065,302.612436532,503.350052792,383.264156021,56.6466996096,63.4391971613
 02/23  15:00:00,1230.47049324,101.764180311,252.222061737,0.0,243.2593065,302.612436532,462.549675286,365.839125645,42.4850247072,54.2255249334
 02/23  16:00:00,1235.53090015,101.905500359,258.33606342,0.0,243.2593065,302.612436532,456.997865027,355.279922236,56.6466996096,45.071243181
 02/23  17:00:00,1239.87124391,101.908770216,259.194945196,0.0,243.2593065,310.10971186,487.211697438,357.50165473,84.9700494144,44.7399932936
 02/23  18:00:00,1237.47004693,102.033628284,251.558409354,0.0,243.2593065,310.10971186,496.803719093,385.379383834,84.9700494144,26.4542858452
 02/23  19:00:00,964.218005926,96.3996553717,242.52958543,0.0,166.938926447,199.110933808,523.353390848,412.051779091,84.9700494144,26.3315623435
 02/23  20:00:00,947.282819608,96.3996553717,234.900553022,0.0,166.938926447,191.61365848,517.452700784,434.476438404,56.6466996096,26.3295627699
 02/23  21:00:00,802.243231379,96.3996553717,226.040428643,0.0,100.150657288,124.558693486,566.80242862,492.595280814,56.6466996096,17.5604481961
 02/23  22:00:00,756.576537631,96.3996553717,220.825842459,0.0,100.150657288,124.558693486,581.008381954,512.281262652,42.4850247072,26.2420945951
 02/23  23:00:00,688.17538889,96.3996553717,218.261942562,0.0,46.0930336215,124.558693486,584.473926298,538.658410799,28.3233498048,17.4921656944
 02/23  24:00:00,684.151722347,96.3996553717,213.795387348,0.0,46.0930336215,124.558693486,589.673754331,558.016904203,14.1616749024,17.4951752264
 02/24  01:00:00,663.770896146,96.3996553717,207.006097961,0.0,46.0930336215,113.312780494,603.364172146,580.207898699,5.66466996096,17.4916034863
 02/24  02:00:00,657.944650568,96.3996553717,202.347042794,0.0,46.0930336215,113.312780494,618.488225506,595.330578648,5.66466996096,17.4929768969
 02/24  03:00:00,654.837052788,96.3996553717,199.920539499,0.0,46.0930336215,113.312780494,639.791735154,607.895911404,5.66466996096,26.2311537894
 02/24  04:00:00,652.650020995,96.3996553717,198.505767658,0.0,46.0930336215,113.312780494,640.960801501,617.803769711,5.66466996096,17.4923618292
 02/24  05:00:00,742.536280901,96.3996553717,199.837554622,0.0,100.150657288,148.969399434,617.604155816,594.444104852,5.66466996096,17.4953810031
 02/24  06:00:00,739.827167776,96.9032638986,196.981719802,0.0,100.150657288,149.894399434,938.941280753,907.285575779,14.1616749024,17.4940300714
 02/24  07:00:00,959.050703355,97.7927667163,193.965891904,0.0,176.471037341,302.612436532,667.961167361,622.142477931,28.3233498048,17.4953396254
 02/24  08:00:00,1073.76689003,99.1454130327,199.394677154,0.0,243.2593065,310.10971186,630.670865248,552.758510024,42.4850247072,35.427330517
 02/24  09:00:00,1130.48369845,99.9631174224,218.871198808,0.0,243.2593065,310.10971186,595.796573324,494.554704942,56.6466996096,44.5951687727
 02/24  10:00:00,1178.85347311,100.391311049,237.204862912,0.0,243.2593065,302.612436532,563.067671256,475.756864708,42.4850247072,44.8257818412
 02/24  11:00:00,1195.70666626,100.664100394,246.98806247,0.0,243.2593065,310.10971186,595.984356873,470.953545027,70.808374512,54.2224373343
 02/24  12:00:00,1201.61126797,101.000204634,251.863930427,0.0,243.2593065,310.10971186,589.009879718,463.829026825,70.808374512,54.3724783815
 02/24  13:00:00,1159.96000194,101.360018441,252.735618005,0.0,243.2593065,310.10971186,569.576371871,453.787056064,70.808374512,44.9809412948
 02/24  14:00:00,1192.73738519,101.602253895,249.160210833,0.0,243.2593065,302.612436532,566.319727262,455.294144762,56.6466996096,54.3788828902
 02/24  15:00:00,1186.65336648,101.837713442,238.983741396,0.0,243.2593065,302.612436532,552.64377701,455.922724365,42.4850247072,54.2360279385
 02/24  16:00:00,1175.30379583,102.075882807,224.366157012,0.0,243.2593065,302.612436532,567.328575532,456.600453473,56.6466996096,54.0814224502
 02/24  17:00:00,1165.64070919,102.330028479,207.064935436,0.0,243.2593065,310.10971186,578.967577014,449.258268651,84.9700494144,44.7392589489
