Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  18:00:00,1151.33101668,102.462138731,182.479676132,0.0,243.2593065,310.10971186,596.290077947,484.860706289,84.9700494144,26.4593222434
 02/24  19:00:00,865.257108426,96.3996553717,156.152613376,0.0,166.938926447,199.110933808,704.639364697,593.335163421,84.9700494144,26.3341518619
 02/24  20:00:00,847.370708027,96.3996553717,145.362276185,0.0,166.938926447,191.61365848,692.556456936,618.348362431,56.6466996096,17.5613948954
 02/24  21:00:00,712.263004467,96.3996553717,144.45899472,0.0,100.150657288,124.558693486,739.236795705,656.256880741,56.6466996096,26.3332153547
 02/24  22:00:00,677.603863365,96.3996553717,150.871044361,0.0,100.150657288,124.558693486,699.756427567,639.772184786,42.4850247072,17.4992180737
 02/24  23:00:00,619.820330347,96.3996553717,160.583150461,0.0,46.0930336215,124.558693486,680.609852603,634.791747366,28.3233498048,17.4947554323
 02/24  24:00:00,626.455986784,96.3996553717,168.364640393,0.0,46.0930336215,124.558693486,665.997071246,625.605665707,14.1616749024,26.2297306371
 02/25  01:00:00,617.948811179,96.3996553717,174.213216188,0.0,46.0930336215,113.312780494,645.299369026,622.140609986,5.66466996096,17.494089079
 02/25  02:00:00,623.993794143,96.3996553717,182.543679415,0.0,46.0930336215,113.312780494,637.357576163,614.199781694,5.66466996096,17.4931245077
 02/25  03:00:00,630.725206107,96.3996553717,191.111658809,0.0,46.0930336215,113.312780494,632.668949384,609.512353975,5.66466996096,17.4919254474
 02/25  04:00:00,637.188520248,96.3996553717,198.684447939,0.0,46.0930336215,113.312780494,631.924192903,608.250435336,5.66466996096,18.0090876059
 02/25  05:00:00,647.641118772,96.3996553717,200.44362013,0.0,55.6251445156,113.312780494,639.758597872,608.378817861,5.66466996096,25.7151100504
 02/25  06:00:00,641.890084799,96.3996553717,190.639177213,0.0,55.6251445156,113.312780494,672.543554458,640.887619956,14.1616749024,17.4942596
 02/25  07:00:00,698.069488983,96.3996553717,180.319015769,0.0,65.1572554096,176.889270242,650.706746227,604.890077477,28.3233498048,17.4933189452
 02/25  08:00:00,809.412073508,96.724358499,176.819013752,0.0,109.682768182,220.96816451,975.830301868,915.85132307,42.4850247072,17.4939540903
 02/25  09:00:00,826.340888883,96.7211634848,187.101588324,0.0,109.682768182,220.96816451,765.31880397,682.259839492,56.6466996096,26.4122648683
 02/25  10:00:00,946.043856465,97.1138408394,203.901238233,0.0,131.945524568,266.955817592,704.541067804,626.609979171,42.4850247072,35.4460639263
 02/25  11:00:00,968.481779994,97.1446432877,218.584341518,0.0,131.945524568,274.45309292,716.991012837,601.597020229,70.808374512,44.5856180959
 02/25  12:00:00,983.717747218,97.1586630366,229.33847957,0.0,131.945524568,274.45309292,693.275562691,586.813666018,70.808374512,35.6535221617
 02/25  13:00:00,962.403019983,97.1680503608,238.01713615,0.0,131.945524568,274.45309292,681.889384295,575.424149741,70.808374512,35.6568600424
 02/25  14:00:00,962.153121253,97.1752689395,241.641515705,0.0,131.945524568,266.955817592,675.505273188,574.300356701,56.6466996096,44.5582168776
 02/25  15:00:00,963.277899622,97.1813924591,238.563631715,0.0,131.945524568,266.955817592,646.077791815,567.943205441,42.4850247072,35.6495616673
 02/25  16:00:00,885.166440644,96.3996553717,237.261224089,0.0,109.682768182,212.545889182,528.023405241,426.808109281,56.6466996096,44.5685963504
 02/25  17:00:00,896.343194106,96.3996553717,240.143631758,0.0,109.682768182,220.04316451,549.210398561,428.596268598,84.9700494144,35.6440805487
 02/25  18:00:00,858.170662407,96.3996553717,236.754220913,0.0,109.682768182,220.04316451,574.644659681,454.269160237,84.9700494144,35.4054500294
 02/25  19:00:00,825.369818977,96.3996553717,233.496624827,0.0,100.150657288,199.110933808,602.851626439,500.386719495,84.9700494144,17.4948575301
 02/25  20:00:00,815.605793928,96.3996553717,230.925304952,0.0,100.150657288,191.61365848,586.253176818,512.112655199,56.6466996096,17.4938220094
 02/25  21:00:00,700.901052008,96.3996553717,227.262756986,0.0,55.6251445156,124.558693486,644.69468885,570.553248449,56.6466996096,17.4947407906
 02/25  22:00:00,702.222064197,96.3996553717,228.724146157,0.0,55.6251445156,124.558693486,643.39004406,574.674377404,42.4850247072,26.2306419484
 02/25  23:00:00,699.993941053,96.3996553717,233.796192049,0.0,46.0930336215,124.558693486,627.973485556,582.158115766,28.3233498048,17.4920199852
 02/25  24:00:00,698.995499993,96.3996553717,229.952596522,0.0,46.0930336215,124.558693486,628.562262269,596.905569505,14.1616749024,17.4950178616
 02/26  01:00:00,666.118434969,96.3996553717,219.082142831,0.0,34.9616554283,113.312780494,652.761192151,629.606118263,5.66466996096,17.4904039278
 02/26  02:00:00,659.080599495,96.3996553717,210.85753654,0.0,34.9616554283,113.312780494,676.162392165,653.004966054,5.66466996096,17.4927561499
 02/26  03:00:00,653.952219441,96.3996553717,204.045308135,0.0,34.9616554283,113.312780494,703.430638661,671.535172036,5.66466996096,26.2307966638
 02/26  04:00:00,647.491096978,96.3996553717,196.491413451,0.0,34.9616554283,113.312780494,714.635029954,691.47825669,5.66466996096,17.4921033032
 02/26  05:00:00,651.814794481,96.3996553717,192.748952992,0.0,44.4937663224,113.312780494,712.997075385,689.837306303,5.66466996096,17.4950991209
 02/26  06:00:00,646.611594541,96.3996553717,185.332323211,0.0,44.4937663224,113.312780494,740.811345463,709.159548102,14.1616749024,17.4901224591
 02/26  07:00:00,702.834729562,96.3996553717,176.933091367,0.0,54.0258772165,176.889270242,707.041080267,661.224809597,28.3233498048,17.4929208652
 02/26  08:00:00,698.328558752,96.3996553717,171.016543319,0.0,54.0258772165,184.38654557,719.324269323,650.608195713,42.4850247072,26.2310489027
 02/26  09:00:00,784.674560311,96.3996553717,175.620682696,0.0,65.1572554096,220.04316451,674.030950998,599.785273019,56.6466996096,17.5989783688
 02/26  10:00:00,803.654827485,96.3996553717,198.269359344,0.0,65.1572554096,212.545889182,611.740657878,533.855947205,42.4850247072,35.3996859656
 02/26  11:00:00,835.091211491,96.3996553717,218.376787532,0.0,65.1572554096,220.04316451,597.800859926,491.377342292,70.808374512,35.6151431222
 02/26  12:00:00,852.615437986,96.3996553717,233.256072781,0.0,65.1572554096,220.04316451,592.042968158,476.724094115,70.808374512,44.5104995306
 02/26  13:00:00,865.963036657,96.3996553717,247.890011374,0.0,65.1572554096,220.04316451,583.961612234,477.551730755,70.808374512,35.6015069666
 02/26  14:00:00,873.305803991,96.3996553717,262.923946744,0.0,65.1572554096,212.545889182,561.944986171,469.687290874,56.6466996096,35.6109956868
 02/26  15:00:00,876.262662754,96.3996553717,267.37026181,0.0,65.1572554096,212.545889182,546.772496747,459.765916025,42.4850247072,44.5215560147
 02/26  16:00:00,881.873410031,96.3996553717,274.082490237,0.0,65.1572554096,212.545889182,522.827749947,430.5833237,56.6466996096,35.5977266374
 02/26  17:00:00,852.264985378,96.3996553717,270.612202126,0.0,65.1572554096,220.04316451,554.725030927,434.148350079,84.9700494144,35.606631434
 02/26  18:00:00,791.067007148,96.3996553717,249.765892187,0.0,54.0258772165,184.38654557,617.302652204,496.943632552,84.9700494144,35.3889702384
 02/26  19:00:00,746.704104337,96.3996553717,226.512644545,0.0,44.4937663224,163.454314868,689.653577963,587.189218185,84.9700494144,17.494310364
 02/26  20:00:00,715.78224259,96.3996553717,202.845189341,0.0,44.4937663224,155.95703954,717.49460145,643.354597399,56.6466996096,17.4933044418
 02/26  21:00:00,659.642742609,96.3996553717,178.280043488,0.0,44.4937663224,124.558693486,805.046400316,730.907596279,56.6466996096,17.4921044276
 02/26  22:00:00,641.990452217,96.3996553717,161.039477459,0.0,44.4937663224,124.558693486,836.316837119,767.601973482,42.4850247072,26.2298389303
 02/26  23:00:00,619.862600688,96.3996553717,146.44176117,0.0,34.9616554283,124.558693486,852.176730619,806.361917849,28.3233498048,17.4914629647
 02/26  24:00:00,611.551668124,96.3996553717,136.099475716,0.0,34.9616554283,124.558693486,855.906996569,824.250898626,14.1616749024,17.49442304
 02/27  01:00:00,604.115192437,96.3996553717,129.283507928,0.0,46.0930336215,113.312780494,857.431266606,834.2732198,5.66466996096,17.4933768446
 02/27  02:00:00,601.348875405,96.3996553717,125.987286659,0.0,46.0930336215,113.312780494,857.503128651,834.346306058,5.66466996096,17.4921526321
 02/27  03:00:00,601.355991388,96.3996553717,125.057852063,0.0,46.0930336215,113.312780494,863.76750618,831.872957179,5.66466996096,26.2298790403
 02/27  04:00:00,601.328883733,96.3996553717,124.365513893,0.0,46.0930336215,113.312780494,854.493108485,831.336962117,5.66466996096,17.4914764073
 02/27  05:00:00,694.902400991,96.3996553717,130.138416044,0.0,100.150657288,148.969399434,805.224060604,782.064934668,5.66466996096,17.4944559751
 02/27  06:00:00,699.928490726,96.3996553717,132.905302472,0.0,100.150657288,149.894399434,1282.12422348,1250.46906807,14.1616749024,17.4934805106
 02/27  07:00:00,914.302434198,96.6905653968,127.011684101,0.0,176.471037341,302.612436532,882.044867198,836.227163836,28.3233498048,17.4943535573
 02/27  08:00:00,1032.0514371,96.9944820077,129.74092692,0.0,243.2593065,310.10971186,820.545933374,742.63618966,42.4850247072,35.4247190067
 02/27  09:00:00,1086.08972726,97.1214839684,140.075105154,0.0,243.2593065,310.10971186,771.911509272,677.644800269,56.6466996096,37.6200093941
 02/27  10:00:00,1142.2152822,97.2179308967,160.630881834,0.0,243.2593065,302.612436532,703.19028071,608.869176717,42.4850247072,51.8360792855
 02/27  11:00:00,1166.8874525,97.3010075107,178.168690398,0.0,243.2593065,310.10971186,674.281488109,557.431681498,70.808374512,46.0414320996
 02/27  12:00:00,1168.55840567,97.3754351319,180.160340676,0.0,243.2593065,310.10971186,675.637640295,542.255198478,70.808374512,62.5740673053
 02/27  13:00:00,1128.93547538,97.4432022273,183.998675728,0.0,243.2593065,310.10971186,640.187852021,524.402580565,70.808374512,44.9768969442
 02/27  14:00:00,1163.32856961,97.5090555602,184.298080712,0.0,243.2593065,302.612436532,627.357247449,516.338627146,56.6466996096,54.3719206934
 02/27  15:00:00,1167.50230518,97.6657693021,188.531228209,0.0,243.2593065,302.612436532,601.123509386,504.409450319,42.4850247072,54.2290343602
 02/27  16:00:00,1155.67344761,97.9975820938,178.521090845,0.0,243.2593065,302.612436532,613.670310982,502.940404779,56.6466996096,54.0832065928
 02/27  17:00:00,1149.39851599,98.3080929466,165.315117569,0.0,243.2593065,310.10971186,642.04855534,512.344825368,84.9700494144,44.7336805582
 02/27  18:00:00,1151.69338498,98.6049572238,157.930026244,0.0,243.2593065,310.10971186,648.732201855,537.306069274,84.9700494144,26.4560831667
 02/27  19:00:00,873.767334321,96.3996553717,138.411929999,0.0,166.938926447,199.110933808,734.411913096,623.111344834,84.9700494144,26.3305188475
 02/27  20:00:00,851.571251242,96.3996553717,122.935713628,0.0,166.938926447,191.61365848,741.44948652,667.243390446,56.6466996096,17.5593964645
 02/27  21:00:00,710.064600554,96.3996553717,114.652106134,0.0,100.150657288,124.558693486,805.706197581,722.729401044,56.6466996096,26.330096928
 02/27  22:00:00,654.05096796,96.3996553717,95.2957428598,0.0,100.150657288,124.558693486,829.972658521,769.986334275,42.4850247072,17.5012995393
 02/27  23:00:00,586.22823041,96.3996553717,91.7789027083,0.0,46.0930336215,124.558693486,825.939407155,780.123407547,28.3233498048,17.4926498033
 02/27  24:00:00,586.151315501,96.3996553717,90.4257596586,0.0,46.0930336215,124.558693486,819.235046072,778.84274217,14.1616749024,26.2306290005
 02/28  01:00:00,554.865894106,96.3996553717,69.1668471854,0.0,46.0930336215,113.312780494,860.522813252,837.366229449,5.66466996096,17.4919138424
 02/28  02:00:00,544.415162717,96.3996553717,56.5932821732,0.0,46.0930336215,113.312780494,898.370092884,875.210593257,5.66466996096,17.4948296668
 02/28  03:00:00,540.73793793,96.3996553717,51.4908471238,0.0,46.0930336215,113.312780494,920.298022783,897.143723971,5.66466996096,17.4896288508
 02/28  04:00:00,536.858107211,96.3996553717,46.1745695349,0.0,46.0930336215,113.312780494,944.101359411,920.944097272,5.66466996096,17.4925921788
 02/28  05:00:00,627.871371999,96.3996553717,46.8130749598,0.0,100.150657288,148.969399434,905.77159878,873.876413123,5.66466996096,26.230515696
 02/28  06:00:00,627.721479762,96.6044813824,45.8134734846,0.0,100.150657288,149.894399434,1165.75635238,1134.10275539,14.1616749024,17.4919220779
 02/28  07:00:00,846.600512943,97.3072315046,46.8492156006,0.0,176.471037341,302.612436532,898.997364306,853.179121487,28.3233498048,17.494893015
 02/28  08:00:00,958.410666782,97.5384285189,45.9120329315,0.0,243.2593065,310.10971186,889.248415485,811.349673533,42.4850247072,35.4137172454
 02/28  09:00:00,1000.49546465,97.9320781854,47.1117158309,0.0,243.2593065,310.10971186,857.398521326,765.088252486,56.6466996096,35.66356923
 02/28  10:00:00,1037.63784077,98.4126948339,51.3896908329,0.0,243.2593065,302.612436532,798.680978843,711.369817662,42.4850247072,44.8261364733
 02/28  11:00:00,1059.84507628,98.7204894493,67.4252869305,0.0,243.2593065,310.10971186,764.819517147,639.789264045,70.808374512,54.2218785902
 02/28  12:00:00,1076.72786951,99.2539904317,84.1722212106,0.0,243.2593065,310.10971186,715.028201027,589.849387861,70.808374512,54.3704386543
 02/28  13:00:00,1042.4010597,99.8217231997,93.1088592056,0.0,243.2593065,310.10971186,684.051598514,559.269648512,70.808374512,53.9735754897
 02/28  14:00:00,1081.73952084,100.234476821,102.780994563,0.0,243.2593065,302.612436532,643.457781843,532.4338061,56.6466996096,54.3772761338
 02/28  15:00:00,1090.70384398,100.373948049,112.618888162,0.0,243.2593065,302.612436532,609.561075783,512.8424853,42.4850247072,54.233565776
 02/28  16:00:00,1098.95606904,100.613965753,122.694615892,0.0,243.2593065,302.612436532,602.963104728,493.757581768,56.6466996096,52.5588233504
 02/28  17:00:00,1112.31463304,100.859671984,132.38509073,0.0,243.2593065,310.10971186,592.253793909,469.991859373,84.9700494144,37.2918851215
 02/28  18:00:00,1119.8553984,101.072480817,131.901718147,0.0,243.2593065,310.10971186,611.688321455,491.450108115,84.9700494144,35.2681639255
 02/28  19:00:00,862.109928756,96.3996553717,135.565932816,0.0,166.938926447,199.110933808,665.792917688,563.263935443,84.9700494144,17.5589328303
 02/28  20:00:00,861.823222662,96.3996553717,145.006811643,0.0,166.938926447,191.61365848,639.930738207,556.954908734,56.6466996096,26.3291298635
 02/28  21:00:00,738.509438213,96.3996553717,155.302734485,0.0,100.150657288,124.558693486,666.117782133,583.141993677,56.6466996096,26.3290888458
 02/28  22:00:00,701.347228584,96.3996553717,159.191232626,0.0,100.150657288,124.558693486,649.805254373,589.820564038,42.4850247072,17.4996656278
 02/28  23:00:00,636.135062245,96.3996553717,157.924837248,0.0,46.0930336215,124.558693486,667.094294724,621.275861173,28.3233498048,17.4950837465
 02/28  24:00:00,636.975414896,96.3996553717,155.451909449,0.0,46.0930336215,124.558693486,673.155435892,641.503701853,14.1616749024,17.4900591371
 03/01  01:00:00,624.532596217,96.3996553717,153.55385252,0.0,46.0930336215,113.312780494,680.601807337,657.442262292,5.66466996096,17.4948750847
 03/01  02:00:00,623.017277809,96.3996553717,150.955293745,0.0,46.0930336215,113.312780494,705.247590184,673.35226576,5.66466996096,26.2306544626
 03/01  03:00:00,619.874211378,96.3996553717,147.545854388,0.0,46.0930336215,113.312780494,714.702339921,691.545702571,5.66466996096,17.4919673891
 03/01  04:00:00,615.604916276,96.3996553717,142.92182234,0.0,46.0930336215,113.312780494,734.096508985,710.936901559,5.66466996096,17.4949374649
 03/01  05:00:00,694.91317102,96.3996553717,136.059665731,0.0,100.150657288,148.969399434,728.803794169,705.649223558,5.66466996096,17.48990065
 03/01  06:00:00,698.873315527,96.8453426597,138.407624478,0.0,100.150657288,149.894399434,1030.67084465,999.013963993,14.1616749024,17.4952057583
 03/01  07:00:00,922.220886425,97.5542534612,141.376038632,0.0,176.471037341,302.612436532,746.350680887,691.796641183,28.3233498048,26.2306898993
 03/01  08:00:00,1044.58771935,98.8868242339,149.151556159,0.0,243.2593065,310.10971186,670.22573708,601.168906305,42.4850247072,26.5718060677
 03/01  09:00:00,1120.45596294,99.4688655586,184.146867324,0.0,243.2593065,310.10971186,617.870860776,516.640876736,56.6466996096,44.583284431
 03/01  10:00:00,1190.03835399,100.19048099,219.418234054,0.0,243.2593065,302.612436532,549.019894322,461.715047322,42.4850247072,44.8198222922
 03/01  11:00:00,1218.22370496,100.744705951,241.805583185,0.0,243.2593065,310.10971186,562.373500118,437.340414942,70.808374512,54.2247106641
 03/01  12:00:00,1242.57875492,101.327516881,264.958399086,0.0,243.2593065,310.10971186,546.231768666,421.048620655,70.808374512,54.3747734987
 03/01  13:00:00,1222.50973079,101.870759035,286.620092969,0.0,243.2593065,310.10971186,523.324253009,407.541987424,70.808374512,44.973891073
 03/01  14:00:00,1267.67773648,102.274207656,298.476587277,0.0,243.2593065,302.612436532,517.57102275,397.48617848,56.6466996096,63.4381446605
 03/01  15:00:00,1270.2529668,102.550047807,305.229659995,0.0,243.2593065,302.612436532,462.836813439,375.169785548,42.4850247072,45.1820031833
 03/01  16:00:00,1277.75744767,102.639610148,312.069476121,0.0,243.2593065,302.612436532,472.538333528,361.810353472,56.6466996096,54.081280446
 03/01  17:00:00,1292.83006048,102.623193752,317.739089574,0.0,243.2593065,310.10971186,493.226423203,363.525463668,84.9700494144,44.7309101208
 03/01  18:00:00,1293.91997548,102.713769581,310.960811573,0.0,243.2593065,310.10971186,495.557174046,384.132473323,84.9700494144,26.454651309
 03/01  19:00:00,1008.76307728,96.3996553717,295.843650103,0.0,166.938926447,199.110933808,503.679421859,392.374816487,84.9700494144,26.3345559569
 03/01  20:00:00,967.911651633,96.3996553717,278.381255171,0.0,166.938926447,191.61365848,477.687175575,403.478402306,56.6466996096,17.5620736595
 03/01  21:00:00,822.964595961,96.3996553717,268.606998022,0.0,100.150657288,124.558693486,536.5749557,453.594085109,56.6466996096,26.3341709818
 03/01  22:00:00,789.305179366,96.3996553717,269.395964668,0.0,100.150657288,124.558693486,522.814347987,462.829504936,42.4850247072,17.4998183445
 03/01  23:00:00,722.704077704,96.3996553717,266.795456387,0.0,46.0930336215,124.558693486,542.210419565,487.6567979,28.3233498048,26.2302718602
 03/01  24:00:00,725.022143125,96.3996553717,266.881187822,0.0,46.0930336215,124.558693486,527.352371433,495.698982029,14.1616749024,17.4917145015
 03/02  01:00:00,711.041033047,96.3996553717,266.329648442,0.0,46.0930336215,113.312780494,527.009632453,503.850377619,5.66466996096,17.494584873
 03/02  02:00:00,690.171882655,96.3996553717,243.600717455,0.0,46.0930336215,113.312780494,563.150063145,539.996191448,5.66466996096,17.4892017363
 03/02  03:00:00,678.697140958,96.3996553717,231.702317474,0.0,46.0930336215,113.312780494,582.171914796,559.015009848,5.66466996096,17.4922349864
 03/02  04:00:00,667.100530528,96.3996553717,222.36308897,0.0,46.0930336215,113.312780494,613.142949314,581.248354967,5.66466996096,26.2299243867
 03/02  05:00:00,752.05238444,96.3996553717,223.721744475,0.0,100.150657288,148.969399434,578.757484313,555.601352208,5.66466996096,17.4914621432
 03/02  06:00:00,752.325401388,96.920513824,225.563086218,0.0,100.150657288,149.894399434,899.16613506,867.510032319,14.1616749024,17.4944278387
 03/02  07:00:00,974.160473635,98.0574999935,230.989752225,0.0,176.471037341,302.612436532,619.683218744,573.869166501,28.3233498048,17.4907024377
 03/02  08:00:00,1102.47511018,99.7287208176,244.06160655,0.0,243.2593065,310.10971186,578.107087915,500.204321861,42.4850247072,35.4177413466
 03/02  09:00:00,1160.76758177,100.401081954,259.376773935,0.0,243.2593065,310.10971186,568.173475625,475.858745205,56.6466996096,35.6680308101
 03/02  10:00:00,1216.27468653,101.220944888,278.322525295,0.0,243.2593065,302.612436532,534.199913407,446.89369732,42.4850247072,44.8211913801
 03/02  11:00:00,1246.3753452,101.826478438,297.27445808,0.0,243.2593065,310.10971186,545.807113733,420.772426066,70.808374512,54.2263131551
 03/02  12:00:00,1266.63216933,102.435069482,312.3311118,0.0,243.2593065,310.10971186,528.498221359,402.955682672,70.808374512,54.7341641743
 03/02  13:00:00,1239.36354995,102.934478178,324.105018366,0.0,243.2593065,310.10971186,514.113038512,389.694373161,70.808374512,53.6102908398
 03/02  14:00:00,1279.22641796,103.294758608,329.473558328,0.0,243.2593065,302.612436532,490.092154678,379.076112843,56.6466996096,54.3693422258
 03/02  15:00:00,1287.61086357,103.562454044,330.712896951,0.0,243.2593065,302.612436532,455.504451141,358.804670123,42.4850247072,54.2147563109
 03/02  16:00:00,1288.62525487,103.633119761,330.830814094,0.0,243.2593065,302.612436532,460.731566205,350.003812628,56.6466996096,54.0810539676
 03/02  17:00:00,1292.24640791,103.515959206,329.853921506,0.0,243.2593065,310.10971186,476.727614173,354.898552551,84.9700494144,36.8590122074
 03/02  18:00:00,1289.8236472,103.520750883,318.29228619,0.0,243.2593065,310.10971186,492.087550966,372.904764445,84.9700494144,34.2127371068
 03/02  19:00:00,990.085465881,96.3996553717,287.787613274,0.0,166.938926447,199.110933808,489.876814272,387.346395394,84.9700494144,17.5603694641
 03/02  20:00:00,932.147062191,96.3996553717,240.10937884,0.0,166.938926447,191.61365848,519.114598677,436.136588672,56.6466996096,26.3313103954
 03/02  21:00:00,755.782682605,96.3996553717,194.712865964,0.0,100.150657288,124.558693486,639.392237684,556.41450226,56.6466996096,26.3310358143
 03/02  22:00:00,699.750964648,96.3996553717,176.045427597,0.0,100.150657288,124.558693486,655.943665214,595.957538609,42.4850247072,17.5011018975
 03/02  23:00:00,623.612770171,96.3996553717,161.982193271,0.0,46.0930336215,124.558693486,686.79631221,640.98041498,28.3233498048,17.4925474251
 03/02  24:00:00,608.629807395,96.3996553717,141.573931653,0.0,46.0930336215,124.558693486,720.413914446,688.760937823,14.1616749024,17.4913017206
 03/03  01:00:00,587.042882923,96.3996553717,131.055930203,0.0,46.0930336215,113.312780494,730.301595092,707.142654523,5.66466996096,17.4942706078
 03/03  02:00:00,566.649340144,96.3996553717,105.485667577,0.0,46.0930336215,113.312780494,802.786608681,770.89342733,5.66466996096,26.2285113901
 03/03  03:00:00,553.387277524,96.3996553717,89.6968629592,0.0,46.0930336215,113.312780494,822.461411649,799.303531423,5.66466996096,17.4932102642
 03/03  04:00:00,541.467273089,96.3996553717,74.9992528739,0.0,46.0930336215,113.312780494,851.101606926,827.944721491,5.66466996096,17.4922154737
 03/03  05:00:00,633.408466818,96.3996553717,76.8524436382,0.0,100.150657288,148.969399434,804.792104482,781.636481019,5.66466996096,17.4909535025
 03/03  06:00:00,629.809559511,96.9504797267,70.8358117085,0.0,100.150657288,149.894399434,1045.24103402,1013.58410894,14.1616749024,17.4952501822
 03/03  07:00:00,851.525270008,98.2383773201,73.9666420853,0.0,176.471037341,302.612436532,793.257098643,738.705459796,28.3233498048,26.2282890421
 03/03  08:00:00,995.252488183,100.164804724,110.971681613,0.0,243.2593065,310.10971186,648.608031401,579.557357279,42.4850247072,26.5656494141
 03/03  09:00:00,1077.39706199,101.048157084,166.464032076,0.0,243.2593065,310.10971186,565.721077546,464.491632364,56.6466996096,44.5827455723
 03/03  10:00:00,1149.65159823,101.763685839,212.685358283,0.0,243.2593065,302.612436532,494.750850832,407.444943722,42.4850247072,44.8208824028
 03/03  11:00:00,1214.0923005,102.305073257,261.042954866,0.0,243.2593065,310.10971186,511.81511881,386.78135151,70.808374512,54.225392788
 03/03  12:00:00,1266.02445535,102.891784159,298.599261422,0.0,243.2593065,310.10971186,497.919468869,372.736125946,70.808374512,54.3749684102
 03/03  13:00:00,1255.86087474,103.374073285,324.059395956,0.0,243.2593065,310.10971186,477.882245803,362.099896946,70.808374512,44.9739743451
 03/03  14:00:00,1314.71573172,103.725800324,345.507505123,0.0,243.2593065,302.612436532,473.057946978,352.983044791,56.6466996096,63.4282025771
 03/03  15:00:00,1322.31188015,104.030062746,353.968291602,0.0,243.2593065,302.612436532,431.306316577,335.113132809,42.4850247072,53.7081590617
 03/03  16:00:00,1316.57726627,104.124097803,353.903396426,0.0,243.2593065,302.612436532,430.199456935,327.988318145,56.6466996096,45.5644391796
 03/03  17:00:00,1317.36224908,103.968421389,353.687374055,0.0,243.2593065,310.10971186,463.316086038,333.615692272,84.9700494144,44.7303443511
 03/03  18:00:00,1305.50236448,103.92539803,341.795883988,0.0,243.2593065,310.10971186,464.927517423,353.502705685,84.9700494144,26.4547623243
 03/03  19:00:00,971.189517957,96.3996553717,283.671930237,0.0,166.938926447,199.110933808,490.533130784,379.2306992,84.9700494144,26.332382169
 03/03  20:00:00,925.555658769,96.3996553717,247.815897259,0.0,166.938926447,191.61365848,484.876125172,410.671258195,56.6466996096,17.5581673667
 03/03  21:00:00,779.988812472,96.3996553717,233.010578757,0.0,100.150657288,124.558693486,556.163106449,473.182190822,56.6466996096,26.334216017
 03/03  22:00:00,740.180901282,96.3996553717,233.726040766,0.0,100.150657288,124.558693486,539.486774753,479.501904308,42.4850247072,17.4998457379
 03/03  23:00:00,677.778294207,96.3996553717,237.452164682,0.0,46.0930336215,124.558693486,550.831755013,496.278115984,28.3233498048,26.2302892234
 03/03  24:00:00,670.640798006,96.3996553717,225.472265145,0.0,46.0930336215,124.558693486,555.031219879,523.377852291,14.1616749024,17.4916926853
 03/04  01:00:00,651.088631481,96.3996553717,216.399881693,0.0,46.0930336215,113.312780494,567.754002063,544.594804253,5.66466996096,17.494527849
 03/04  02:00:00,648.792787469,96.3996553717,213.613138458,0.0,46.0930336215,113.312780494,578.81901752,555.664954932,5.66466996096,17.4893926272
 03/04  03:00:00,653.688672057,96.3996553717,221.819212022,0.0,46.0930336215,113.312780494,568.678251559,545.521481209,5.66466996096,17.492100389
 03/04  04:00:00,658.222728952,96.3996553717,228.136797455,0.0,46.0930336215,113.312780494,575.880311151,543.985995562,5.66466996096,26.2296456285
 03/04  05:00:00,659.408176878,96.3996553717,217.734051302,0.0,55.6251445156,113.312780494,585.91939879,562.763492136,5.66466996096,17.4912366932
 03/04  06:00:00,654.064577942,96.3996553717,209.852196947,0.0,55.6251445156,113.312780494,616.669223095,585.013406622,14.1616749024,17.4941415705
 03/04  07:00:00,715.147072746,96.3996553717,207.310100418,0.0,65.1572554096,176.889270242,573.176055639,527.363983375,28.3233498048,17.488722459
 03/04  08:00:00,831.763951536,96.735139381,211.776274759,0.0,109.682768182,220.96816451,858.163167973,798.183822273,42.4850247072,17.4943209933
 03/04  09:00:00,840.569276914,96.7288795103,210.499439683,0.0,109.682768182,220.96816451,694.62273358,611.565110184,56.6466996096,26.4109237872
 03/04  10:00:00,954.335891324,97.1581337897,212.869107229,0.0,131.945524568,266.955817592,633.920917436,555.992640967,42.4850247072,35.4432517617
 03/04  11:00:00,965.196140414,97.375546005,211.635446896,0.0,131.945524568,274.45309292,652.962511758,537.573672512,70.808374512,44.5804647342
 03/04  12:00:00,973.608212951,97.6060471841,213.965540358,0.0,131.945524568,274.45309292,627.445154509,520.98775728,70.808374512,35.6490227168
 03/04  13:00:00,940.120280919,97.7739404175,212.301961434,0.0,131.945524568,274.45309292,619.106531582,512.646212105,70.808374512,35.6519449649
 03/04  14:00:00,927.1298727,97.8174229331,205.161051493,0.0,131.945524568,266.955817592,617.770434276,516.567321204,56.6466996096,44.5564134618
 03/04  15:00:00,926.342197462,97.8686179787,197.728432814,0.0,131.945524568,266.955817592,585.77085032,507.642107251,42.4850247072,35.6437183621
 03/04  16:00:00,820.070697817,96.3996553717,167.824056833,0.0,109.682768182,212.545889182,589.6739699,488.46487513,56.6466996096,44.5623951607
 03/04  17:00:00,807.754724014,96.3996553717,144.833655068,0.0,109.682768182,220.04316451,674.085775597,553.478288476,84.9700494144,35.6374377063
 03/04  18:00:00,756.782407747,96.3996553717,123.713766823,0.0,109.682768182,220.04316451,740.327573732,619.95116809,84.9700494144,35.4063562275
 03/04  19:00:00,705.399595806,96.3996553717,95.0346547165,0.0,100.150657288,199.110933808,831.776638742,729.314223968,84.9700494144,17.4923653595
 03/04  20:00:00,694.825345228,96.3996553717,90.0793365315,0.0,100.150657288,191.61365848,800.597471638,726.455472574,56.6466996096,17.4952994535
 03/04  21:00:00,581.610734761,96.3996553717,87.3276401646,0.0,55.6251445156,124.558693486,836.700110628,762.561229438,56.6466996096,17.4921815802
 03/04  22:00:00,573.636086735,96.3996553717,77.0701602619,0.0,55.6251445156,124.558693486,846.998489688,787.020541526,42.4850247072,17.4929234553
 03/04  23:00:00,557.997117137,96.3996553717,66.769967518,0.0,46.0930336215,124.558693486,872.496595979,817.946350142,28.3233498048,26.2268960325
 03/04  24:00:00,561.485385939,96.3996553717,68.8275094168,0.0,46.0930336215,124.558693486,836.711929908,805.058202566,14.1616749024,17.4920524398
 03/05  01:00:00,536.737670767,96.3996553717,67.1406328466,0.0,34.9616554283,113.312780494,834.661022441,811.501474924,5.66466996096,17.494877556
 03/05  02:00:00,530.932415374,96.3996553717,59.1216479743,0.0,34.9616554283,113.312780494,863.348901985,840.194583098,5.66466996096,17.489648926
 03/05  03:00:00,528.238351092,96.3996553717,54.3611385854,0.0,34.9616554283,113.312780494,893.216258721,870.059193503,5.66466996096,17.4923952573
 03/05  04:00:00,525.206732069,96.3996553717,49.5752793819,0.0,34.9616554283,113.312780494,931.70940576,899.818163703,5.66466996096,26.2265720964
 03/05  05:00:00,529.512029206,96.3996553717,44.4357269842,0.0,44.4937663224,113.312780494,942.544298293,919.38815861,5.66466996096,17.4914697218
 03/05  06:00:00,535.144355563,96.3996553717,50.9191269325,0.0,44.4937663224,113.312780494,896.040077565,864.3840254,14.1616749024,17.4943772626
 03/05  07:00:00,625.924166398,96.3996553717,83.1960753992,0.0,54.0258772165,176.889270242,747.458239774,701.645623151,28.3233498048,17.4892668186
 03/05  08:00:00,653.478035653,96.3996553717,115.780596257,0.0,54.0258772165,184.38654557,676.637019674,616.660002875,42.4850247072,17.4919920923
 03/05  09:00:00,739.996661584,96.3996553717,121.697122379,0.0,65.1572554096,220.04316451,679.067361002,596.03556082,56.6466996096,26.3851005726
 03/05  10:00:00,746.703747254,96.3996553717,135.990638899,0.0,65.1572554096,212.545889182,640.583797145,562.709532622,42.4850247072,35.3892398156
 03/05  11:00:00,742.234455483,96.3996553717,121.436809052,0.0,65.1572554096,220.04316451,716.717217749,610.305422872,70.808374512,35.6034203645
 03/05  12:00:00,731.222411501,96.3996553717,108.452122574,0.0,65.1572554096,220.04316451,748.207778585,641.787074986,70.808374512,35.6123290863
 03/05  13:00:00,715.615590927,96.3996553717,92.5925017291,0.0,65.1572554096,220.04316451,795.224829774,679.911386318,70.808374512,44.5050689446
 03/05  14:00:00,680.236447788,96.3996553717,61.5432543274,0.0,65.1572554096,212.545889182,857.048573158,764.804419091,56.6466996096,35.5974544581
 03/05  15:00:00,681.043547597,96.3996553717,63.3405438163,0.0,65.1572554096,212.545889182,801.428414254,723.336920673,42.4850247072,35.6064688744
 03/05  16:00:00,681.801694308,96.3996553717,64.9177186673,0.0,65.1572554096,212.545889182,795.179691121,697.021906483,56.6466996096,41.5110850281
 03/05  17:00:00,656.569874686,96.3996553717,63.9495745432,0.0,65.1572554096,220.04316451,815.633091169,692.065523302,84.9700494144,38.5975184525
 03/05  18:00:00,624.234648586,96.3996553717,71.0950893086,0.0,54.0258772165,184.38654557,808.55293377,697.038575857,84.9700494144,26.5443084985
 03/05  19:00:00,607.913986729,96.3996553717,78.1368006559,0.0,44.4937663224,163.454314868,832.026780641,720.827556453,84.9700494144,26.2291747732
 03/05  20:00:00,606.20386171,96.3996553717,83.9695044239,0.0,44.4937663224,155.95703954,795.665515274,721.527775641,56.6466996096,17.4910400236
 03/05  21:00:00,569.124671318,96.3996553717,78.8430332184,0.0,44.4937663224,124.558693486,849.730452535,775.589799773,56.6466996096,17.4939531521
 03/05  22:00:00,566.608538273,96.3996553717,78.0209930376,0.0,44.4937663224,124.558693486,850.333378814,790.359797169,42.4850247072,17.4885569376
 03/05  23:00:00,562.743660244,96.3996553717,83.4289963311,0.0,34.9616554283,124.558693486,843.556800117,797.741866688,28.3233498048,17.4915836247
 03/05  24:00:00,568.120446502,96.3996553717,89.6524444949,0.0,34.9616554283,124.558693486,835.908353882,795.517815348,14.1616749024,26.2288636325
 03/06  01:00:00,572.83744635,96.3996553717,95.6340858741,0.0,46.0930336215,113.312780494,819.135904691,795.980687376,5.66466996096,17.4905473538
 03/06  02:00:00,578.773735747,96.3996553717,102.063725101,0.0,46.0930336215,113.312780494,817.731337555,794.573332186,5.66466996096,17.4933354075
 03/06  03:00:00,584.685536895,96.3996553717,107.361426723,0.0,46.0930336215,113.312780494,820.220250918,797.06336437,5.66466996096,17.4922165864
 03/06  04:00:00,583.954968893,96.3996553717,103.11939226,0.0,46.0930336215,113.312780494,848.925968993,825.770379045,5.66466996096,17.4909199874
 03/06  05:00:00,670.744513927,96.3996553717,103.354745767,0.0,100.150657288,148.969399434,832.689740867,801.038594036,5.66466996096,25.9864768695
 03/06  06:00:00,673.00558442,96.3996553717,108.028096784,0.0,100.150657288,149.894399434,1292.68013986,1260.78703972,14.1616749024,17.7314252372
 03/06  07:00:00,893.20324478,96.6964251438,114.554688549,0.0,176.471037341,302.612436532,868.109818892,822.293621561,28.3233498048,17.4928475263
 03/06  08:00:00,1022.58686044,96.999743509,124.297073763,0.0,243.2593065,310.10971186,800.03629851,722.143301972,42.4850247072,35.4079718307
 03/06  09:00:00,1072.74364515,97.1262941729,132.971287811,0.0,243.2593065,310.10971186,775.295135734,682.992385309,56.6466996096,35.6560508156
 03/06  10:00:00,1116.13222354,97.2221351681,142.622563562,0.0,243.2593065,302.612436532,733.568845361,646.268217529,42.4850247072,44.8156031246
 03/06  11:00:00,1134.40781212,97.304639096,152.767381774,0.0,243.2593065,310.10971186,729.046487496,604.029304604,70.808374512,54.2088083804
 03/06  12:00:00,1154.82632922,97.3788394025,173.108424788,0.0,243.2593065,310.10971186,681.051189561,555.889251902,70.808374512,54.3535631473
 03/06  13:00:00,1127.2488788,97.4462915004,190.069390256,0.0,243.2593065,310.10971186,640.861542791,516.095403068,70.808374512,53.9577652105
 03/06  14:00:00,1158.35657015,97.5081105016,191.774738428,0.0,243.2593065,302.612436532,612.430837413,501.425523774,56.6466996096,54.3586140295
 03/06  15:00:00,1169.12168711,97.7653347125,203.764074285,0.0,243.2593065,302.612436532,557.977824847,461.277787655,42.4850247072,54.2150124853
 03/06  16:00:00,1179.68456168,98.1274580699,216.478715664,0.0,243.2593065,302.612436532,532.595972703,430.89093503,56.6466996096,45.0583380635
 03/06  17:00:00,1191.50607662,98.4347385171,223.256481731,0.0,243.2593065,310.10971186,547.885185286,418.190804025,84.9700494144,44.7243318461
 03/06  18:00:00,1160.4306359,98.7457627587,187.554595853,0.0,243.2593065,310.10971186,594.679629535,483.258850728,84.9700494144,26.4507293934
 03/06  19:00:00,877.330511187,96.3996553717,164.576016718,0.0,166.938926447,199.110933808,669.794144671,558.493904673,84.9700494144,26.3301905833
 03/06  20:00:00,908.675508648,96.3996553717,198.551305366,0.0,166.938926447,191.61365848,575.661723887,492.688595566,56.6466996096,26.3264287112
 03/06  21:00:00,806.571455055,96.3996553717,223.75287935,0.0,100.150657288,124.558693486,571.520634038,497.315759383,56.6466996096,17.5581750452
 03/06  22:00:00,774.228253475,96.3996553717,231.217769881,0.0,100.150657288,124.558693486,568.389545375,503.116074485,42.4850247072,22.7884461824
 03/06  23:00:00,697.195320401,96.3996553717,222.655992125,0.0,46.0930336215,124.558693486,594.800152824,545.538203659,28.3233498048,20.9385993594
 03/06  24:00:00,690.237734803,96.3996553717,213.441667471,0.0,46.0930336215,124.558693486,607.385860022,575.731477976,14.1616749024,17.4927071435
 03/07  01:00:00,651.699048109,96.3996553717,188.812090297,0.0,46.0930336215,113.312780494,661.306973051,638.150764011,5.66466996096,17.4915390784
 03/07  02:00:00,634.313067292,96.3996553717,170.853104323,0.0,46.0930336215,113.312780494,703.657661714,680.502866806,5.66466996096,17.4901249478
 03/07  03:00:00,629.553932799,96.3996553717,165.739465821,0.0,46.0930336215,113.312780494,715.908794062,692.751213956,5.66466996096,17.492910145
 03/07  04:00:00,616.187183542,96.3996553717,151.421839515,0.0,46.0930336215,113.312780494,761.709709648,729.818351628,5.66466996096,26.2266880587
 03/07  05:00:00,697.397659954,96.3996553717,141.753737263,0.0,100.150657288,148.969399434,744.620686971,721.464144099,5.66466996096,17.4918729116
 03/07  06:00:00,692.88268261,96.6025843981,136.67298456,0.0,100.150657288,149.894399434,1078.13003807,1046.47357632,14.1616749024,17.4947868401
 03/07  07:00:00,903.3833141,97.3041019289,131.458928752,0.0,176.471037341,302.612436532,778.351179237,732.536244726,28.3233498048,17.4915847059
 03/07  08:00:00,1025.89856755,97.6224151577,136.414652413,0.0,243.2593065,310.10971186,729.646509191,651.745090949,42.4850247072,35.4163935347
 03/07  09:00:00,1075.76964028,98.125203593,147.466138361,0.0,243.2593065,310.10971186,679.635004091,587.32272356,56.6466996096,35.6655809213
 03/07  10:00:00,1096.62832247,98.5790378471,138.33972248,0.0,243.2593065,302.612436532,670.768700575,583.467259364,42.4850247072,44.8164165045
 03/07  11:00:00,1100.54852062,99.1349858976,137.770999633,0.0,243.2593065,310.10971186,683.04658711,558.019848799,70.808374512,54.2183637993
 03/07  12:00:00,1121.99566692,99.7300227975,159.601376956,0.0,243.2593065,310.10971186,627.299170835,501.708418843,70.808374512,54.7823774807
 03/07  13:00:00,1100.81404461,100.30009096,178.428653317,0.0,243.2593065,310.10971186,589.2935309,464.940692361,70.808374512,53.5444640265
 03/07  14:00:00,1137.96465283,100.762214704,182.773843846,0.0,243.2593065,302.612436532,562.580142525,451.574138347,56.6466996096,54.3593045688
 03/07  15:00:00,1159.53469002,101.078589278,200.374912885,0.0,243.2593065,302.612436532,507.123283307,410.428928333,42.4850247072,54.2093302665
 03/07  16:00:00,1182.69280736,101.219881918,220.545648821,0.0,243.2593065,302.612436532,494.162228978,383.446009539,56.6466996096,54.0695198294
 03/07  17:00:00,1195.70222457,101.353881669,225.957721472,0.0,243.2593065,310.10971186,502.174990194,381.425914357,84.9700494144,35.7790264233
 03/07  18:00:00,1207.04011658,101.568895363,233.768210999,0.0,243.2593065,310.10971186,514.909921841,394.674699106,84.9700494144,35.265173321
 03/07  19:00:00,959.793112252,96.3996553717,246.409506012,0.0,166.938926447,199.110933808,509.78820601,407.260476641,84.9700494144,17.5576799545
 03/07  20:00:00,958.658336786,96.3996553717,254.544537234,0.0,166.938926447,191.61365848,497.123587999,414.149851739,56.6466996096,26.3270366508
 03/07  21:00:00,826.26185576,96.3996553717,255.527460051,0.0,100.150657288,124.558693486,545.71893539,462.745514534,56.6466996096,26.3267212467
 03/07  22:00:00,781.294892923,96.3996553717,249.187417474,0.0,100.150657288,124.558693486,544.251140692,484.267916091,42.4850247072,17.4981998935
 03/07  23:00:00,708.389354464,96.3996553717,241.356925161,0.0,46.0930336215,124.558693486,563.244134508,517.427276409,28.3233498048,17.4935082936
 03/07  24:00:00,705.90293815,96.3996553717,238.114403847,0.0,46.0930336215,124.558693486,561.632585133,529.982873753,14.1616749024,17.4880364771
 03/08  01:00:00,692.245231967,96.3996553717,237.364756198,0.0,46.0930336215,113.312780494,561.692401793,538.53472234,5.66466996096,17.493009492
 03/08  02:00:00,675.099256511,96.3996553717,217.001809896,0.0,46.0930336215,113.312780494,614.988060873,583.095779096,5.66466996096,26.2276118159
 03/08  03:00:00,680.219983031,96.3996553717,224.004356599,0.0,46.0930336215,113.312780494,595.040295037,571.885847235,5.66466996096,17.4897778415
 03/08  04:00:00,705.213394357,96.3996553717,256.100523274,0.0,46.0930336215,113.312780494,558.075975208,534.91874617,5.66466996096,17.492559077
 03/08  05:00:00,799.896156329,96.3996553717,262.079643147,0.0,100.150657288,148.969399434,536.428904763,513.272797258,5.66466996096,17.4914375442
 03/08  06:00:00,800.826349149,96.8410390817,258.569556504,0.0,100.150657288,149.894399434,890.202789215,858.547953553,14.1616749024,17.4931607598
 03/08  07:00:00,1026.69864424,97.6767621776,269.890154609,0.0,176.471037341,302.612436532,610.632135116,564.815776866,28.3233498048,17.4930084454
 03/08  08:00:00,1155.37440072,99.1493493222,278.012214324,0.0,243.2593065,310.10971186,577.302220894,499.394166336,42.4850247072,35.4230298502
 03/08  09:00:00,1208.40271805,99.8856039349,290.245778921,0.0,243.2593065,310.10971186,569.74255616,468.510244942,56.6466996096,44.585611608
 03/08  10:00:00,1250.89775037,100.267322646,298.934499182,0.0,243.2593065,302.612436532,553.824377938,466.525144743,42.4850247072,44.8142084875
 03/08  11:00:00,1262.42309791,100.876870458,301.51200348,0.0,243.2593065,310.10971186,566.040484928,441.027955072,70.808374512,54.2041553432
 03/08  12:00:00,1256.33521648,101.148419326,290.290792654,0.0,243.2593065,310.10971186,559.36342917,434.203614062,70.808374512,54.3514405964
 03/08  13:00:00,1199.15857799,101.430661256,269.652192785,0.0,243.2593065,310.10971186,545.63512413,429.861080304,70.808374512,44.9656693146
 03/08  14:00:00,1215.46358934,101.61532611,248.341879582,0.0,243.2593065,302.612436532,548.107411086,437.106004517,56.6466996096,54.3547069587
 03/08  15:00:00,1194.9464798,101.90810667,224.345401027,0.0,243.2593065,302.612436532,541.560935619,444.86457751,42.4850247072,54.211333401
 03/08  16:00:00,1169.03979686,102.149380137,194.20321037,0.0,243.2593065,302.612436532,578.096624654,467.382983091,56.6466996096,54.0669419532
 03/08  17:00:00,1166.16867079,102.351993472,183.020835839,0.0,243.2593065,310.10971186,586.589189656,456.89069163,84.9700494144,44.7284486107
 03/08  18:00:00,1162.84549518,102.515623603,175.313442735,0.0,243.2593065,310.10971186,578.752544923,467.327378471,84.9700494144,26.4551170376
 03/08  19:00:00,901.124276687,96.3996553717,171.972763161,0.0,166.938926447,199.110933808,643.23502318,540.704721052,84.9700494144,17.5602527135
 03/08  20:00:00,889.431859813,96.3996553717,166.555594693,0.0,166.938926447,191.61365848,643.791898422,560.814254533,56.6466996096,26.3309442795
 03/08  21:00:00,744.881784553,96.3996553717,154.554566553,0.0,100.150657288,124.558693486,717.074071884,634.097074654,56.6466996096,26.3302976204
 03/08  22:00:00,695.150380323,96.3996553717,142.74594772,0.0,100.150657288,124.558693486,726.669120493,666.68330861,42.4850247072,17.5007871752
 03/08  23:00:00,626.787475794,96.3996553717,139.865400649,0.0,46.0930336215,124.558693486,732.135661662,686.32450339,28.3233498048,17.4878084674
 03/08  24:00:00,622.26866467,96.3996553717,133.815577569,0.0,46.0930336215,124.558693486,734.039034359,702.386586169,14.1616749024,17.4907732876
 03/09  01:00:00,599.425480207,96.3996553717,121.694575361,0.0,46.0930336215,113.312780494,766.623924528,734.731840549,5.66466996096,26.2274140187
 03/09  02:00:00,588.227156868,96.3996553717,109.630104422,0.0,46.0930336215,113.312780494,787.543750243,764.389614858,5.66466996096,17.4894654244
 03/09  03:00:00,585.865087486,96.3996553717,107.888207313,0.0,46.0930336215,113.312780494,788.416521415,765.259642938,5.66466996096,17.4922085159
 03/09  04:00:00,580.808122398,96.3996553717,102.518897969,0.0,46.0930336215,113.312780494,803.418327685,780.262585685,5.66466996096,17.4910720388
 03/09  05:00:00,657.505209697,96.3996553717,89.8681557045,0.0,100.150657288,148.969399434,808.637996018,785.483623723,5.66466996096,17.4897023341
 03/09  06:00:00,657.529887676,96.9284603423,88.0186773667,0.0,100.150657288,149.894399434,1073.45564601,1041.80010814,14.1616749024,17.493862962
 03/09  07:00:00,877.044895457,98.0490912955,92.7035862165,0.0,176.471037341,302.612436532,797.636572573,743.087209756,28.3233498048,26.2260130125
 03/09  08:00:00,1001.77004229,99.500203995,98.5318348156,0.0,243.2593065,310.10971186,724.122445647,655.073690226,42.4850247072,26.563730713
 03/09  09:00:00,1056.52879784,100.019359934,114.499047212,0.0,243.2593065,310.10971186,700.927290522,599.706509435,56.6466996096,44.5740814773
 03/09  10:00:00,1100.78782995,100.662198543,127.097129654,0.0,243.2593065,302.612436532,646.108781987,558.813551333,42.4850247072,44.8102059465
 03/09  11:00:00,1122.54880603,101.34194463,143.381849843,0.0,243.2593065,310.10971186,635.168169386,510.150478006,70.808374512,54.2093168676
 03/09  12:00:00,1151.86546599,101.907097771,175.145858585,0.0,243.2593065,310.10971186,577.490019018,452.32468921,70.808374512,54.3569552965
 03/09  13:00:00,1141.07178167,102.385254831,205.499796564,0.0,243.2593065,310.10971186,525.635906974,409.867433061,70.808374512,44.9600994016
 03/09  14:00:00,1199.5167049,102.78557464,232.105994742,0.0,243.2593065,302.612436532,500.204847465,389.198536375,56.6466996096,54.3596114807
 03/09  15:00:00,1212.67737184,103.00642777,248.731529917,0.0,243.2593065,302.612436532,464.3142882,367.613443178,42.4850247072,54.2158203141
 03/09  16:00:00,1220.20128007,103.030796884,258.501651721,0.0,243.2593065,302.612436532,466.313351847,355.60585987,56.6466996096,54.0607923677
 03/09  17:00:00,1232.59493196,103.038222146,266.664833508,0.0,243.2593065,310.10971186,486.056499871,356.363173882,84.9700494144,44.7232765751
 03/09  18:00:00,1229.40011406,103.128216134,261.348014932,0.0,243.2593065,310.10971186,485.872637349,374.45065053,84.9700494144,26.4519374052
 03/09  19:00:00,921.217998847,96.3996553717,204.941347564,0.0,166.938926447,199.110933808,585.277012649,473.980005027,84.9700494144,26.3269582078
 03/09  20:00:00,884.562676555,96.3996553717,171.929247562,0.0,166.938926447,191.61365848,618.715261783,544.511886618,56.6466996096,17.5566755558
 03/09  21:00:00,748.85575893,96.3996553717,171.024397904,0.0,100.150657288,124.558693486,669.121736866,586.149339691,56.6466996096,26.3256975654
 03/09  22:00:00,708.208087189,96.3996553717,170.506498201,0.0,100.150657288,124.558693486,652.096851968,592.113273004,42.4850247072,17.4985542569
 03/09  23:00:00,634.949656583,96.3996553717,160.725511931,0.0,46.0930336215,124.558693486,678.896274332,633.083155449,28.3233498048,17.4897690781
 03/09  24:00:00,631.285286702,96.3996553717,155.830713167,0.0,46.0930336215,124.558693486,680.082465998,648.428245888,14.1616749024,17.4925452069
 03/10  01:00:00,617.425706145,96.3996553717,155.755714065,0.0,46.0930336215,113.312780494,682.598534091,650.707942234,5.66466996096,26.2259218961
 03/10  02:00:00,616.894668778,96.3996553717,156.02153857,0.0,46.0930336215,113.312780494,678.006410602,654.850615184,5.66466996096,17.4911254569
 03/10  03:00:00,617.403126181,96.3996553717,157.192229848,0.0,46.0930336215,113.312780494,682.928374178,659.769795645,5.66466996096,17.4939085723
 03/10  04:00:00,617.995940413,96.3996553717,158.540063434,0.0,46.0930336215,113.312780494,687.600066867,664.446792942,5.66466996096,17.4886039646
 03/10  05:00:00,717.31525865,96.3996553717,168.029249787,0.0,100.150657288,148.969399434,646.002881327,622.846929526,5.66466996096,17.4912818398
 03/10  06:00:00,732.763684647,96.9510375755,181.571324852,0.0,100.150657288,149.894399434,925.664200575,885.276817592,14.1616749024,26.2257080807
 03/10  07:00:00,952.555817368,98.2790674381,189.739156341,0.0,176.471037341,302.612436532,643.450335522,597.636872791,28.3233498048,17.4901129263
 03/10  08:00:00,1084.35274646,100.008380599,205.394770318,0.0,243.2593065,310.10971186,582.323904845,513.282168164,42.4850247072,26.5567119744
