Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,1135.45221753,100.771038164,217.281678854,0.0,243.2593065,310.10971186,573.277733492,472.062811785,56.6466996096,44.5682220974
 03/10  10:00:00,1183.18966258,101.198025336,233.363860214,0.0,243.2593065,302.612436532,543.03717219,455.739431983,42.4850247072,44.8127155003
 03/10  11:00:00,1210.79695437,101.367354067,247.660335083,0.0,243.2593065,310.10971186,578.550626781,453.530396694,70.808374512,54.2118555753
 03/10  12:00:00,1221.80332421,101.691976523,255.254681871,0.0,243.2593065,310.10971186,569.40703753,444.239558527,70.808374512,54.3591044902
 03/10  13:00:00,1194.43926569,102.128070625,271.902150566,0.0,243.2593065,310.10971186,542.819287575,427.049233194,70.808374512,44.9616798687
 03/10  14:00:00,1245.59073316,102.458218082,289.45185391,0.0,243.2593065,302.612436532,537.00449108,416.941620301,56.6466996096,63.41617117
 03/10  15:00:00,1263.34209913,102.770955836,304.010881586,0.0,243.2593065,302.612436532,490.244262906,402.584187307,42.4850247072,45.175050892
 03/10  16:00:00,1264.48463411,102.881871822,306.706210463,0.0,243.2593065,302.612436532,516.186349545,405.478083547,56.6466996096,54.0615663876
 03/10  17:00:00,1261.48085932,103.001612801,301.839145804,0.0,243.2593065,310.10971186,538.080979466,408.386588529,84.9700494144,44.7243415226
 03/10  18:00:00,1246.46635657,103.138971953,289.206632848,0.0,243.2593065,310.10971186,520.212534869,408.789511378,84.9700494144,26.4529740764
 03/10  19:00:00,975.028729599,96.3996553717,282.938257197,0.0,166.938926447,199.110933808,517.744051977,406.444893128,84.9700494144,26.329109435
 03/10  20:00:00,966.622781978,96.3996553717,284.091371871,0.0,166.938926447,191.61365848,487.869530483,413.665524603,56.6466996096,17.5573062702
 03/10  21:00:00,828.319469677,96.3996553717,285.732585833,0.0,100.150657288,124.558693486,538.390191083,455.416888698,56.6466996096,26.3266027763
 03/10  22:00:00,788.395043134,96.3996553717,288.558144215,0.0,100.150657288,124.558693486,522.143664303,462.159486573,42.4850247072,17.4991530223
 03/10  23:00:00,730.18202746,96.3996553717,291.611709642,0.0,46.0930336215,124.558693486,527.530341351,481.716628244,28.3233498048,17.4903633019
 03/10  24:00:00,726.774752881,96.3996553717,283.915886667,0.0,46.0930336215,124.558693486,533.222806479,492.834304238,14.1616749024,26.2268273389
 03/11  01:00:00,717.300019566,96.3996553717,279.512687475,0.0,46.0930336215,113.312780494,525.995177882,502.841469934,5.66466996096,17.4890379872
 03/11  02:00:00,714.734291419,96.3996553717,271.062400201,0.0,46.0930336215,113.312780494,541.852545173,518.69623148,5.66466996096,17.4916437317
 03/11  03:00:00,702.428117046,96.3996553717,256.575610357,0.0,46.0930336215,113.312780494,564.872715624,541.717599875,5.66466996096,17.4904457887
 03/11  04:00:00,688.684354069,96.3996553717,240.895298219,0.0,46.0930336215,113.312780494,591.152997059,567.999305432,5.66466996096,17.4890216661
 03/11  05:00:00,693.80537181,96.3996553717,234.584577988,0.0,55.6251445156,113.312780494,593.612947839,570.456554116,5.66466996096,17.4917237619
 03/11  06:00:00,691.185580436,96.3996553717,225.692511258,0.0,55.6251445156,113.312780494,630.925767877,590.539324091,14.1616749024,26.2247688835
 03/11  07:00:00,757.361874627,96.3996553717,230.010277981,0.0,65.1572554096,176.889270242,560.868361324,515.054554775,28.3233498048,17.4904567442
 03/11  08:00:00,892.92657999,96.737478318,246.59253912,0.0,109.682768182,220.96816451,857.042872827,797.06459688,42.4850247072,17.4932512401
 03/11  09:00:00,925.857545221,96.7313760074,270.989712125,0.0,109.682768182,220.96816451,677.776178836,594.723829065,56.6466996096,26.4056501613
 03/11  10:00:00,1061.89225815,97.184149284,297.745882475,0.0,131.945524568,266.955817592,613.343248257,535.428464293,42.4850247072,35.4297592569
 03/11  11:00:00,1098.6669926,97.257150232,320.574084909,0.0,131.945524568,274.45309292,616.413127333,509.957376596,70.808374512,35.6473762251
 03/11  12:00:00,1126.98419984,97.3747428054,338.837121368,0.0,131.945524568,274.45309292,607.710970977,492.33004194,70.808374512,44.5725545244
 03/11  13:00:00,1114.64121088,97.5779646949,353.257874688,0.0,131.945524568,274.45309292,583.429233799,476.990270683,70.808374512,35.6305886035
 03/11  14:00:00,1111.22994298,97.6984643006,356.676403878,0.0,131.945524568,266.955817592,559.199899908,466.910155847,56.6466996096,35.6430444521
 03/11  15:00:00,1118.19766718,97.7422799182,363.252121885,0.0,131.945524568,266.955817592,532.698214547,445.667109023,42.4850247072,44.5460808169
 03/11  16:00:00,1039.67240833,96.3996553717,364.480059824,0.0,109.682768182,212.545889182,417.034872576,324.746457371,56.6466996096,35.6417155948
 03/11  17:00:00,1029.39359921,96.3996553717,348.85535707,0.0,109.682768182,220.04316451,454.522392034,333.906385562,84.9700494144,35.6459570581
 03/11  18:00:00,963.801709449,96.3996553717,325.469983962,0.0,109.682768182,220.04316451,474.027755784,353.650924649,84.9700494144,35.4067817211
 03/11  19:00:00,906.208381689,96.3996553717,299.635552821,0.0,100.150657288,199.110933808,509.25897209,406.799720809,84.9700494144,17.4892018665
 03/11  20:00:00,844.953572932,96.3996553717,252.633449884,0.0,100.150657288,191.61365848,535.779089559,461.640486741,56.6466996096,17.4919032085
 03/11  21:00:00,700.096898836,96.3996553717,221.664146053,0.0,55.6251445156,124.558693486,635.311691519,552.439893003,56.6466996096,26.2250989065
 03/11  22:00:00,692.87722247,96.3996553717,216.403389989,0.0,55.6251445156,124.558693486,624.063467253,564.087807329,42.4850247072,17.4906352168
 03/11  23:00:00,685.418341334,96.3996553717,218.316307498,0.0,46.0930336215,124.558693486,619.850789212,574.034038853,28.3233498048,17.4934005543
 03/11  24:00:00,685.593875636,96.3996553717,218.790525179,0.0,46.0930336215,124.558693486,610.101235531,578.451450324,14.1616749024,17.488110305
 03/12  01:00:00,660.092285269,96.3996553717,217.99100911,0.0,34.9616554283,113.312780494,610.575582499,587.418257475,5.66466996096,17.4926550626
 03/12  02:00:00,667.580460062,96.3996553717,227.410271146,0.0,34.9616554283,113.312780494,607.431015239,575.539527402,5.66466996096,26.2268178756
 03/12  03:00:00,682.646520782,96.3996553717,246.78874729,0.0,34.9616554283,113.312780494,579.784285631,556.630486672,5.66466996096,17.4891289981
 03/12  04:00:00,705.64139045,96.3996553717,262.620877587,0.0,44.4937663224,113.312780494,560.171792879,537.015299206,5.66466996096,17.4918237118
 03/12  05:00:00,721.941689241,96.3996553717,279.930720067,0.0,44.4937663224,113.312780494,559.085093243,527.432842185,14.1616749024,17.4905761553
 03/12  06:00:00,801.369398443,96.3996553717,289.313642452,0.0,54.0258772165,176.889270242,507.686898344,461.874402185,28.3233498048,17.4891463534
 03/12  07:00:00,806.88114498,96.3996553717,301.056442072,0.0,54.0258772165,184.38654557,514.464294703,454.487426188,42.4850247072,17.4918438072
 03/12  08:00:00,899.838190751,96.3996553717,332.385171635,0.0,65.1572554096,220.04316451,510.639496075,427.609354428,56.6466996096,26.3834420377
 03/12  09:00:00,902.194230213,96.3996553717,357.914803068,0.0,65.1572554096,212.545889182,502.690318743,424.819935763,42.4850247072,35.3853582726
 03/12  10:00:00,922.019018697,96.3996553717,370.899129801,0.0,65.1572554096,220.04316451,518.73699248,412.331093656,70.808374512,35.5975243121
 03/12  11:00:00,925.26076516,96.3996553717,370.470645938,0.0,65.1572554096,220.04316451,524.635753355,418.221635472,70.808374512,35.6057433711
 03/12  12:00:00,916.383041951,96.3996553717,360.570875612,0.0,65.1572554096,220.04316451,538.463544748,423.16182378,70.808374512,44.493346456
 03/12  13:00:00,883.42647724,96.3996553717,338.632541877,0.0,65.1572554096,212.545889182,518.260913202,426.024801964,56.6466996096,35.5894116288
 03/12  14:00:00,868.2210171,96.3996553717,329.684924172,0.0,65.1572554096,212.545889182,505.519979585,427.437350321,42.4850247072,35.5976045566
 03/12  15:00:00,876.135472857,96.3996553717,337.534977484,0.0,65.1572554096,212.545889182,517.619824105,425.367255271,56.6466996096,35.6058692243
 03/12  16:00:00,862.750489083,96.3996553717,344.428756985,0.0,65.1572554096,220.04316451,554.563120696,425.100927086,84.9700494144,44.4921441953
 03/12  17:00:00,819.843680692,96.3996553717,345.554531175,0.0,54.0258772165,184.38654557,545.661818017,434.148288653,84.9700494144,26.5434799496
 03/12  18:00:00,791.35132467,96.3996553717,337.729641668,0.0,44.4937663224,163.454314868,581.500343556,479.039271855,84.9700494144,17.4910222864
 03/12  19:00:00,784.570717534,96.3996553717,322.341949415,0.0,44.4937663224,155.95703954,574.790561663,491.919997476,56.6466996096,26.2238645775
 03/12  20:00:00,744.885484472,96.3996553717,313.031557872,0.0,44.4937663224,124.558693486,604.908585833,530.772062271,56.6466996096,17.4898239517
 03/12  21:00:00,728.022919696,96.3996553717,300.359433577,0.0,44.4937663224,124.558693486,598.613332629,538.635755767,42.4850247072,17.4925521539
 03/12  22:00:00,719.314897676,96.3996553717,293.578582479,0.0,34.9616554283,124.558693486,602.773337371,556.962667372,28.3233498048,17.4873201948
 03/12  23:00:00,724.87089627,96.3996553717,292.962403253,0.0,34.9616554283,124.558693486,594.540670379,562.889142383,14.1616749024,17.4898530936
 03/12  24:00:00,716.382821313,96.3996553717,292.737445472,0.0,34.9616554283,113.312780494,603.92433286,572.03370482,5.66466996096,26.2259580797
 03/13  01:00:00,725.481370087,96.3996553717,287.756625882,0.0,46.0930336215,113.312780494,604.048115899,580.895092202,5.66466996096,17.4883537365
 03/13  02:00:00,717.165101055,96.3996553717,279.873864883,0.0,46.0930336215,113.312780494,616.802101694,593.646523988,5.66466996096,17.4909077443
 03/13  03:00:00,710.57140241,96.3996553717,275.24610533,0.0,46.0930336215,113.312780494,625.100243375,601.945900394,5.66466996096,17.4896730192
 03/13  04:00:00,800.513368593,96.3996553717,274.07091989,0.0,100.150657288,148.969399434,596.830228414,573.675295502,5.66466996096,17.4902629508
 03/13  05:00:00,788.441289009,96.3996553717,263.344587308,0.0,100.150657288,149.894399434,1122.86739398,1091.21296199,14.1616749024,17.4927570854
 03/13  06:00:00,998.907820008,96.7038140974,246.558545034,0.0,176.471037341,302.612436532,742.026350474,687.479579105,28.3233498048,26.2234215639
 03/13  07:00:00,1106.10378721,97.0061049435,240.399917546,0.0,243.2593065,310.10971186,685.946989373,616.898066905,42.4850247072,26.5638977607
 03/13  08:00:00,1153.57702871,97.1322000665,251.81039202,0.0,243.2593065,310.10971186,672.048263971,570.830227118,56.6466996096,44.5713372434
 03/13  09:00:00,1203.50997086,97.2270755812,266.013626945,0.0,243.2593065,302.612436532,632.986432492,545.69244275,42.4850247072,44.8089650343
 03/13  10:00:00,1234.94365809,97.3088384586,285.688516965,0.0,243.2593065,310.10971186,636.577837098,511.575265911,70.808374512,54.1941966747
 03/13  11:00:00,1256.99486225,97.3823608171,302.386405555,0.0,243.2593065,310.10971186,629.658095841,504.509748093,70.808374512,54.3399732356
 03/13  12:00:00,1227.3202249,97.4741998028,312.364666129,0.0,243.2593065,310.10971186,610.262230111,494.497101003,70.808374512,44.9567545961
 03/13  13:00:00,1268.29485548,97.6896632278,320.775185309,0.0,243.2593065,302.612436532,588.665934717,477.678352067,56.6466996096,54.3408830399
 03/13  14:00:00,1277.01172915,97.9776879412,329.019133659,0.0,243.2593065,302.612436532,554.126865296,457.444720731,42.4850247072,54.1971198581
 03/13  15:00:00,1289.08153365,98.3324751615,338.232675805,0.0,243.2593065,302.612436532,534.502676123,423.803712238,56.6466996096,54.0522642749
 03/13  16:00:00,1307.82181056,98.6829418763,347.266772256,0.0,243.2593065,310.10971186,529.781848086,400.094734446,84.9700494144,44.7170642258
 03/13  17:00:00,1300.45751316,98.9944036089,340.794091265,0.0,243.2593065,310.10971186,510.200056784,398.780262222,84.9700494144,26.4497451475
 03/13  18:00:00,1026.08562647,96.3996553717,329.066817792,0.0,166.938926447,199.110933808,490.260162605,387.733204184,84.9700494144,17.556909006
 03/13  19:00:00,1020.35957098,96.3996553717,317.876751125,0.0,166.938926447,191.61365848,493.714512573,410.742103002,56.6466996096,26.3257099614
 03/13  20:00:00,882.940430566,96.3996553717,314.110210652,0.0,100.150657288,124.558693486,540.810107887,457.838493804,56.6466996096,26.3249144733
 03/13  21:00:00,839.146848369,96.3996553717,309.656324881,0.0,100.150657288,124.558693486,526.271802822,466.289591061,42.4850247072,17.497187054
 03/13  22:00:00,769.984316291,96.3996553717,307.678625093,0.0,46.0930336215,124.558693486,531.950653893,486.134922964,28.3233498048,17.4923811246
 03/13  23:00:00,772.390013253,96.3996553717,311.180501044,0.0,46.0930336215,124.558693486,524.675651077,493.026870181,14.1616749024,17.4871059927
 03/13  24:00:00,758.430595071,96.3996553717,310.980177479,0.0,46.0930336215,113.312780494,522.1871677,499.030800505,5.66466996096,17.4916972343
 03/14  01:00:00,745.875582742,96.3996553717,297.526676313,0.0,46.0930336215,113.312780494,539.515828141,507.625926153,5.66466996096,26.2252320269
 03/14  02:00:00,728.853574426,96.3996553717,278.775948676,0.0,46.0930336215,113.312780494,552.107493889,528.954900842,5.66466996096,17.4879230861
 03/14  03:00:00,715.925330198,96.3996553717,265.358581254,0.0,46.0930336215,113.312780494,572.237878573,549.082703465,5.66466996096,17.4905051473
 03/14  04:00:00,799.143337313,96.3996553717,258.141544334,0.0,100.150657288,148.969399434,557.084776664,533.930844107,5.66466996096,17.4892625961
 03/14  05:00:00,787.026786157,96.6050019032,243.46231379,0.0,100.150657288,149.894399434,939.91475448,908.262272747,14.1616749024,17.4908068313
 03/14  06:00:00,995.031537111,97.3050051189,221.922059524,0.0,176.471037341,302.612436532,665.191640178,619.377808893,28.3233498048,17.4904814802
 03/14  07:00:00,1105.4652841,97.649883493,229.864466513,0.0,243.2593065,310.10971186,630.637577328,552.737867401,42.4850247072,35.4146852198
 03/14  08:00:00,1171.68247585,98.3574074474,266.442141312,0.0,243.2593065,310.10971186,589.183509949,493.939378272,56.6466996096,38.5974320679
 03/14  09:00:00,1245.51855571,98.803773813,313.263264718,0.0,243.2593065,302.612436532,555.790619764,467.071683868,42.4850247072,46.2339111885
 03/14  10:00:00,1303.60948228,99.1399913517,367.572100665,0.0,243.2593065,310.10971186,567.381960133,446.792398022,70.808374512,49.7811875991
 03/14  11:00:00,1348.86989001,99.4578768921,406.126554402,0.0,243.2593065,310.10971186,576.325392365,444.847752028,70.808374512,60.6692658257
 03/14  12:00:00,1326.80268482,99.8554524534,428.490749107,0.0,243.2593065,310.10971186,556.787641273,438.319576072,70.808374512,47.6596906886
 03/14  13:00:00,1377.04456618,100.299871389,448.840494364,0.0,243.2593065,302.612436532,539.58757476,428.595599609,56.6466996096,54.3452755419
 03/14  14:00:00,1390.82321646,100.881074707,466.997238848,0.0,243.2593065,302.612436532,500.391074721,403.706434838,42.4850247072,54.1996151757
 03/14  15:00:00,1387.8936667,101.251042291,461.960213559,0.0,243.2593065,302.612436532,487.906834567,386.216891185,56.6466996096,45.0432437727
 03/14  16:00:00,1392.61097956,101.510510305,462.141063016,0.0,243.2593065,310.10971186,508.475963042,378.790693982,84.9700494144,44.7152196456
 03/14  17:00:00,1351.15132312,101.686257824,430.939321004,0.0,243.2593065,310.10971186,503.20224062,391.783713724,84.9700494144,26.4484774818
 03/14  18:00:00,1046.9779893,96.3996553717,401.037988216,0.0,166.938926447,199.110933808,496.380144013,385.08209263,84.9700494144,26.3280019692
 03/14  19:00:00,1027.10453286,96.3996553717,382.345909641,0.0,166.938926447,191.61365848,481.403567995,398.432585122,56.6466996096,26.3242832628
 03/14  20:00:00,869.637998718,96.3996553717,356.175726,0.0,100.150657288,124.558693486,517.029138273,442.825917639,56.6466996096,17.5565210246
 03/14  21:00:00,820.283409647,96.3996553717,341.29268348,0.0,100.150657288,124.558693486,519.48283097,450.761105691,42.4850247072,26.2367005716
 03/14  22:00:00,757.814292683,96.3996553717,335.478865496,0.0,46.0930336215,124.558693486,516.22355837,470.411955476,28.3233498048,17.4882530884
 03/14  23:00:00,759.902670329,96.3996553717,333.315599334,0.0,46.0930336215,124.558693486,507.675465041,476.022922758,14.1616749024,17.4908673802
 03/14  24:00:00,744.480934036,96.3996553717,330.774770227,0.0,46.0930336215,113.312780494,504.729159268,481.57486648,5.66466996096,17.4896228265
 03/15  01:00:00,741.453864543,96.3996553717,325.706252234,0.0,46.0930336215,113.312780494,510.549855983,487.397250826,5.66466996096,17.487935196
 03/15  02:00:00,738.504570918,96.3996553717,320.667897486,0.0,46.0930336215,113.312780494,515.731255451,492.576203864,5.66466996096,17.4903816263
 03/15  03:00:00,737.930689378,96.3996553717,320.516647543,0.0,46.0930336215,113.312780494,529.410122334,497.522923878,5.66466996096,26.2225284954
 03/15  04:00:00,824.068544316,96.3996553717,315.174913633,0.0,100.150657288,148.969399434,502.577565292,479.424101902,5.66466996096,17.4887934291
 03/15  05:00:00,823.582778487,96.8319247971,310.680795075,0.0,100.150657288,149.894399434,846.789422959,815.136303496,14.1616749024,17.4914445604
 03/15  06:00:00,1047.61136749,97.7278613514,307.9746458,0.0,176.471037341,302.612436532,592.592339804,546.780790263,28.3233498048,17.4881997363
 03/15  07:00:00,1166.55541975,98.9774917376,314.652551763,0.0,243.2593065,310.10971186,576.436336374,498.546098129,42.4850247072,35.4052135381
 03/15  08:00:00,1225.57417233,99.6005708204,328.996704409,0.0,243.2593065,310.10971186,569.246587256,476.948672801,56.6466996096,35.6512148456
 03/15  09:00:00,1278.07374937,100.116654174,346.057080695,0.0,243.2593065,302.612436532,553.649993014,466.359717327,42.4850247072,44.8052509797
 03/15  10:00:00,1295.40269119,100.570453548,352.936941915,0.0,243.2593065,310.10971186,573.73532579,448.738263708,70.808374512,54.1886875702
 03/15  11:00:00,1308.24938069,101.058441708,361.91767283,0.0,243.2593065,310.10971186,554.500062893,429.359408185,70.808374512,54.3322801953
 03/15  12:00:00,1268.23004309,101.560902508,366.816960432,0.0,243.2593065,310.10971186,535.333540637,410.587347698,70.808374512,53.9378184279
 03/15  13:00:00,1315.71156774,101.999043989,375.595355751,0.0,243.2593065,302.612436532,508.490417375,397.510816591,56.6466996096,54.3329011745
 03/15  14:00:00,1314.80900001,102.485770522,380.059730165,0.0,243.2593065,302.612436532,477.210931609,380.53728271,42.4850247072,54.1886241921
 03/15  15:00:00,1307.88466958,102.62151243,377.308265622,0.0,243.2593065,302.612436532,473.985414684,372.299369619,56.6466996096,45.0393454554
 03/15  16:00:00,1302.64501717,102.771362601,362.896456307,0.0,243.2593065,310.10971186,496.354213496,366.673247845,84.9700494144,44.7109162363
 03/15  17:00:00,1282.60815593,102.860082153,340.872572576,0.0,243.2593065,310.10971186,489.647214309,378.230796197,84.9700494144,26.4463686971
 03/15  18:00:00,994.493703914,96.3996553717,317.296111261,0.0,166.938926447,199.110933808,495.943162254,384.646329827,84.9700494144,26.3267830133
 03/15  19:00:00,978.365563498,96.3996553717,303.94194745,0.0,166.938926447,191.61365848,474.849003471,400.645657795,56.6466996096,17.5566460663
 03/15  20:00:00,824.101724809,96.3996553717,287.988860522,0.0,100.150657288,124.558693486,528.339929336,445.36784167,56.6466996096,26.3253880561
 03/15  21:00:00,772.693433877,96.3996553717,276.223362881,0.0,100.150657288,124.558693486,515.840785169,455.86131897,42.4850247072,17.4944414914
 03/15  22:00:00,703.461457975,96.3996553717,271.351850552,0.0,46.0930336215,124.558693486,526.999928038,481.186967697,28.3233498048,17.4896105361
 03/15  23:00:00,708.751921817,96.3996553717,276.826108575,0.0,46.0930336215,124.558693486,523.161666336,482.774608277,14.1616749024,26.2253831562
 03/15  24:00:00,698.5969492,96.3996553717,279.548048866,0.0,46.0930336215,113.312780494,510.794670522,487.641898648,5.66466996096,17.4881019137
 03/16  01:00:00,697.675680853,96.3996553717,277.541964424,0.0,46.0930336215,113.312780494,519.327555562,496.172447801,5.66466996096,17.4904377993
 03/16  02:00:00,696.557636749,96.3996553717,274.966374997,0.0,46.0930336215,113.312780494,529.327686503,506.174008025,5.66466996096,17.4890085176
 03/16  03:00:00,694.298829932,96.3996553717,271.582316992,0.0,46.0930336215,113.312780494,539.655993327,516.503888306,5.66466996096,17.4874350602
 03/16  04:00:00,779.980483236,96.3996553717,267.840647449,0.0,100.150657288,148.969399434,524.571655269,501.417015304,5.66466996096,17.4899700041
 03/16  05:00:00,785.172128578,96.9133774769,265.058183808,0.0,100.150657288,149.894399434,859.390155566,819.006334498,14.1616749024,26.2221461654
 03/16  06:00:00,1013.41388452,98.1367934689,261.64470206,0.0,176.471037341,302.612436532,600.693388647,554.881670798,28.3233498048,17.4883680438
 03/16  07:00:00,1119.66598081,99.6329338561,257.960169954,0.0,243.2593065,310.10971186,575.32732753,506.290649293,42.4850247072,26.5516535304
 03/16  08:00:00,1170.61525981,100.485698104,264.514367611,0.0,243.2593065,310.10971186,576.313645661,475.110050742,56.6466996096,44.5568953086
 03/16  09:00:00,1222.68765502,100.863740086,279.40928302,0.0,243.2593065,302.612436532,553.481129781,466.197432463,42.4850247072,44.7986726111
 03/16  10:00:00,1250.21009294,101.299051113,295.034578619,0.0,243.2593065,310.10971186,571.838023819,446.839142323,70.808374512,54.1905069844
 03/16  11:00:00,1260.27444881,101.783956757,300.482353566,0.0,243.2593065,310.10971186,552.537043529,427.393612793,70.808374512,54.3350562243
 03/16  12:00:00,1230.1114114,102.323589586,308.982857668,0.0,243.2593065,310.10971186,521.872051496,406.119908305,70.808374512,44.9437686797
 03/16  13:00:00,1270.24753751,102.563730652,313.55175852,0.0,243.2593065,302.612436532,511.870488963,400.88958203,56.6466996096,54.3342073238
 03/16  14:00:00,1262.71705606,102.780016434,306.144114733,0.0,243.2593065,302.612436532,493.325866623,396.650756248,42.4850247072,54.1900856679
 03/16  15:00:00,1272.59161306,102.915178619,312.923606569,0.0,243.2593065,302.612436532,506.827326009,396.135659444,56.6466996096,54.0449669554
 03/16  16:00:00,1294.96755864,103.088465219,324.053222141,0.0,243.2593065,310.10971186,524.49685107,394.815322377,84.9700494144,44.7114792787
 03/16  17:00:00,1290.94372466,103.246302764,319.087200108,0.0,243.2593065,310.10971186,505.738857742,394.321351203,84.9700494144,26.4474571248
 03/16  18:00:00,1014.57439123,96.3996553717,306.003434731,0.0,166.938926447,199.110933808,494.856412253,392.33080868,84.9700494144,17.5555541586
 03/16  19:00:00,994.984785637,96.3996553717,281.435285584,0.0,166.938926447,191.61365848,491.729266402,408.759133245,56.6466996096,26.3234335474
 03/16  20:00:00,838.551001742,96.3996553717,260.198148298,0.0,100.150657288,124.558693486,553.001948994,470.032721317,56.6466996096,26.3225280672
 03/16  21:00:00,795.419251665,96.3996553717,254.607641388,0.0,100.150657288,124.558693486,545.120548972,485.139861087,42.4850247072,17.4956631779
 03/16  22:00:00,731.598617934,96.3996553717,256.652718435,0.0,46.0930336215,124.558693486,548.020068803,502.205954804,28.3233498048,17.4907641944
 03/16  23:00:00,731.300558059,96.3996553717,258.463162245,0.0,46.0930336215,124.558693486,539.548554722,507.89749765,14.1616749024,17.4893821691
 03/16  24:00:00,712.573166004,96.3996553717,255.512573121,0.0,46.0930336215,113.312780494,541.994536441,518.839954039,5.66466996096,17.4899124415
 03/17  01:00:00,706.318150166,96.3996553717,250.990620595,0.0,46.0930336215,113.312780494,554.159942312,531.005059123,5.66466996096,17.4902132284
 03/17  02:00:00,699.877606155,96.3996553717,246.914734342,0.0,46.0930336215,113.312780494,573.437545462,541.550908902,5.66466996096,26.2219665993
 03/17  03:00:00,696.17265073,96.3996553717,246.678250689,0.0,46.0930336215,113.312780494,570.924648622,547.771641389,5.66466996096,17.4883372717
 03/17  04:00:00,780.73261865,96.3996553717,241.387206188,0.0,100.150657288,148.969399434,558.485919386,535.330363192,5.66466996096,17.4908862336
 03/17  05:00:00,774.180726462,96.9471649965,231.350940857,0.0,100.150657288,149.894399434,886.369587919,854.718806031,14.1616749024,17.4891069857
 03/17  06:00:00,994.662793916,98.3145267689,219.800108468,0.0,176.471037341,302.612436532,637.015966938,591.202654737,28.3233498048,17.4899623963
 03/17  07:00:00,1102.72870074,99.8657800154,217.363282351,0.0,243.2593065,310.10971186,612.484970128,534.592148105,42.4850247072,35.4077973151
 03/17  08:00:00,1153.20436014,100.814077929,228.279895609,0.0,243.2593065,310.10971186,576.13468143,483.834730783,56.6466996096,35.6532510374
 03/17  09:00:00,1197.1076602,101.443070724,238.965517517,0.0,243.2593065,302.612436532,540.854262854,453.572435289,42.4850247072,44.7968028571
 03/17  10:00:00,1228.93793065,102.082910797,266.151835117,0.0,243.2593065,310.10971186,547.997739357,423.001301134,70.808374512,54.1880637112
 03/17  11:00:00,1250.41968114,102.517472831,287.187467802,0.0,243.2593065,310.10971186,531.059582989,405.920094922,70.808374512,54.3311135553
 03/17  12:00:00,1219.25113958,102.984372197,296.457725257,0.0,243.2593065,310.10971186,517.152779586,392.407696826,70.808374512,53.9367082474
 03/17  13:00:00,1264.27751624,103.435022242,305.521170052,0.0,243.2593065,302.612436532,493.089811373,382.112704542,56.6466996096,54.3304072217
 03/17  14:00:00,1283.65601364,103.769000394,324.144536041,0.0,243.2593065,302.612436532,465.541496275,368.870770176,42.4850247072,54.1857013914
 03/17  15:00:00,1302.11463304,104.045443758,338.019310368,0.0,243.2593065,302.612436532,449.211729009,347.528028859,56.6466996096,45.037000541
 03/17  16:00:00,1319.77691927,104.080201654,342.289269669,0.0,243.2593065,310.10971186,469.73232574,340.05374524,84.9700494144,44.7085310854
 03/17  17:00:00,1321.8546914,104.091925503,339.15617593,0.0,243.2593065,310.10971186,454.973286052,343.557342788,84.9700494144,26.4458938499
 03/17  18:00:00,1030.04205325,96.3996553717,316.329672694,0.0,166.938926447,199.110933808,472.499690234,361.200484636,84.9700494144,26.3291561839
 03/17  19:00:00,993.220376301,96.3996553717,280.074908865,0.0,166.938926447,191.61365848,465.663229237,391.460292974,56.6466996096,17.5562366532
 03/17  20:00:00,823.758491626,96.3996553717,249.310093719,0.0,100.150657288,124.558693486,547.948672997,464.977242476,56.6466996096,26.3247309113
 03/17  21:00:00,753.487386711,96.3996553717,219.671631971,0.0,100.150657288,124.558693486,575.10798697,515.128905395,42.4850247072,17.494056868
 03/17  22:00:00,671.082743385,96.3996553717,202.240031461,0.0,46.0930336215,124.558693486,609.205043879,563.392482321,28.3233498048,17.4892117538
 03/17  23:00:00,664.346620724,96.3996553717,195.272842779,0.0,46.0930336215,124.558693486,620.031270047,579.646740499,14.1616749024,26.222854646
 03/17  24:00:00,644.614267212,96.3996553717,187.795399213,0.0,46.0930336215,113.312780494,620.160472844,597.008272063,5.66466996096,17.4875308203
 03/18  01:00:00,636.812595085,96.3996553717,178.653300486,0.0,46.0930336215,113.312780494,641.922663313,618.768207648,5.66466996096,17.4897857046
 03/18  02:00:00,627.67427355,96.3996553717,168.900058251,0.0,46.0930336215,113.312780494,665.910746294,642.757794024,5.66466996096,17.4882823094
 03/18  03:00:00,623.137300623,96.3996553717,164.329950306,0.0,46.0930336215,113.312780494,676.994425569,653.843109998,5.66466996096,17.4866456096
 03/18  04:00:00,624.136498727,96.3996553717,155.090337016,0.0,55.6251445156,113.312780494,693.450240067,670.296466822,5.66466996096,17.4891032835
 03/18  05:00:00,616.814966308,96.3996553717,146.085841891,0.0,55.6251445156,113.312780494,733.805257677,693.423074874,14.1616749024,26.2205079014
 03/18  06:00:00,695.160070604,96.3996553717,156.162255949,0.0,65.1572554096,176.889270242,651.628726735,605.818066683,28.3233498048,17.4873102473
 03/18  07:00:00,816.562351809,96.7410731207,176.438347231,0.0,109.682768182,220.96816451,889.233789465,829.258925042,42.4850247072,17.4898397157
 03/18  08:00:00,835.881957418,96.7335070314,188.525382929,0.0,109.682768182,220.96816451,713.053468791,630.003154957,56.6466996096,26.403614224
 03/18  09:00:00,956.317209567,97.2159741545,204.643642701,0.0,131.945524568,266.955817592,635.342790542,557.43938919,42.4850247072,35.4183766441
 03/18  10:00:00,967.958510337,97.3534354587,208.172516557,0.0,131.945524568,274.45309292,636.662046427,530.220934083,70.808374512,35.6327378322
 03/18  11:00:00,976.65884392,97.4083473893,217.93386479,0.0,131.945524568,274.45309292,613.576025394,507.122486145,70.808374512,35.6451647374
 03/18  12:00:00,956.175198983,97.6237282957,231.438928641,0.0,131.945524568,274.45309292,595.712880355,480.36790645,70.808374512,44.5365993934
 03/18  13:00:00,955.716734781,97.7784433549,238.857283147,0.0,131.945524568,266.955817592,559.808800267,467.537038468,56.6466996096,35.6250621901
 03/18  14:00:00,968.1427294,97.9147639358,254.96375519,0.0,131.945524568,266.955817592,525.50492531,447.384830556,42.4850247072,35.6350700468
 03/18  15:00:00,899.473304688,96.3996553717,267.920940815,0.0,109.682768182,212.545889182,420.951037035,319.773011956,56.6466996096,44.5313254691
 03/18  16:00:00,915.006586084,96.3996553717,275.247717671,0.0,109.682768182,220.04316451,439.534286929,318.939410248,84.9700494144,35.6248272666
 03/18  17:00:00,878.813547568,96.3996553717,281.792274977,0.0,109.682768182,220.04316451,448.37175616,328.01347369,84.9700494144,35.3882330551
 03/18  18:00:00,844.907797535,96.3996553717,278.317447253,0.0,100.150657288,199.110933808,482.09953524,379.640103225,84.9700494144,17.4893826002
 03/18  19:00:00,848.371234157,96.3996553717,276.88551196,0.0,100.150657288,191.61365848,475.292025387,401.157506225,56.6466996096,17.487819553
 03/18  20:00:00,740.907528914,96.3996553717,281.884262431,0.0,55.6251445156,124.558693486,520.846585445,446.711631971,56.6466996096,17.488253864
 03/18  21:00:00,745.95235354,96.3996553717,287.314171758,0.0,55.6251445156,124.558693486,515.397129816,455.423472466,42.4850247072,17.488632643
 03/18  22:00:00,743.621407289,96.3996553717,292.979593529,0.0,46.0930336215,124.558693486,527.751851801,473.204773891,28.3233498048,26.2237281047
 03/18  23:00:00,726.659155362,96.3996553717,268.782031515,0.0,46.0930336215,124.558693486,535.601935691,503.953401378,14.1616749024,17.4868594102
 03/18  24:00:00,686.930669973,96.3996553717,233.334339145,0.0,46.0930336215,113.312780494,582.72343533,559.569403793,5.66466996096,17.4893615762
 03/19  01:00:00,668.257554058,96.3996553717,223.783362181,0.0,34.9616554283,113.312780494,603.10871233,579.956319568,5.66466996096,17.4877228007
 03/19  02:00:00,670.974119279,96.3996553717,227.084771869,0.0,34.9616554283,113.312780494,599.911737272,576.761107676,5.66466996096,17.485959635
 03/19  03:00:00,673.991218949,96.3996553717,230.891681486,0.0,34.9616554283,113.312780494,600.330571033,577.177568268,5.66466996096,17.4883328037
 03/19  04:00:00,678.273597916,96.3996553717,225.497043202,0.0,44.4937663224,113.312780494,616.963584562,585.07572531,5.66466996096,26.2231892909
 03/19  05:00:00,677.406326814,96.3996553717,223.934805093,0.0,44.4937663224,113.312780494,624.561510987,592.913379304,14.1616749024,17.4864567805
 03/19  06:00:00,743.907654606,96.3996553717,218.331918433,0.0,54.0258772165,176.889270242,589.686387996,543.874143173,28.3233498048,17.4888950187
 03/19  07:00:00,742.103461516,96.3996553717,226.262887525,0.0,54.0258772165,184.38654557,578.513673231,518.541160425,42.4850247072,17.4874880993
 03/19  08:00:00,861.256337022,96.3996553717,264.780366247,0.0,65.1572554096,220.04316451,524.330440214,441.305033533,56.6466996096,26.3787070716
 03/19  09:00:00,899.980490917,96.3996553717,307.726486094,0.0,65.1572554096,212.545889182,478.14100213,409.126632318,42.4850247072,26.5293451052
 03/19  10:00:00,948.728099942,96.3996553717,343.075328072,0.0,65.1572554096,220.04316451,509.350878146,394.066679767,70.808374512,44.4758238665
 03/19  11:00:00,988.383460186,96.3996553717,372.498761521,0.0,65.1572554096,220.04316451,488.752651445,382.365402722,70.808374512,35.5788742106
 03/19  12:00:00,1016.91516788,96.3996553717,394.732527072,0.0,65.1572554096,220.04316451,480.965303474,374.57095754,70.808374512,35.585971422
 03/19  13:00:00,1032.65817365,96.3996553717,413.606712368,0.0,65.1572554096,212.545889182,460.460763837,368.220957497,56.6466996096,35.5931067299
 03/19  14:00:00,1053.14936992,96.3996553717,429.657901548,0.0,65.1572554096,212.545889182,444.735123195,357.7606265,42.4850247072,44.4894719876
 03/19  15:00:00,1058.6453063,96.3996553717,436.763567216,0.0,65.1572554096,212.545889182,442.081983355,349.860184778,56.6466996096,35.5750989682
 03/19  16:00:00,1021.59257143,96.3996553717,430.394369482,0.0,65.1572554096,220.04316451,460.681719729,340.129749054,84.9700494144,35.5819212604
 03/19  17:00:00,959.529932588,96.3996553717,423.74207186,0.0,54.0258772165,184.38654557,477.892820358,357.556051821,84.9700494144,35.3667191221
 03/19  18:00:00,918.679370905,96.3996553717,414.57318133,0.0,44.4937663224,163.454314868,505.607618848,403.151563913,84.9700494144,17.4860055213
 03/19  19:00:00,897.435948867,96.3996553717,389.496357323,0.0,44.4937663224,155.95703954,505.811376709,431.676241159,56.6466996096,17.4884359409
 03/19  20:00:00,830.773850885,96.3996553717,354.957640251,0.0,44.4937663224,124.558693486,551.934985929,477.797357314,56.6466996096,17.4909290056
 03/19  21:00:00,797.690645509,96.3996553717,328.030130309,0.0,44.4937663224,124.558693486,550.077971224,490.107537417,42.4850247072,17.4854091001
 03/19  22:00:00,758.652030937,96.3996553717,298.085149468,0.0,34.9616554283,124.558693486,565.594702201,519.783574375,28.3233498048,17.487778021
 03/19  23:00:00,738.100648245,96.3996553717,278.013304541,0.0,34.9616554283,124.558693486,585.427532366,545.043445462,14.1616749024,26.2224120017
 03/19  24:00:00,710.334069193,96.3996553717,264.93747378,0.0,34.9616554283,113.312780494,589.066803914,565.916167805,5.66466996096,17.4859661478
 03/20  01:00:00,707.236695849,96.3996553717,250.924359133,0.0,46.0930336215,113.312780494,611.597683641,588.444930499,5.66466996096,17.488083181
 03/20  02:00:00,692.799626614,96.3996553717,237.099776225,0.0,46.0930336215,113.312780494,639.414929172,616.25983555,5.66466996096,17.4904236603
 03/20  03:00:00,681.01659934,96.3996553717,227.287091332,0.0,46.0930336215,113.312780494,660.525738045,637.376194005,5.66466996096,17.484874079
 03/20  04:00:00,754.983077755,96.3996553717,212.425270396,0.0,100.150657288,148.969399434,660.206281757,637.052373948,5.66466996096,17.4892378485
 03/20  05:00:00,743.337026323,96.3996553717,198.597667091,0.0,100.150657288,149.894399434,1156.04288499,1115.78803846,14.1616749024,26.09317163
 03/20  06:00:00,959.108109623,96.687714454,187.243868598,0.0,176.471037341,302.612436532,776.625479586,730.689398261,28.3233498048,17.6127315201
 03/20  07:00:00,1087.52101294,96.9911935086,206.250258607,0.0,243.2593065,310.10971186,690.177064982,621.136827094,42.4850247072,26.5552131809
 03/20  08:00:00,1181.4047764,97.1182808925,256.649545689,0.0,243.2593065,310.10971186,633.926363898,532.725709161,56.6466996096,44.5539551276
 03/20  09:00:00,1280.09332618,97.2142055278,314.05591161,0.0,243.2593065,302.612436532,584.153409452,496.876356639,42.4850247072,44.7920281058
 03/20  10:00:00,1359.48891282,97.3512505162,374.038375346,0.0,243.2593065,310.10971186,581.141549964,459.868968342,70.808374512,50.4642071093
 03/20  11:00:00,1403.9595321,97.5971555767,415.171134599,0.0,243.2593065,310.10971186,563.825670962,434.989870037,70.808374512,58.0274264128
 03/20  12:00:00,1379.76604705,98.1024390727,434.321725849,0.0,243.2593065,310.10971186,530.775406655,415.03354328,70.808374512,44.933488863
 03/20  13:00:00,1422.78339463,98.5854753176,446.548597504,0.0,243.2593065,302.612436532,512.460731804,401.49422226,56.6466996096,54.3198099352
 03/20  14:00:00,1428.92534161,99.055048982,455.973159856,0.0,243.2593065,302.612436532,481.337137188,384.675502581,42.4850247072,54.1766099003
 03/20  15:00:00,1436.66419616,99.6111932622,460.476075577,0.0,243.2593065,302.612436532,466.276041348,364.603281139,56.6466996096,45.0260605987
 03/20  16:00:00,1446.71280626,99.8256403416,463.589627654,0.0,243.2593065,310.10971186,505.763315068,376.097141493,84.9700494144,44.6961241611
 03/20  17:00:00,1444.68858115,100.395472512,463.449501593,0.0,243.2593065,310.10971186,495.750485522,384.338910375,84.9700494144,26.441525733
 03/20  18:00:00,1155.32353883,96.3996553717,442.608925761,0.0,166.938926447,199.110933808,483.656129843,372.364175071,84.9700494144,26.3219053577
 03/20  19:00:00,1125.59931613,96.3996553717,405.378644224,0.0,166.938926447,191.61365848,468.844680178,385.880647761,56.6466996096,26.3173328077
 03/20  20:00:00,956.998875665,96.3996553717,374.028433378,0.0,100.150657288,124.558693486,506.29120945,432.093124457,56.6466996096,17.5513853829
 03/20  21:00:00,885.865007481,96.3996553717,346.197454052,0.0,100.150657288,124.558693486,501.87035768,441.89055581,42.4850247072,17.4947771621
 03/20  22:00:00,792.380551666,96.3996553717,323.665714141,0.0,46.0930336215,124.558693486,516.852931116,462.307550595,28.3233498048,26.2220307155
 03/20  23:00:00,772.580173772,96.3996553717,307.182232752,0.0,46.0930336215,124.558693486,502.53552598,470.888198682,14.1616749024,17.4856523957
 03/20  24:00:00,737.155224467,96.3996553717,288.370376582,0.0,46.0930336215,113.312780494,504.529123678,481.376399999,5.66466996096,17.4880537179
 03/21  01:00:00,715.026666883,96.3996553717,268.270241946,0.0,46.0930336215,113.312780494,528.037272026,504.882402565,5.66466996096,17.4901995003
 03/21  02:00:00,692.861950513,96.3996553717,248.784823127,0.0,46.0930336215,113.312780494,553.623482571,530.474275113,5.66466996096,17.4845374968
 03/21  03:00:00,675.055781007,96.3996553717,233.341525944,0.0,46.0930336215,113.312780494,577.592018828,554.440571333,5.66466996096,17.4867775345
 03/21  04:00:00,748.971011029,96.3996553717,218.575697598,0.0,100.150657288,148.969399434,586.527294143,556.88666861,5.66466996096,23.9759555726
 03/21  05:00:00,739.549789521,96.5963395845,210.293159641,0.0,100.150657288,149.894399434,911.461203789,877.570269725,14.1616749024,19.7292591622
 03/21  06:00:00,958.643688518,97.2970128148,201.823420304,0.0,176.471037341,302.612436532,650.074177565,604.263727247,28.3233498048,17.4871005132
 03/21  07:00:00,1063.41522588,97.7309478467,199.580944439,0.0,243.2593065,310.10971186,627.265956701,558.233775973,42.4850247072,26.5471560207
 03/21  08:00:00,1112.62481036,98.2934916195,210.366255204,0.0,243.2593065,310.10971186,620.30957347,519.116254296,56.6466996096,44.5466195645
 03/21  09:00:00,1166.02767101,98.9218934482,232.589110367,0.0,243.2593065,302.612436532,567.89752361,480.626837347,42.4850247072,44.7856615564
 03/21  10:00:00,1186.5410613,99.6841056396,248.241662087,0.0,243.2593065,310.10971186,563.6107173,438.631959218,70.808374512,54.1703835704
 03/21  11:00:00,1200.3315155,100.145997838,267.288572252,0.0,243.2593065,310.10971186,547.88709086,422.766484302,70.808374512,54.3122320458
 03/21  12:00:00,1176.89209256,100.511434237,288.998996215,0.0,243.2593065,310.10971186,529.296078738,413.55261957,70.808374512,44.9350846554
 03/21  13:00:00,1229.3382272,101.067089825,308.383054851,0.0,243.2593065,302.612436532,507.99535026,397.040010335,56.6466996096,54.3086403159
 03/21  14:00:00,1238.37737159,101.648033153,322.6365977,0.0,243.2593065,302.612436532,473.922311548,377.272391795,42.4850247072,54.1648950449
 03/21  15:00:00,1248.21671161,101.932217755,338.906033744,0.0,243.2593065,302.612436532,465.358778765,357.698436126,56.6466996096,51.0136430298
 03/21  16:00:00,1266.04225577,101.979639802,353.400824254,0.0,243.2593065,310.10971186,492.038781192,368.319075915,84.9700494144,38.7496558624
 03/21  17:00:00,1268.23157044,102.368045879,346.678719361,0.0,243.2593065,310.10971186,477.275299786,365.863013911,84.9700494144,26.4422364605
 03/21  18:00:00,992.54489517,96.3996553717,330.857926349,0.0,166.938926447,199.110933808,477.740140446,366.449037689,84.9700494144,26.3210533423
 03/21  19:00:00,976.64665669,96.3996553717,303.856445065,0.0,166.938926447,191.61365848,470.742995176,387.778204003,56.6466996096,26.3180915632
 03/21  20:00:00,816.825473363,96.3996553717,282.316110753,0.0,100.150657288,124.558693486,509.141416099,434.942626845,56.6466996096,17.5520896443
 03/21  21:00:00,766.51308145,96.3996553717,268.358993359,0.0,100.150657288,124.558693486,512.485645828,452.505252677,42.4850247072,17.495368444
 03/21  22:00:00,695.535012731,96.3996553717,260.430455765,0.0,46.0930336215,124.558693486,534.891119569,480.348871348,28.3233498048,26.2188984163
 03/21  23:00:00,697.535993171,96.3996553717,262.98968027,0.0,46.0930336215,124.558693486,515.913829396,484.26604287,14.1616749024,17.4861116238
 03/21  24:00:00,677.731140618,96.3996553717,252.685392263,0.0,46.0930336215,113.312780494,527.473462402,504.320281907,5.66466996096,17.4885105348
 03/22  01:00:00,666.465682201,96.3996553717,236.721414872,0.0,46.0930336215,113.312780494,552.282724159,529.131337118,5.66466996096,17.4867170796
 03/22  02:00:00,657.685306726,96.3996553717,224.817625685,0.0,46.0930336215,113.312780494,573.892155322,550.742637838,5.66466996096,17.4848475225
 03/22  03:00:00,648.029130455,96.3996553717,211.50224761,0.0,46.0930336215,113.312780494,602.478572545,579.326801525,5.66466996096,17.4871010595
 03/22  04:00:00,729.964727159,96.3996553717,203.722176533,0.0,100.150657288,148.969399434,602.315283477,570.429483833,5.66466996096,26.2211296832
 03/22  05:00:00,729.353705209,96.8346977094,200.9183844,0.0,100.150657288,149.894399434,881.128516869,849.481857882,14.1616749024,17.4849840848
 03/22  06:00:00,950.718802746,97.7228590605,192.244987315,0.0,176.471037341,302.612436532,645.096754249,599.286121783,28.3233498048,17.4872826608
 03/22  07:00:00,1062.12511337,99.3536067858,196.591087664,0.0,243.2593065,310.10971186,597.940095867,528.018305804,42.4850247072,27.4367653557
 03/22  08:00:00,1113.97304437,100.121156968,212.062860475,0.0,243.2593065,310.10971186,579.814050026,479.520044478,56.6466996096,43.6473059383
 03/22  09:00:00,1165.30065015,100.654644127,238.314684323,0.0,243.2593065,302.612436532,533.006022477,445.73704729,42.4850247072,44.7839504799
 03/22  10:00:00,1200.43338538,101.191256084,269.052040985,0.0,243.2593065,310.10971186,544.129299908,419.153562123,70.808374512,54.1673632725
 03/22  11:00:00,1237.27338204,101.692452545,302.294581732,0.0,243.2593065,310.10971186,523.023897737,397.906898888,70.808374512,54.3086243369
 03/22  12:00:00,1227.61721558,102.317988071,329.676818254,0.0,243.2593065,310.10971186,493.626140197,377.885479163,70.808374512,44.9322865228
 03/22  13:00:00,1286.02984016,102.845963711,351.080911006,0.0,243.2593065,302.612436532,478.316993325,367.365918741,56.6466996096,54.3043749749
 03/22  14:00:00,1306.94143609,103.213854462,371.73397225,0.0,243.2593065,302.612436532,453.087009165,356.439218567,42.4850247072,54.1627658908
 03/22  15:00:00,1321.19318945,103.199583643,391.793037897,0.0,243.2593065,302.612436532,462.057294017,358.973162205,56.6466996096,46.4374322022
 03/22  16:00:00,1338.92980048,103.633594644,405.51838236,0.0,243.2593065,310.10971186,487.693142822,359.435636523,84.9700494144,43.287456884
 03/22  17:00:00,1348.16637455,104.061647466,413.093906126,0.0,243.2593065,310.10971186,459.950736936,348.539998435,84.9700494144,26.4406890868
 03/22  18:00:00,1083.23653717,96.3996553717,419.539755301,0.0,166.938926447,199.110933808,464.199536313,352.908135388,84.9700494144,26.3213515111
 03/22  19:00:00,1075.35134118,96.3996553717,402.695744342,0.0,166.938926447,191.61365848,458.628611952,375.665367363,56.6466996096,26.3165449789
 03/22  20:00:00,931.094204875,96.3996553717,391.443387715,0.0,100.150657288,124.558693486,496.371086096,422.173383622,56.6466996096,17.5510028645
 03/22  21:00:00,895.361363224,96.3996553717,394.318552219,0.0,100.150657288,124.558693486,491.08496637,431.105659562,42.4850247072,17.4942821009
 03/22  22:00:00,824.937918998,96.3996553717,389.011012108,0.0,46.0930336215,124.558693486,505.698736913,451.154244019,28.3233498048,26.2211430898
 03/22  23:00:00,817.514725497,96.3996553717,379.630385537,0.0,46.0930336215,124.558693486,490.496036574,458.849392749,14.1616749024,17.4849689232
 03/22  24:00:00,796.075304969,96.3996553717,367.710528508,0.0,46.0930336215,113.312780494,488.536380654,465.38441566,5.66466996096,17.4872950338
 03/23  01:00:00,785.924370835,96.3996553717,353.47340033,0.0,46.0930336215,113.312780494,494.466374344,471.312367596,5.66466996096,17.4893367873
 03/23  02:00:00,775.18800842,96.3996553717,338.830803988,0.0,46.0930336215,113.312780494,499.454273093,476.305991983,5.66466996096,17.48361115
 03/23  03:00:00,765.730051528,96.3996553717,328.413857443,0.0,46.0930336215,113.312780494,503.951751604,480.801322873,5.66466996096,17.4857587695
 03/23  04:00:00,839.060652558,96.3996553717,313.54980606,0.0,100.150657288,148.969399434,487.446466343,464.293748162,5.66466996096,17.4880482201
 03/23  05:00:00,828.082305004,96.913029887,300.13025926,0.0,100.150657288,149.894399434,800.608453599,760.228078419,14.1616749024,26.2187002776
 03/23  06:00:00,1033.43219133,98.3538332617,279.837165328,0.0,176.471037341,302.612436532,567.448560546,521.639411774,28.3233498048,17.4857989665
 03/23  07:00:00,1156.80918821,100.24852739,297.428879144,0.0,243.2593065,310.10971186,537.565587322,468.53618648,42.4850247072,26.5443761353
 03/23  08:00:00,1235.98466425,101.132369973,340.54496722,0.0,243.2593065,310.10971186,532.922130928,431.733962444,56.6466996096,44.5414688745
 03/23  09:00:00,1333.27000947,101.771943854,394.909169491,0.0,243.2593065,302.612436532,493.014215216,405.749631105,42.4850247072,44.7795594034
 03/23  10:00:00,1402.80887997,102.394741084,434.909690466,0.0,243.2593065,310.10971186,502.176288977,377.208653828,70.808374512,54.1592606366
 03/23  11:00:00,1449.51662831,102.938028976,467.885578845,0.0,243.2593065,310.10971186,487.249436043,362.141148731,70.808374512,54.2999128001
 03/23  12:00:00,1446.80507797,103.539756857,501.478209636,0.0,243.2593065,310.10971186,468.113799353,352.380108677,70.808374512,44.925316164
 03/23  13:00:00,1478.39915836,104.265061338,503.66503217,0.0,243.2593065,302.612436532,454.820375675,343.864214898,56.6466996096,54.3094611683
 03/23  14:00:00,1447.80673299,104.865475637,480.922107532,0.0,243.2593065,302.612436532,431.357774992,334.701531753,42.4850247072,54.1712185316
 03/23  15:00:00,1414.4140256,105.454481703,449.522407027,0.0,243.2593065,302.612436532,421.331954427,319.670388733,56.6466996096,45.0148660841
 03/23  16:00:00,1422.84450561,105.869807728,451.114891672,0.0,243.2593065,310.10971186,444.563950372,314.90810444,84.9700494144,44.6857965172
 03/23  17:00:00,1417.49064097,106.179224422,444.987241746,0.0,243.2593065,310.10971186,433.880810335,322.468492865,84.9700494144,26.4422680561
 03/23  18:00:00,1121.64996498,96.3996553717,424.200353818,0.0,166.938926447,199.110933808,450.833495153,339.545482257,84.9700494144,26.3179634812
 03/23  19:00:00,1095.61348503,96.3996553717,393.84764093,0.0,166.938926447,191.61365848,438.264313354,364.063724209,56.6466996096,17.553889535
 03/23  20:00:00,942.876250713,96.3996553717,368.137297106,0.0,100.150657288,124.558693486,496.59878608,413.63138373,56.6466996096,26.3207027409
 03/23  21:00:00,879.348681125,96.3996553717,334.070053704,0.0,100.150657288,124.558693486,487.69786957,427.721250871,42.4850247072,17.491593992
 03/23  22:00:00,783.065370339,96.3996553717,298.905229585,0.0,46.0930336215,124.558693486,498.326242477,452.51632091,28.3233498048,17.4865717621
 03/23  23:00:00,766.80109592,96.3996553717,279.198789416,0.0,46.0930336215,124.558693486,509.323898431,468.941941521,14.1616749024,26.2202820078
 03/23  24:00:00,739.84110301,96.3996553717,263.686822504,0.0,46.0930336215,113.312780494,514.412662327,491.263624085,5.66466996096,17.4843682808
