Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  17:00:00,1429.8104828,103.498517495,530.717072613,0.0,243.2593065,310.10971186,458.866183985,347.470862296,84.9700494144,26.4252722738
 04/06  18:00:00,1110.06355047,96.3996553717,483.501090459,0.0,166.938926447,199.110933808,453.844501096,351.33194403,84.9700494144,17.5425076512
 04/06  19:00:00,1077.92018824,96.3996553717,449.307739967,0.0,166.938926447,191.61365848,456.877287043,373.925455266,56.6466996096,26.3051321668
 04/06  20:00:00,938.379649894,96.3996553717,441.733176251,0.0,100.150657288,124.558693486,497.381070928,423.190850779,56.6466996096,17.5435205391
 04/06  21:00:00,885.054478451,96.3996553717,428.046340918,0.0,100.150657288,124.558693486,493.929684565,433.956967022,42.4850247072,17.4876928354
 04/06  22:00:00,807.386512621,96.3996553717,417.875233841,0.0,46.0930336215,124.558693486,508.507530879,453.978167353,28.3233498048,26.2060137213
 04/06  23:00:00,798.974593186,96.3996553717,408.121137655,0.0,46.0930336215,124.558693486,492.994301772,461.355815696,14.1616749024,17.4768111732
 04/06  24:00:00,780.014629987,96.3996553717,400.538821569,0.0,46.0930336215,113.312780494,490.137524338,466.99450146,5.66466996096,17.4783529164
 04/07  01:00:00,777.075963772,96.3996553717,396.486011033,0.0,46.0930336215,113.312780494,495.298545243,472.154406198,5.66466996096,17.4794690845
 04/07  02:00:00,775.667239356,96.3996553717,394.834697081,0.0,46.0930336215,113.312780494,500.328934387,477.183465254,5.66466996096,17.4807991726
 04/07  03:00:00,773.698975207,96.3996553717,392.078146922,0.0,46.0930336215,113.312780494,505.241722776,482.100884737,5.66466996096,17.4761680786
 04/07  04:00:00,863.818099526,96.3996553717,391.160029439,0.0,100.150657288,148.969399434,486.830577695,463.689918675,5.66466996096,17.4759890585
 04/07  05:00:00,865.504700595,96.925679548,391.851305789,0.0,100.150657288,149.894399434,785.753439177,754.111910313,14.1616749024,17.4798539615
 04/07  06:00:00,1090.17791377,98.5909669495,396.441678577,0.0,176.471037341,302.612436532,560.691372072,514.888982951,28.3233498048,17.4790393158
 04/07  07:00:00,1232.9500517,100.575554301,422.451335367,0.0,243.2593065,310.10971186,530.283169528,452.427117889,42.4850247072,35.371026931
 04/07  08:00:00,1323.01712774,101.307935989,470.322917724,0.0,243.2593065,310.10971186,509.507043111,417.256863815,56.6466996096,35.6034796865
 04/07  09:00:00,1443.61578017,101.896014308,554.720298609,0.0,243.2593065,302.612436532,482.680171117,395.464233456,42.4850247072,44.7309129539
 04/07  10:00:00,1463.80984048,102.442977008,564.006387032,0.0,243.2593065,310.10971186,490.98274004,366.078662628,70.808374512,54.0957029006
 04/07  11:00:00,1466.91261294,102.789035722,564.39864766,0.0,243.2593065,310.10971186,477.504231072,352.470133842,70.808374512,54.2257227172
 04/07  12:00:00,1402.92884541,103.063402469,540.765860519,0.0,243.2593065,310.10971186,463.758889597,348.073375428,70.808374512,44.8771396563
 04/07  13:00:00,1435.76596673,103.762573315,539.36044428,0.0,243.2593065,302.612436532,441.746460823,330.86939572,56.6466996096,54.2303654935
 04/07  14:00:00,1434.4869258,104.414282581,537.110995461,0.0,243.2593065,302.612436532,406.187369509,318.630710745,42.4850247072,45.0716340572
 04/07  15:00:00,1427.00593874,105.064566985,528.245610761,0.0,243.2593065,302.612436532,414.489028874,303.884899047,56.6466996096,53.9574302168
 04/07  16:00:00,1422.17637941,105.917195534,514.212964497,0.0,243.2593065,310.10971186,415.517049537,294.825487076,84.9700494144,35.7215130469
 04/07  17:00:00,1412.20275286,106.894091715,501.607975885,0.0,243.2593065,310.10971186,404.017296321,292.623234292,84.9700494144,26.4240126144
 04/07  18:00:00,1166.74797648,96.3996553717,533.221034997,0.0,166.938926447,199.110933808,415.881301213,304.605305784,84.9700494144,26.3059460147
 04/07  19:00:00,1201.91623495,96.3996553717,566.283020997,0.0,166.938926447,191.61365848,416.048227626,334.46106787,56.6466996096,24.9404601465
 04/07  20:00:00,1095.89292306,96.3996553717,592.651775855,0.0,100.150657288,124.558693486,463.720314423,388.170494296,56.6466996096,18.903120517
 04/07  21:00:00,1047.95267098,96.3996553717,586.671945813,0.0,100.150657288,124.558693486,461.930524418,401.962162132,42.4850247072,17.4833375781
 04/07  22:00:00,959.958863383,96.3996553717,568.102045599,0.0,46.0930336215,124.558693486,470.066874268,424.265799769,28.3233498048,17.4777246947
 04/07  23:00:00,851.784295206,96.3996553717,460.654777645,0.0,46.0930336215,124.558693486,464.782009189,433.141126498,14.1616749024,17.4792077892
 04/07  24:00:00,819.950949935,96.3996553717,441.70526766,0.0,46.0930336215,113.312780494,462.795558476,439.332859869,5.66466996096,17.7980286457
 04/08  01:00:00,809.792417684,96.3996553717,431.775455505,0.0,46.0930336215,113.312780494,475.629999632,444.077315713,5.66466996096,25.888013958
 04/08  02:00:00,806.674990811,96.3996553717,428.74656005,0.0,46.0930336215,113.312780494,472.04116106,448.900471561,5.66466996096,17.4760195383
 04/08  03:00:00,794.708848798,96.3996553717,415.511775368,0.0,46.0930336215,113.312780494,477.268088347,454.12602647,5.66466996096,17.4773919161
 04/08  04:00:00,796.188739756,96.3996553717,403.065403314,0.0,55.6251445156,113.312780494,470.918311016,447.774836572,5.66466996096,17.4788044831
 04/08  05:00:00,792.808989715,96.3996553717,398.020613904,0.0,55.6251445156,113.312780494,481.811776771,450.169877863,14.1616749024,17.4802240051
 04/08  06:00:00,854.555067859,96.3996553717,396.772197931,0.0,65.1572554096,176.889270242,435.14651844,389.348788618,28.3233498048,17.4743800176
 04/08  07:00:00,964.520745953,96.7156537204,396.039385936,0.0,109.682768182,220.96816451,689.494391584,629.531071507,42.4850247072,17.4782953698
 04/08  08:00:00,973.397065889,96.7130960397,396.274510873,0.0,109.682768182,220.96816451,582.215788088,499.189181582,56.6466996096,26.3799068958
 04/08  09:00:00,1093.77390786,97.6244513188,408.298795569,0.0,131.945524568,266.955817592,534.268550622,456.404626613,42.4850247072,35.3788993017
 04/08  10:00:00,1111.13312847,97.7968301025,417.966009623,0.0,131.945524568,274.45309292,542.530551851,436.136989915,70.808374512,35.5851874238
 04/08  11:00:00,1126.0734957,97.9297877119,431.536629623,0.0,131.945524568,274.45309292,530.654433628,424.253597941,70.808374512,35.5924611743
 04/08  12:00:00,1103.50059117,98.0664038027,440.959339039,0.0,131.945524568,274.45309292,520.495282312,414.097401392,70.808374512,35.589506408
 04/08  13:00:00,1086.03821049,97.9721262402,431.091329732,0.0,131.945524568,266.955817592,524.16851874,423.030966947,56.6466996096,44.4908521834
 04/08  14:00:00,1078.57995424,97.9686376487,423.66420101,0.0,131.945524568,266.955817592,503.201997734,425.147668118,42.4850247072,35.5693049084
 04/08  15:00:00,998.295443281,96.3996553717,421.767613199,0.0,109.682768182,212.545889182,428.845152937,336.616917964,56.6466996096,35.5815353642
 04/08  16:00:00,1005.14131652,96.3996553717,421.340614318,0.0,109.682768182,220.04316451,464.766669671,344.21455689,84.9700494144,35.5820633664
 04/08  17:00:00,962.661898293,96.3996553717,421.214989308,0.0,109.682768182,220.04316451,469.66114371,349.34105276,84.9700494144,35.3500415355
 04/08  18:00:00,911.692626862,96.3996553717,409.107030776,0.0,100.150657288,199.110933808,490.46627695,388.01990023,84.9700494144,17.4763273058
 04/08  19:00:00,906.953148596,96.3996553717,399.347141912,0.0,100.150657288,191.61365848,470.557091333,396.43268958,56.6466996096,17.4777021434
 04/08  20:00:00,797.827607134,96.3996553717,397.564341336,0.0,55.6251445156,124.558693486,517.007378941,442.881541898,56.6466996096,17.4791374333
 04/08  21:00:00,797.030237974,96.3996553717,396.978871013,0.0,55.6251445156,124.558693486,510.182999643,450.217436653,42.4850247072,17.4805382825
 04/08  22:00:00,788.952016611,96.3996553717,396.690955012,0.0,46.0930336215,124.558693486,513.298349032,467.500650684,28.3233498048,17.474348543
 04/08  23:00:00,789.802249542,96.3996553717,396.683560172,0.0,46.0930336215,124.558693486,511.720275268,480.082947316,14.1616749024,17.4756530493
 04/08  24:00:00,777.258571485,96.3996553717,397.619737584,0.0,46.0930336215,113.312780494,507.497188495,484.353468527,5.66466996096,17.4790500072
 04/09  01:00:00,759.660375014,96.3996553717,387.246581554,0.0,34.9616554283,113.312780494,511.539373389,488.39656741,5.66466996096,17.4781360182
 04/09  02:00:00,753.914611048,96.3996553717,379.471394256,0.0,34.9616554283,113.312780494,517.241660315,494.097707286,5.66466996096,17.4792830687
 04/09  03:00:00,753.813590786,96.3996553717,380.000922105,0.0,34.9616554283,113.312780494,531.408783422,499.540303394,5.66466996096,26.2038100674
 04/09  04:00:00,754.896437981,96.3996553717,369.123754293,0.0,44.4937663224,113.312780494,519.421441044,496.28185457,5.66466996096,17.4749165128
 04/09  05:00:00,749.73679808,96.3996553717,361.829561135,0.0,44.4937663224,113.312780494,533.173224216,501.535298746,14.1616749024,17.4762505671
 04/09  06:00:00,803.579598219,96.3996553717,351.300445172,0.0,54.0258772165,176.889270242,485.351888365,439.550933067,28.3233498048,17.4776054931
 04/09  07:00:00,802.500696411,96.3996553717,343.207281399,0.0,54.0258772165,184.38654557,489.931777167,429.967789504,42.4850247072,17.4789629564
 04/09  08:00:00,880.682842323,96.3996553717,342.762613272,0.0,65.1572554096,220.04316451,499.294324621,416.29411231,56.6466996096,26.3535127011
 04/09  09:00:00,890.759036067,96.3996553717,357.515349772,0.0,65.1572554096,212.545889182,484.781648158,415.788591573,42.4850247072,26.5080318778
 04/09  10:00:00,924.896592296,96.3996553717,377.488751346,0.0,65.1572554096,220.04316451,516.040655091,409.68718091,70.808374512,35.5450996685
 04/09  11:00:00,940.070887546,96.3996553717,387.075846179,0.0,65.1572554096,220.04316451,510.389297054,404.033066823,70.808374512,35.5478557191
 04/09  12:00:00,957.538763463,96.3996553717,402.069876223,0.0,65.1572554096,220.04316451,498.433723091,392.075120627,70.808374512,35.5502279517
 04/09  13:00:00,975.668557169,96.3996553717,423.984841745,0.0,65.1572554096,212.545889182,481.042846426,388.843578473,56.6466996096,35.5525683425
 04/09  14:00:00,1000.64120795,96.3996553717,447.174265746,0.0,65.1572554096,212.545889182,475.845592567,394.052989082,42.4850247072,39.3075787785
 04/09  15:00:00,1055.50644195,96.3996553717,504.894937093,0.0,65.1572554096,212.545889182,489.256966039,391.949839022,56.6466996096,40.6604274077
 04/09  16:00:00,1061.81381916,96.3996553717,534.668363176,0.0,65.1572554096,220.04316451,502.796348363,382.297590437,84.9700494144,35.5287085119
 04/09  17:00:00,1028.66878357,96.3996553717,538.62077282,0.0,54.0258772165,184.38654557,508.011381931,396.534416352,84.9700494144,26.5069161647
 04/09  18:00:00,1005.07326095,96.3996553717,537.93539205,0.0,44.4937663224,163.454314868,528.398804439,425.953969413,84.9700494144,17.4747856119
 04/09  19:00:00,902.861295539,96.3996553717,431.294789789,0.0,44.4937663224,155.95703954,520.1337485,446.010963196,56.6466996096,17.4760856937
 04/09  20:00:00,856.476739368,96.3996553717,414.964844757,0.0,44.4937663224,124.558693486,566.004646805,491.880514216,56.6466996096,17.4774329788
 04/09  21:00:00,849.337180425,96.3996553717,409.132650466,0.0,44.4937663224,124.558693486,562.081934812,502.118121158,42.4850247072,17.4787889465
 04/09  22:00:00,840.902429987,96.3996553717,405.625365652,0.0,34.9616554283,124.558693486,574.971436052,520.44114997,28.3233498048,26.2069362778
 04/09  23:00:00,824.447592693,96.3996553717,382.033333519,0.0,34.9616554283,124.558693486,561.362931189,529.726755372,14.1616749024,17.4745009146
 04/09  24:00:00,792.908025307,96.3996553717,361.369116068,0.0,34.9616554283,113.312780494,560.146806281,537.006292866,5.66466996096,17.4758434541
 04/10  01:00:00,782.908707032,96.3996553717,341.738664887,0.0,46.0930336215,113.312780494,567.022895611,543.881476983,5.66466996096,17.4767486665
 04/10  02:00:00,765.388209424,96.3996553717,326.885008458,0.0,46.0930336215,113.312780494,574.050720887,550.908171552,5.66466996096,17.4778793733
 04/10  03:00:00,760.49596428,96.3996553717,321.707275059,0.0,46.0930336215,113.312780494,580.33853218,557.194729837,5.66466996096,17.4791323815
 04/10  04:00:00,838.998732234,96.3996553717,315.579891736,0.0,100.150657288,148.969399434,553.622369602,530.483803161,5.66466996096,17.4738964798
 04/10  05:00:00,823.065469689,96.3996553717,300.388961553,0.0,100.150657288,149.894399434,1063.05416924,1031.41551816,14.1616749024,17.4769761779
 04/10  06:00:00,1032.81924879,96.672667418,298.649042496,0.0,176.471037341,302.612436532,688.02197965,642.221343268,28.3233498048,17.477286577
 04/10  07:00:00,1174.90973923,96.9759411422,328.908440457,0.0,243.2593065,310.10971186,631.434972751,553.589442638,42.4850247072,35.3605054061
 04/10  08:00:00,1235.12767975,97.1022882007,368.243388357,0.0,243.2593065,310.10971186,601.93150626,509.694272788,56.6466996096,35.5905338621
 04/10  09:00:00,1287.96356467,97.2784448769,396.433640373,0.0,243.2593065,302.612436532,573.962088884,486.755365322,42.4850247072,44.7216988552
 04/10  10:00:00,1321.98571912,97.5239918341,427.369557706,0.0,243.2593065,310.10971186,572.840051551,456.97132418,70.808374512,45.0603528589
 04/10  11:00:00,1347.93491541,97.6831124244,455.659685309,0.0,243.2593065,310.10971186,561.89938861,436.871661333,70.808374512,54.2193527658
 04/10  12:00:00,1333.90966852,97.9262162681,484.219023641,0.0,243.2593065,310.10971186,535.65716053,419.986069239,70.808374512,44.8627167782
 04/10  13:00:00,1432.17564567,98.3154764153,547.83852767,0.0,243.2593065,302.612436532,517.066576935,406.198393822,56.6466996096,54.2214835036
 04/10  14:00:00,1442.71557783,98.6706732351,556.855340663,0.0,243.2593065,302.612436532,486.033218761,389.474569383,42.4850247072,54.0736246707
 04/10  15:00:00,1448.09056473,98.9359868687,561.813715349,0.0,243.2593065,302.612436532,498.250922031,396.655412915,56.6466996096,44.9488095064
 04/10  16:00:00,1455.95962343,99.3376390486,562.284344701,0.0,243.2593065,310.10971186,525.40651779,395.806568588,84.9700494144,44.6298997873
 04/10  17:00:00,1456.40364126,99.6972162382,562.783967784,0.0,243.2593065,310.10971186,509.487094161,398.095657148,84.9700494144,26.421387598
 04/10  18:00:00,1175.02209909,96.3996553717,551.399516346,0.0,166.938926447,199.110933808,488.848935933,377.57825515,84.9700494144,26.3006313683
 04/10  19:00:00,1069.3461353,96.3996553717,441.317544296,0.0,166.938926447,191.61365848,462.021605017,387.833723087,56.6466996096,17.5411823209
 04/10  20:00:00,931.854495802,96.3996553717,430.058810545,0.0,100.150657288,124.558693486,516.269190568,433.32234477,56.6466996096,26.3001461882
 04/10  21:00:00,890.451799242,96.3996553717,425.123439669,0.0,100.150657288,124.558693486,501.544103786,441.577194052,42.4850247072,17.4818850266
 04/10  22:00:00,820.699012389,96.3996553717,417.460672084,0.0,46.0930336215,124.558693486,506.782517707,460.983166235,28.3233498048,17.4760016672
 04/10  23:00:00,816.631191004,96.3996553717,408.278420597,0.0,46.0930336215,124.558693486,499.958547626,468.319577911,14.1616749024,17.4772948135
 04/10  24:00:00,801.638761198,96.3996553717,401.42605114,0.0,46.0930336215,113.312780494,496.261605661,473.118326101,5.66466996096,17.4786095987
 04/11  01:00:00,801.892181702,96.3996553717,397.787869174,0.0,46.0930336215,113.312780494,499.80129312,476.660884835,5.66466996096,17.4757383241
 04/11  02:00:00,793.33912827,96.3996553717,390.553256425,0.0,46.0930336215,113.312780494,503.533405373,480.395814976,5.66466996096,17.4729204364
 04/11  03:00:00,778.487159706,96.3996553717,377.858903435,0.0,46.0930336215,113.312780494,508.557760161,485.419049838,5.66466996096,17.4740403613
 04/11  04:00:00,856.36475891,96.3996553717,367.577603763,0.0,100.150657288,148.969399434,489.557625109,466.417709192,5.66466996096,17.4752459567
 04/11  05:00:00,845.287970301,96.5796247655,358.356337864,0.0,100.150657288,149.894399434,837.571716329,805.933296769,14.1616749024,17.4767446575
 04/11  06:00:00,1049.44829602,97.293330199,341.481189456,0.0,176.471037341,302.612436532,586.146130623,540.344989601,28.3233498048,17.4777912165
 04/11  07:00:00,1163.30624279,97.9391660445,334.368243682,0.0,243.2593065,310.10971186,567.468606057,489.619559175,42.4850247072,35.3640221747
 04/11  08:00:00,1205.66334783,98.407043193,339.135076984,0.0,243.2593065,310.10971186,562.650339175,470.410224437,56.6466996096,35.5934151284
 04/11  09:00:00,1242.25098489,98.9355746367,346.241360601,0.0,243.2593065,302.612436532,548.196066885,460.996041119,42.4850247072,44.715001059
 04/11  10:00:00,1252.32694391,99.4260479655,350.000323427,0.0,243.2593065,310.10971186,570.493501046,445.614167854,70.808374512,54.07095868
 04/11  11:00:00,1254.16971886,99.8690507376,349.643773642,0.0,243.2593065,310.10971186,550.530551357,434.296029401,70.808374512,45.4261474442
 04/11  12:00:00,1219.54437467,100.293179736,359.934408539,0.0,243.2593065,310.10971186,549.432074269,425.048368158,70.808374512,53.5753315989
 04/11  13:00:00,1268.43821193,100.709913466,379.751728144,0.0,243.2593065,302.612436532,523.209435741,415.374608501,56.6466996096,51.1881276303
 04/11  14:00:00,1286.58346589,101.063193072,400.292912508,0.0,243.2593065,302.612436532,500.270179639,409.725673304,42.4850247072,48.0594816278
 04/11  15:00:00,1309.42360897,101.39021882,421.07000681,0.0,243.2593065,302.612436532,504.972215459,403.376479324,56.6466996096,44.9490365252
 04/11  16:00:00,1326.49842516,101.690785422,431.025698881,0.0,243.2593065,310.10971186,528.197136268,398.598408635,84.9700494144,44.6286782187
 04/11  17:00:00,1339.39064966,101.950643939,432.101871966,0.0,243.2593065,310.10971186,508.970203752,397.583351626,84.9700494144,26.4168027121
 04/11  18:00:00,1069.30008153,96.3996553717,420.241864667,0.0,166.938926447,199.110933808,500.181423248,388.910578028,84.9700494144,26.3007958062
 04/11  19:00:00,1039.92577578,96.3996553717,387.211829172,0.0,166.938926447,191.61365848,472.837260766,398.649179152,56.6466996096,17.5413820037
 04/11  20:00:00,899.700183802,96.3996553717,368.493471738,0.0,100.150657288,124.558693486,525.03873137,442.09133307,56.6466996096,26.3006986906
 04/11  21:00:00,866.759961941,96.3996553717,354.368365482,0.0,100.150657288,124.558693486,509.805433115,449.838036252,42.4850247072,17.4823721562
 04/11  22:00:00,807.484906561,96.3996553717,344.307587297,0.0,46.0930336215,124.558693486,515.067286165,469.26746237,28.3233498048,17.4764739899
 04/11  23:00:00,792.439164249,96.3996553717,330.589054012,0.0,46.0930336215,124.558693486,507.989052301,476.349674134,14.1616749024,17.4777032649
 04/11  24:00:00,782.360104892,96.3996553717,332.309126068,0.0,46.0930336215,113.312780494,503.934634267,480.79101389,5.66466996096,17.4789504166
 04/12  01:00:00,753.400306877,96.3996553717,315.320491966,0.0,46.0930336215,113.312780494,511.495898294,488.358979152,5.66466996096,17.4722491807
 04/12  02:00:00,704.011491562,96.3996553717,278.318978278,0.0,46.0930336215,113.312780494,531.128793625,507.991025653,5.66466996096,17.473098011
 04/12  03:00:00,678.259416393,96.3996553717,250.975533085,0.0,46.0930336215,113.312780494,564.526398159,541.387538617,5.66466996096,17.4741895816
 04/12  04:00:00,757.691202173,96.3996553717,240.645669973,0.0,100.150657288,148.969399434,552.952504119,529.812498401,5.66466996096,17.4753357571
 04/12  05:00:00,756.720094937,96.8303100774,237.599510308,0.0,100.150657288,149.894399434,862.7347346,831.095242793,14.1616749024,17.4778169048
 04/12  06:00:00,979.079525632,97.8151494782,248.081391391,0.0,176.471037341,302.612436532,599.488450716,553.687362923,28.3233498048,17.4777379885
 04/12  07:00:00,1125.57834508,99.1868851734,283.10020356,0.0,243.2593065,310.10971186,573.3011309,495.453364926,42.4850247072,35.3627412668
 04/12  08:00:00,1197.82662193,99.9813869108,333.248647644,0.0,243.2593065,310.10971186,556.480184409,464.242134033,56.6466996096,35.5913507664
 04/12  09:00:00,1272.71173081,100.69690341,380.316979835,0.0,243.2593065,302.612436532,523.21516536,436.018672662,42.4850247072,44.7114679912
 04/12  10:00:00,1320.03135771,101.278475632,416.485888681,0.0,243.2593065,310.10971186,532.369042701,407.49532086,70.808374512,54.065347329
 04/12  11:00:00,1354.27549887,101.764741149,448.514485018,0.0,243.2593065,310.10971186,502.697823375,386.727870114,70.808374512,45.1615787497
 04/12  12:00:00,1371.97931912,102.182488216,511.305185744,0.0,243.2593065,310.10971186,496.762644843,372.127037639,70.808374512,53.8272326919
 04/12  13:00:00,1394.93602152,102.418781648,499.741271679,0.0,243.2593065,302.612436532,468.07181311,366.263272649,56.6466996096,45.1618408519
 04/12  14:00:00,1347.207437,102.799081527,450.29341211,0.0,243.2593065,302.612436532,450.100142646,353.549475043,42.4850247072,54.0656428958
 04/12  15:00:00,1394.9188903,103.391548377,497.25774618,0.0,243.2593065,302.612436532,439.768711224,338.179650321,56.6466996096,44.9423612932
 04/12  16:00:00,1452.29853593,104.071646294,542.566632559,0.0,243.2593065,310.10971186,462.717046828,333.127768735,84.9700494144,44.6192286779
 04/12  17:00:00,1403.81414796,104.632550016,496.647791304,0.0,243.2593065,310.10971186,457.34269383,345.958811545,84.9700494144,26.4138328706
 04/12  18:00:00,1115.76511855,96.3996553717,483.894962125,0.0,166.938926447,199.110933808,470.260958885,358.992272863,84.9700494144,26.298636607
 04/12  19:00:00,1079.04421436,96.3996553717,442.809768467,0.0,166.938926447,191.61365848,445.839010528,371.652583694,56.6466996096,17.5397272237
 04/12  20:00:00,922.834784542,96.3996553717,412.860028443,0.0,100.150657288,124.558693486,501.424065878,418.479633202,56.6466996096,26.2977330664
 04/12  21:00:00,855.09604214,96.3996553717,374.807355108,0.0,100.150657288,124.558693486,490.06913264,430.103720218,42.4850247072,17.4803877146
 04/12  22:00:00,779.920540821,96.3996553717,361.901952868,0.0,46.0930336215,124.558693486,495.063046552,449.265292323,28.3233498048,17.4744044241
 04/12  23:00:00,768.194897164,96.3996553717,343.429033952,0.0,46.0930336215,124.558693486,488.93535428,457.298113672,14.1616749024,17.4755657061
 04/12  24:00:00,735.629290739,96.3996553717,320.899711096,0.0,46.0930336215,113.312780494,487.204509764,464.063091575,5.66466996096,17.4767482282
 04/13  01:00:00,724.088627225,96.3996553717,306.455162223,0.0,46.0930336215,113.312780494,493.207117422,470.065007545,5.66466996096,17.4774399164
 04/13  02:00:00,712.311204236,96.3996553717,293.954643883,0.0,46.0930336215,113.312780494,498.519526431,475.383750319,5.66466996096,17.4711061512
 04/13  03:00:00,699.538189725,96.3996553717,280.43657294,0.0,46.0930336215,113.312780494,508.190599265,485.05409832,5.66466996096,17.4718309845
 04/13  04:00:00,778.733067635,96.3996553717,269.646941039,0.0,100.150657288,148.969399434,500.114919075,476.977362611,5.66466996096,17.472886503
 04/13  05:00:00,773.239618037,96.9088274227,259.861587431,0.0,100.150657288,149.894399434,783.514788617,751.878848804,14.1616749024,17.4742649106
 04/13  06:00:00,991.497656461,98.4826895387,263.341286564,0.0,176.471037341,302.612436532,559.428100695,513.629565026,28.3233498048,17.4751858643
 04/13  07:00:00,1136.63849705,100.466624132,286.651333305,0.0,243.2593065,310.10971186,528.99822315,451.156752095,42.4850247072,35.3564463477
 04/13  08:00:00,1222.82057399,101.192070989,329.746577856,0.0,243.2593065,310.10971186,510.244136326,418.013249896,56.6466996096,35.5841868202
 04/13  09:00:00,1314.48943741,101.760724215,385.955531784,0.0,243.2593065,302.612436532,485.918574566,398.722558715,42.4850247072,44.7109911439
 04/13  10:00:00,1371.61902641,102.290422986,425.99230246,0.0,243.2593065,310.10971186,489.797001372,373.942510747,70.808374512,45.0461161135
 04/13  11:00:00,1399.00312077,102.725103709,449.367404721,0.0,243.2593065,310.10971186,486.194879658,361.186881803,70.808374512,54.199623343
 04/13  12:00:00,1388.21440205,103.236889511,480.42801507,0.0,243.2593065,310.10971186,466.863799445,351.208188383,70.808374512,44.8472365497
 04/13  13:00:00,1467.16170553,104.015472118,524.553246397,0.0,243.2593065,302.612436532,451.651466763,340.806018217,56.6466996096,54.1987489363
 04/13  14:00:00,1474.81377812,104.905416594,532.12986957,0.0,243.2593065,302.612436532,426.28306198,329.736921199,42.4850247072,54.0611160739
 04/13  15:00:00,1476.83581928,105.624306845,534.883992745,0.0,243.2593065,302.612436532,417.495229505,315.919060654,56.6466996096,44.9294692417
 04/13  16:00:00,1486.44818311,106.571441888,536.471672939,0.0,243.2593065,310.10971186,437.321899671,307.724415836,84.9700494144,44.6274344209
 04/13  17:00:00,1489.71745158,107.395241143,538.356265114,0.0,243.2593065,310.10971186,416.951532356,305.567364286,84.9700494144,26.4141186559
 04/13  18:00:00,1212.31743136,96.3996553717,537.899677579,0.0,166.938926447,199.110933808,420.558843753,318.050918057,84.9700494144,17.5378762821
 04/13  19:00:00,1084.38871115,96.3996553717,419.265907979,0.0,166.938926447,191.61365848,429.70780872,346.766644573,56.6466996096,26.2944645372
 04/13  20:00:00,902.733293105,96.3996553717,381.692677972,0.0,100.150657288,124.558693486,475.69320979,401.508629577,56.6466996096,17.5378806038
 04/13  21:00:00,824.873512037,96.3996553717,342.249493595,0.0,100.150657288,124.558693486,476.634181651,416.66669109,42.4850247072,17.4824658545
 04/13  22:00:00,740.521596437,96.3996553717,313.81691419,0.0,46.0930336215,124.558693486,485.402686925,439.602660524,28.3233498048,17.4766765959
 04/13  23:00:00,733.921894416,96.3996553717,301.874845731,0.0,46.0930336215,124.558693486,488.602143991,448.240905089,14.1616749024,26.199563999
 04/13  24:00:00,705.789419807,96.3996553717,287.089491336,0.0,46.0930336215,113.312780494,478.911365236,455.774851642,5.66466996096,17.4718436331
 04/14  01:00:00,696.381395364,96.3996553717,276.878224136,0.0,46.0930336215,113.312780494,487.307432051,464.170318577,5.66466996096,17.4724435135
 04/14  02:00:00,685.916017392,96.3996553717,262.879332912,0.0,46.0930336215,113.312780494,508.077986493,484.940020165,5.66466996096,17.4732963666
 04/14  03:00:00,678.022520116,96.3996553717,252.720854954,0.0,46.0930336215,113.312780494,524.341787206,501.202835656,5.66466996096,17.4742815891
 04/14  04:00:00,765.17192719,96.3996553717,248.477800202,0.0,100.150657288,148.969399434,511.220451825,488.080485682,5.66466996096,17.4752961814
 04/14  05:00:00,757.117346538,96.9378803598,235.369305588,0.0,100.150657288,149.894399434,767.359910393,735.721890969,14.1616749024,17.4763445217
 04/14  06:00:00,971.979441992,98.9034693031,234.804193781,0.0,176.471037341,302.612436532,557.445059293,511.64806449,28.3233498048,17.4736449981
 04/14  07:00:00,1132.72106475,100.976239476,295.954218635,0.0,243.2593065,310.10971186,512.622943054,436.826765822,42.4850247072,33.3111525244
 04/14  08:00:00,1250.32156404,101.724738518,392.460675688,0.0,243.2593065,310.10971186,493.235168379,398.967549597,56.6466996096,37.6209191727
 04/14  09:00:00,1417.18539772,102.268295652,518.961091941,0.0,243.2593065,302.612436532,458.378375088,378.773836054,42.4850247072,37.1195143262
 04/14  10:00:00,1463.23662546,102.801018649,547.684123322,0.0,243.2593065,310.10971186,476.685568158,353.191318231,70.808374512,52.685875415
 04/14  11:00:00,1479.88976705,103.261439448,556.981023878,0.0,243.2593065,310.10971186,465.213011572,340.216037815,70.808374512,54.1885992447
 04/14  12:00:00,1445.85015298,103.914335788,560.736889073,0.0,243.2593065,310.10971186,446.372917309,330.717093801,70.808374512,44.8474489966
 04/14  13:00:00,1472.48627075,104.836682103,553.202149225,0.0,243.2593065,302.612436532,431.644511664,320.802996323,56.6466996096,54.1948157314
 04/14  14:00:00,1469.69176136,105.808576252,550.715621976,0.0,243.2593065,302.612436532,400.427374248,312.899705205,42.4850247072,45.0426443359
 04/14  15:00:00,1466.27292228,106.54693251,553.555949537,0.0,243.2593065,302.612436532,418.250156564,307.682143442,56.6466996096,53.9213135119
 04/14  16:00:00,1475.23147904,107.105067638,570.779696965,0.0,243.2593065,310.10971186,435.665888432,314.996667589,84.9700494144,35.6991714288
 04/14  17:00:00,1473.90889512,107.392289577,571.249640328,0.0,243.2593065,310.10971186,435.974923513,324.592495299,84.9700494144,26.4123788
 04/14  18:00:00,1201.0048431,96.3996553717,566.853619364,0.0,166.938926447,199.110933808,441.52595533,330.260215486,84.9700494144,26.2956904296
 04/14  19:00:00,1195.78275307,96.3996553717,565.110074708,0.0,166.938926447,191.61365848,419.302531354,345.117841949,56.6466996096,17.5379897962
 04/14  20:00:00,1061.07989334,96.3996553717,562.406782709,0.0,100.150657288,124.558693486,475.493233761,392.551817784,56.6466996096,26.2947163675
 04/14  21:00:00,1021.5423407,96.3996553717,561.04578658,0.0,100.150657288,124.558693486,461.061907989,401.093777984,42.4850247072,17.4831052973
 04/14  22:00:00,956.840755747,96.3996553717,561.526617789,0.0,46.0930336215,124.558693486,466.289199096,420.491452462,28.3233498048,17.4743968287
 04/14  23:00:00,956.736490268,96.3996553717,560.692536564,0.0,46.0930336215,124.558693486,458.752106729,427.119872942,14.1616749024,17.4705588849
 04/14  24:00:00,947.446946042,96.3996553717,559.617690085,0.0,46.0930336215,113.312780494,454.587971411,431.449805695,5.66466996096,17.4734957556
 04/15  01:00:00,886.246056383,96.3996553717,497.614192025,0.0,46.0930336215,113.312780494,461.032491531,437.895629872,5.66466996096,17.4721916983
 04/15  02:00:00,820.534255422,96.3996553717,428.58191778,0.0,46.0930336215,113.312780494,467.257420924,444.11984061,5.66466996096,17.4729103532
 04/15  03:00:00,824.332042468,96.3996553717,423.356630228,0.0,46.0930336215,113.312780494,474.845949917,451.707469297,5.66466996096,17.473810659
 04/15  04:00:00,834.749852577,96.3996553717,422.296992611,0.0,55.6251445156,113.312780494,468.295784453,445.156362357,5.66466996096,17.4747521355
 04/15  05:00:00,846.40200295,96.3996553717,433.685403962,0.0,55.6251445156,113.312780494,478.40102833,446.763651711,14.1616749024,17.4757017168
 04/15  06:00:00,901.681710584,96.3996553717,435.884500452,0.0,65.1572554096,176.889270242,440.861054956,386.339832613,28.3233498048,26.197872539
 04/15  07:00:00,1031.09882488,96.722766334,457.104403793,0.0,109.682768182,220.96816451,676.403653252,616.448053988,42.4850247072,17.4705745565
 04/15  08:00:00,1129.05711186,96.7176002073,542.767014359,0.0,109.682768182,220.96816451,577.664390959,503.430206744,56.6466996096,17.5874846054
 04/15  09:00:00,1256.54732503,97.4342740586,556.213341123,0.0,131.945524568,266.955817592,538.285090385,460.426506636,42.4850247072,35.3735590422
 04/15  10:00:00,1269.19105681,97.7092245124,553.372749041,0.0,131.945524568,274.45309292,543.381792145,436.998262102,70.808374512,35.5751555312
 04/15  11:00:00,1279.03104803,97.8347687131,552.011084859,0.0,131.945524568,274.45309292,532.002710669,425.613263131,70.808374512,35.5810730268
 04/15  12:00:00,1250.91972593,97.9803993551,553.757680301,0.0,131.945524568,274.45309292,518.326528455,411.942067382,70.808374512,35.5760865607
 04/15  13:00:00,1252.5983028,98.1292936985,553.608979599,0.0,131.945524568,266.955817592,502.580107786,401.486347721,56.6466996096,44.4470604556
 04/15  14:00:00,1253.862813,98.1611499806,561.67128214,0.0,131.945524568,266.955817592,477.579271865,399.542325915,42.4850247072,35.5519212424
 04/15  15:00:00,1180.58268023,96.3996553717,563.028200635,0.0,109.682768182,212.545889182,411.534214781,319.327404105,56.6466996096,35.5601110667
 04/15  16:00:00,1170.08918069,96.3996553717,557.899775762,0.0,109.682768182,220.04316451,449.367503828,328.836445196,84.9700494144,35.5610092179
 04/15  17:00:00,1118.67144294,96.3996553717,554.682277024,0.0,109.682768182,220.04316451,447.667469654,336.192457333,84.9700494144,26.5049629071
 04/15  18:00:00,1079.11954241,96.3996553717,550.025488739,0.0,100.150657288,199.110933808,485.050673067,373.882676155,84.9700494144,26.1979474976
 04/15  19:00:00,1032.98430287,96.3996553717,508.982519406,0.0,100.150657288,191.61365848,456.729350099,382.612021354,56.6466996096,17.4706291354
 04/15  20:00:00,852.852310334,96.3996553717,436.898320569,0.0,55.6251445156,124.558693486,502.934638091,428.816337383,56.6466996096,17.4716010993
 04/15  21:00:00,861.730779414,96.3996553717,446.558634093,0.0,55.6251445156,124.558693486,497.446307511,437.488742689,42.4850247072,17.4725401146
 04/15  22:00:00,859.064535471,96.3996553717,451.78214377,0.0,46.0930336215,124.558693486,500.484827262,454.687984532,28.3233498048,17.4734929246
 04/15  23:00:00,859.899286531,96.3996553717,451.676810224,0.0,46.0930336215,124.558693486,491.996422976,460.360300729,14.1616749024,17.4744473445
 04/15  24:00:00,848.153397299,96.3996553717,451.332263536,0.0,46.0930336215,113.312780494,487.389310194,464.249217603,5.66466996096,17.4754226303
 04/16  01:00:00,839.232396175,96.3996553717,453.975243949,0.0,34.9616554283,113.312780494,492.780554044,469.640764481,5.66466996096,17.4751196025
 04/16  02:00:00,843.39799952,96.3996553717,459.500198069,0.0,34.9616554283,113.312780494,496.398621218,473.264792783,5.66466996096,17.4691584749
 04/16  03:00:00,798.729736311,96.3996553717,423.713171995,0.0,34.9616554283,113.312780494,504.55883042,481.424230156,5.66466996096,17.4699303029
 04/16  04:00:00,785.95017806,96.3996553717,403.767389164,0.0,44.4937663224,113.312780494,499.515105587,476.379641588,5.66466996096,17.4707940382
 04/16  05:00:00,787.783067144,96.3996553717,401.921309709,0.0,44.4937663224,113.312780494,511.27736568,479.644013036,14.1616749024,17.4716777414
 04/16  06:00:00,838.755612671,96.3996553717,393.933404195,0.0,54.0258772165,176.889270242,466.290062487,420.49414807,28.3233498048,17.4725646116
 04/16  07:00:00,902.685179897,96.3996553717,457.281901095,0.0,54.0258772165,184.38654557,469.152301952,409.193826533,42.4850247072,17.4734507123
 04/16  08:00:00,1071.76918675,96.3996553717,543.008831421,0.0,65.1572554096,220.04316451,466.501888759,383.506755317,56.6466996096,26.3484338327
 04/16  09:00:00,1082.72008698,96.3996553717,556.357022312,0.0,65.1572554096,212.545889182,435.374520099,366.397594714,42.4850247072,26.4919006776
 04/16  10:00:00,1108.05320622,96.3996553717,563.12418194,0.0,65.1572554096,220.04316451,453.560394725,347.215740022,70.808374512,35.5362801915
 04/16  11:00:00,1123.00273866,96.3996553717,544.46839554,0.0,65.1572554096,220.04316451,444.990697959,336.211660208,70.808374512,37.9706632386
 04/16  12:00:00,1131.95539565,96.3996553717,521.831988827,0.0,65.1572554096,220.04316451,435.758084895,325.100134998,70.808374512,39.8495753855
 04/16  13:00:00,1136.54242842,96.3996553717,517.52276846,0.0,65.1572554096,212.545889182,414.244439535,319.974901387,56.6466996096,37.622838538
 04/16  14:00:00,1131.72076631,96.3996553717,516.071992663,0.0,65.1572554096,212.545889182,392.422264633,314.429748374,42.4850247072,35.5074915517
 04/16  15:00:00,1144.46790243,96.3996553717,519.523684333,0.0,65.1572554096,212.545889182,400.708229622,308.553480085,56.6466996096,35.5080499277
 04/16  16:00:00,1112.64893032,96.3996553717,545.591159492,0.0,65.1572554096,220.04316451,428.676019816,308.197362044,84.9700494144,35.5086083575
 04/16  17:00:00,1043.54858669,96.3996553717,552.320676215,0.0,54.0258772165,184.38654557,424.170261928,312.701568052,84.9700494144,26.4986444611
 04/16  18:00:00,1006.47636749,96.3996553717,551.704678648,0.0,44.4937663224,163.454314868,454.484586078,352.04016389,84.9700494144,17.4743727741
 04/16  19:00:00,989.298440508,96.3996553717,552.433878517,0.0,44.4937663224,155.95703954,451.454789675,377.338993399,56.6466996096,17.4690966667
 04/16  20:00:00,958.510868882,96.3996553717,552.16455127,0.0,44.4937663224,124.558693486,499.030926084,424.914307461,56.6466996096,17.4699190133
 04/16  21:00:00,832.836282938,96.3996553717,441.516422874,0.0,44.4937663224,124.558693486,499.12812702,439.172307744,42.4850247072,17.4707945687
 04/16  22:00:00,810.338209682,96.3996553717,432.150389293,0.0,34.9616554283,124.558693486,508.875106166,463.08007532,28.3233498048,17.4716810421
 04/16  23:00:00,808.241846339,96.3996553717,428.983849087,0.0,34.9616554283,124.558693486,505.691226789,474.056983329,14.1616749024,17.4725685582
 04/16  24:00:00,786.34370393,96.3996553717,419.670163627,0.0,34.9616554283,113.312780494,505.797711364,482.659455518,5.66466996096,17.4735858845
 04/17  01:00:00,782.621152575,96.3996553717,402.435921689,0.0,46.0930336215,113.312780494,512.07171526,488.933072122,5.66466996096,17.4739731768
 04/17  02:00:00,771.111722685,96.3996553717,387.130921107,0.0,46.0930336215,113.312780494,517.907035641,494.767817607,5.66466996096,17.4745480731
 04/17  03:00:00,764.379650928,96.3996553717,378.099689126,0.0,46.0930336215,113.312780494,531.990108551,500.129605723,5.66466996096,26.1958328674
 04/17  04:00:00,846.426328985,96.3996553717,369.745657672,0.0,100.150657288,148.969399434,500.202771006,477.069052106,5.66466996096,17.4690489394
 04/17  05:00:00,843.814428637,96.3996553717,362.953779144,0.0,100.150657288,149.894399434,961.306409332,929.674870323,14.1616749024,17.4698641069
 04/17  06:00:00,1057.69583017,96.6677970603,356.254437635,0.0,176.471037341,302.612436532,625.686454992,579.89242985,28.3233498048,17.470675337
 04/17  07:00:00,1171.34839042,96.9706824942,348.342665887,0.0,243.2593065,310.10971186,579.769957351,510.769684269,42.4850247072,26.515248375
 04/17  08:00:00,1227.39873297,97.0981278173,362.934071094,0.0,243.2593065,310.10971186,573.722631654,481.494024132,56.6466996096,35.5819079124
 04/17  09:00:00,1303.81676366,97.2194270043,396.054922048,0.0,243.2593065,302.612436532,552.089664519,464.919096025,42.4850247072,44.6855437868
 04/17  10:00:00,1371.8682904,97.4886951914,446.434090268,0.0,243.2593065,310.10971186,562.732942588,437.886720379,70.808374512,54.0378476968
 04/17  11:00:00,1459.05028331,97.9208548981,525.195211982,0.0,243.2593065,310.10971186,523.244132227,407.300804391,70.808374512,45.1349533236
 04/17  12:00:00,1428.0963966,98.2174485786,533.890559435,0.0,243.2593065,310.10971186,521.95543493,399.940024899,70.808374512,51.2070355194
 04/17  13:00:00,1463.41527661,98.4663852125,537.916606172,0.0,243.2593065,302.612436532,504.176514009,399.778699235,56.6466996096,47.7511151643
 04/17  14:00:00,1466.51150487,98.8335228027,542.204861841,0.0,243.2593065,302.612436532,491.568018831,395.046692667,42.4850247072,54.0363014569
 04/17  15:00:00,1469.17888578,99.292848122,546.458966683,0.0,243.2593065,302.612436532,489.132864685,387.575016994,56.6466996096,44.9111480814
 04/17  16:00:00,1480.62007791,99.702294025,548.02484674,0.0,243.2593065,310.10971186,513.266168925,383.686503765,84.9700494144,44.609615746
 04/17  17:00:00,1477.1255181,100.076157487,544.593223176,0.0,243.2593065,310.10971186,493.672588485,382.293366987,84.9700494144,26.4091720828
 04/17  18:00:00,1083.64357438,96.3996553717,430.020454882,0.0,166.938926447,199.110933808,472.239227077,369.736182639,84.9700494144,17.532995024
 04/17  19:00:00,1051.62576437,96.3996553717,396.632279955,0.0,166.938926447,191.61365848,467.368539691,384.43083924,56.6466996096,26.2910008414
 04/17  20:00:00,914.441226013,96.3996553717,389.71445313,0.0,100.150657288,124.558693486,504.184539236,430.001054227,56.6466996096,17.5367853987
 04/17  21:00:00,861.719858738,96.3996553717,367.691451499,0.0,100.150657288,124.558693486,500.29873225,440.33656314,42.4850247072,17.4771444026
 04/17  22:00:00,782.351259279,96.3996553717,346.576577791,0.0,46.0930336215,124.558693486,506.944091772,461.149634497,28.3233498048,17.4711074703
 04/17  23:00:00,770.914110205,96.3996553717,329.016855015,0.0,46.0930336215,124.558693486,500.335840913,468.702231014,14.1616749024,17.4719349972
 04/17  24:00:00,745.432110719,96.3996553717,313.776179162,0.0,46.0930336215,113.312780494,496.83753342,473.699979147,5.66466996096,17.4728843123
 04/18  01:00:00,734.955904896,96.3996553717,306.885863679,0.0,46.0930336215,113.312780494,500.787688603,477.649820437,5.66466996096,17.473198205
 04/18  02:00:00,728.414183405,96.3996553717,302.119197331,0.0,46.0930336215,113.312780494,506.162517555,483.024147712,5.66466996096,17.4736998823
 04/18  03:00:00,721.486020594,96.3996553717,296.642760748,0.0,46.0930336215,113.312780494,520.853610986,488.994398355,5.66466996096,26.1945426698
 04/18  04:00:00,798.478630955,96.3996553717,280.881098232,0.0,100.150657288,148.969399434,501.906549442,478.773844396,5.66466996096,17.4680350846
 04/18  05:00:00,787.82345562,96.5857619667,268.21137077,0.0,100.150657288,149.894399434,835.905296427,804.274829085,14.1616749024,17.4687924396
 04/18  06:00:00,991.955009508,97.3069928115,262.276121564,0.0,176.471037341,302.612436532,584.582022829,538.789136416,28.3233498048,17.4695366087
 04/18  07:00:00,1128.87267523,97.9947085659,284.832693204,0.0,243.2593065,310.10971186,556.895222913,487.897641452,42.4850247072,26.5125567537
 04/18  08:00:00,1213.11074746,98.6706350015,341.751062046,0.0,243.2593065,310.10971186,552.681059627,460.45689237,56.6466996096,35.5774676476
 04/18  09:00:00,1292.7034717,99.294703402,399.111009969,0.0,243.2593065,302.612436532,529.679206607,442.506041405,42.4850247072,44.6881404947
 04/18  10:00:00,1394.57112406,99.8749997427,493.64014326,0.0,243.2593065,310.10971186,539.636249627,414.799170533,70.808374512,54.0287045822
 04/18  11:00:00,1452.03390671,100.463092852,545.34634738,0.0,243.2593065,310.10971186,504.451852393,388.506458349,70.808374512,45.1370195324
 04/18  12:00:00,1430.17265708,100.953587897,556.73016534,0.0,243.2593065,310.10971186,488.37977223,372.745772376,70.808374512,44.8256253418
 04/18  13:00:00,1471.15477053,101.276539,562.552632175,0.0,243.2593065,302.612436532,479.483730767,368.671596717,56.6466996096,54.1654344408
 04/18  14:00:00,1464.21451877,101.580618705,560.025805539,0.0,243.2593065,302.612436532,464.530438809,368.018729993,42.4850247072,54.0266841083
 04/18  15:00:00,1464.99117704,101.919564056,561.057787046,0.0,243.2593065,302.612436532,462.643764881,361.087946476,56.6466996096,44.9091187961
 04/18  16:00:00,1471.86032778,102.274614652,565.911395298,0.0,243.2593065,310.10971186,491.05969248,361.591773354,84.9700494144,44.4978697118
 04/18  17:00:00,1474.51705502,102.764390046,572.343531363,0.0,243.2593065,310.10971186,470.897167195,363.328823669,84.9700494144,22.5982941112
 04/18  18:00:00,1203.05907592,96.3996553717,573.480557459,0.0,166.938926447,199.110933808,468.433188609,362.031137482,84.9700494144,21.4320017132
 04/18  19:00:00,1201.17090585,96.3996553717,570.895694915,0.0,166.938926447,191.61365848,446.136808185,371.95810192,56.6466996096,17.5320066551
 04/18  20:00:00,1009.13094911,96.3996553717,499.746378494,0.0,100.150657288,124.558693486,501.007812459,418.069108375,56.6466996096,26.2920044752
 04/18  21:00:00,906.687943231,96.3996553717,443.335825425,0.0,100.150657288,124.558693486,486.488421541,426.524196649,42.4850247072,17.4792001843
 04/18  22:00:00,915.668506454,96.3996553717,523.597799693,0.0,46.0930336215,124.558693486,489.472675305,443.681508853,28.3233498048,17.4678166464
 04/18  23:00:00,853.530588521,96.3996553717,462.6338091,0.0,46.0930336215,124.558693486,482.628323318,450.99812996,14.1616749024,17.4685184556
 04/18  24:00:00,830.942781251,96.3996553717,452.740395597,0.0,46.0930336215,113.312780494,479.375684353,456.239804222,5.66466996096,17.47121017
 04/19  01:00:00,834.484103815,96.3996553717,456.353464204,0.0,46.0930336215,113.312780494,483.470353491,460.336049836,5.66466996096,17.4696336939
 04/19  02:00:00,831.206823057,96.3996553717,453.13938819,0.0,46.0930336215,113.312780494,487.801173891,464.66643908,5.66466996096,17.4700648499
 04/19  03:00:00,824.399281851,96.3996553717,446.398820033,0.0,46.0930336215,113.312780494,491.559860367,468.424508495,5.66466996096,17.4706819103
 04/19  04:00:00,889.807620422,96.3996553717,421.574378599,0.0,100.150657288,148.969399434,476.73613458,453.600122797,5.66466996096,17.4713418221
 04/19  05:00:00,872.285908535,96.8168579419,402.416498963,0.0,100.150657288,149.894399434,773.323717511,741.689242839,14.1616749024,17.4727997688
 04/19  06:00:00,1095.40246099,98.0554713329,410.861076988,0.0,176.471037341,302.612436532,547.506470687,501.710347091,28.3233498048,17.4727737911
 04/19  07:00:00,1240.58897614,99.9041200831,430.733218378,0.0,243.2593065,310.10971186,519.66864752,441.839422937,42.4850247072,35.3441998757
 04/19  08:00:00,1293.10089997,100.58017545,441.375948595,0.0,243.2593065,310.10971186,508.766043053,416.552379584,56.6466996096,35.5669638595
 04/19  09:00:00,1333.13427557,101.150386508,447.562268015,0.0,243.2593065,302.612436532,486.690867984,399.521784979,42.4850247072,44.6840582976
 04/19  10:00:00,1342.77594896,101.583393884,449.308700914,0.0,243.2593065,310.10971186,496.49648111,380.67663368,70.808374512,45.0114729181
 04/19  11:00:00,1344.59522703,101.921177005,449.649020088,0.0,243.2593065,310.10971186,498.406028461,373.444860514,70.808374512,54.1527934355
 04/19  12:00:00,1287.30735006,102.223530824,434.11019674,0.0,243.2593065,310.10971186,485.513488784,369.885752125,70.808374512,44.8193621471
 04/19  13:00:00,1322.97703547,102.625263137,436.024456105,0.0,243.2593065,302.612436532,469.472285274,358.668892176,56.6466996096,54.1566934883
 04/19  14:00:00,1333.36265422,102.876026383,446.068312812,0.0,243.2593065,302.612436532,441.286626574,353.784938903,42.4850247072,45.0166629639
 04/19  15:00:00,1337.38907133,103.326982109,449.661613639,0.0,243.2593065,302.612436532,459.572592527,349.036510121,56.6466996096,53.8893827965
 04/19  16:00:00,1344.72152567,103.80694664,449.847661336,0.0,243.2593065,310.10971186,456.875251247,336.230372765,84.9700494144,35.6748290681
 04/19  17:00:00,1344.81755282,104.145856574,449.589131072,0.0,243.2593065,310.10971186,455.049935969,343.673198173,84.9700494144,26.4066883811
 04/19  18:00:00,1070.15890848,96.3996553717,448.222603173,0.0,166.938926447,199.110933808,466.741229374,355.48015599,84.9700494144,26.2910239698
 04/19  19:00:00,1070.46348442,96.3996553717,447.703156981,0.0,166.938926447,191.61365848,442.152403906,367.970647076,56.6466996096,17.5350572202
 04/19  20:00:00,944.226389571,96.3996553717,447.634690335,0.0,100.150657288,124.558693486,495.63110803,412.694689792,56.6466996096,26.2897186288
 04/19  21:00:00,904.844165983,96.3996553717,447.705960718,0.0,100.150657288,124.558693486,481.276858913,421.316333961,42.4850247072,17.4755002454
 04/19  22:00:00,836.7077632,96.3996553717,447.141323525,0.0,46.0930336215,124.558693486,486.558290741,440.765768559,28.3233498048,17.4691723763
 04/19  23:00:00,836.749335552,96.3996553717,446.224179961,0.0,46.0930336215,124.558693486,479.342689681,447.711161957,14.1616749024,17.4698528216
 04/19  24:00:00,824.284272702,96.3996553717,446.234220919,0.0,46.0930336215,113.312780494,475.670339545,452.535118484,5.66466996096,17.4705511
 04/20  01:00:00,824.289319665,96.3996553717,446.272239851,0.0,46.0930336215,113.312780494,478.795139448,455.659746569,5.66466996096,17.4707229173
 04/20  02:00:00,813.336070627,96.3996553717,435.413065394,0.0,46.0930336215,113.312780494,484.779069795,461.643258683,5.66466996096,17.4711411508
 04/20  03:00:00,801.226929347,96.3996553717,423.392809124,0.0,46.0930336215,113.312780494,489.489659274,466.353292285,5.66466996096,17.4716970276
 04/20  04:00:00,872.573662189,96.3996553717,401.634018233,0.0,100.150657288,148.969399434,474.2638175,451.126862821,5.66466996096,17.4722847189
 04/20  05:00:00,860.703052365,96.8969010164,382.878121199,0.0,100.150657288,149.894399434,744.081146897,712.448296874,14.1616749024,17.4711751207
 04/20  06:00:00,1077.34781594,98.7039857498,387.698120108,0.0,176.471037341,302.612436532,536.848470293,491.057059108,28.3233498048,17.4680613806
 04/20  07:00:00,1210.0097693,100.715193426,398.172295469,0.0,243.2593065,310.10971186,498.028941391,429.040028949,42.4850247072,26.5038877345
 04/20  08:00:00,1258.61410859,101.424963957,405.048149582,0.0,243.2593065,310.10971186,499.897289221,398.800754621,56.6466996096,44.4498349908
