Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  09:00:00,1302.94742261,101.932419522,416.650825749,0.0,243.2593065,302.612436532,463.166004285,384.942238162,42.4850247072,35.7387414157
 04/20  10:00:00,1322.95309305,102.373347752,428.8225136,0.0,243.2593065,310.10971186,490.597192561,365.770209338,70.808374512,54.0186087111
 04/20  11:00:00,1339.61948483,102.662814709,443.94162812,0.0,243.2593065,310.10971186,484.383256626,359.427709402,70.808374512,54.1471727126
 04/20  12:00:00,1308.37265205,102.926838584,454.304544507,0.0,243.2593065,310.10971186,470.806827383,355.182450102,70.808374512,44.8160027692
 04/20  13:00:00,1357.70734917,103.444499721,469.69131268,0.0,243.2593065,302.612436532,446.787599297,345.022883971,56.6466996096,45.1180157159
 04/20  14:00:00,1392.81830788,104.138105171,503.836471682,0.0,243.2593065,302.612436532,435.432164382,338.935148049,42.4850247072,54.0119916265
 04/20  15:00:00,1441.529196,104.56595169,551.471360264,0.0,243.2593065,302.612436532,446.680618137,345.138331493,56.6466996096,44.8955870348
 04/20  16:00:00,1457.20714907,104.999806341,559.670915654,0.0,243.2593065,310.10971186,480.429458063,350.862243827,84.9700494144,44.5971648217
 04/20  17:00:00,1458.87083324,105.325505507,560.984957815,0.0,243.2593065,310.10971186,465.325455763,353.951576686,84.9700494144,26.403829662
 04/20  18:00:00,1119.62941466,96.3996553717,496.806212053,0.0,166.938926447,199.110933808,462.453720775,359.949521703,84.9700494144,17.5341496584
 04/20  19:00:00,1070.96860914,96.3996553717,447.924064292,0.0,166.938926447,191.61365848,452.148127868,369.215589628,56.6466996096,26.2858386305
 04/20  20:00:00,946.41175085,96.3996553717,449.70288583,0.0,100.150657288,124.558693486,486.188122931,412.008476896,56.6466996096,17.5329464252
 04/20  21:00:00,905.805567543,96.3996553717,448.614859771,0.0,100.150657288,124.558693486,480.196145922,420.237368231,42.4850247072,17.473752984
 04/20  22:00:00,839.406898971,96.3996553717,449.790314576,0.0,46.0930336215,124.558693486,484.886018089,439.095210107,28.3233498048,17.4674581767
 04/20  23:00:00,838.816012308,96.3996553717,448.250181379,0.0,46.0930336215,124.558693486,477.024029534,445.394292348,14.1616749024,17.4680622831
 04/20  24:00:00,809.453900313,96.3996553717,430.75076919,0.0,46.0930336215,113.312780494,475.860367189,452.725085423,5.66466996096,17.4706118055
 04/21  01:00:00,805.783429303,96.3996553717,427.536603331,0.0,46.0930336215,113.312780494,480.337535343,457.203979009,5.66466996096,17.4688863735
 04/21  02:00:00,798.625461756,96.3996553717,418.760696898,0.0,46.0930336215,113.312780494,485.371638641,462.237796416,5.66466996096,17.469172265
 04/21  03:00:00,789.24039732,96.3996553717,405.920839333,0.0,46.0930336215,113.312780494,488.648745462,465.514431599,5.66466996096,17.4696439022
 04/21  04:00:00,875.417785819,96.3996553717,399.857514514,0.0,100.150657288,148.969399434,470.940913838,447.806085079,5.66466996096,17.4701587984
 04/21  05:00:00,872.995529901,96.9246675956,395.014559154,0.0,100.150657288,149.894399434,728.974137244,697.340997428,14.1616749024,17.4714649139
 04/21  06:00:00,1089.63516357,98.9986481374,401.535511515,0.0,176.471037341,302.612436532,532.276546326,486.481893211,28.3233498048,17.4713033102
 04/21  07:00:00,1215.46458135,100.776223102,404.703737986,0.0,243.2593065,310.10971186,515.322456978,437.498746785,42.4850247072,35.3386854865
 04/21  08:00:00,1268.34007008,101.451424163,412.178071675,0.0,243.2593065,310.10971186,504.36592897,412.159512288,56.6466996096,35.5597170724
 04/21  09:00:00,1329.24119482,101.865848304,441.072054597,0.0,243.2593065,302.612436532,489.511203646,402.352889605,42.4850247072,44.6732893341
 04/21  10:00:00,1362.77359077,102.252443839,468.468477318,0.0,243.2593065,310.10971186,501.545654625,385.729776646,70.808374512,45.0075034667
 04/21  11:00:00,1443.97080678,102.621072988,546.923354964,0.0,243.2593065,310.10971186,498.641473405,373.696269531,70.808374512,54.1368293617
 04/21  12:00:00,1417.2531329,102.932061428,561.01445518,0.0,243.2593065,310.10971186,480.999390639,365.376985931,70.808374512,44.8140301962
 04/21  13:00:00,1453.91869121,103.19726726,564.090330444,0.0,243.2593065,302.612436532,470.576448579,359.783279369,56.6466996096,54.1464696002
 04/21  14:00:00,1457.78807495,103.454343703,566.95182451,0.0,243.2593065,302.612436532,440.904352556,353.410373068,42.4850247072,45.008954781
 04/21  15:00:00,1461.43058331,103.737034656,569.73462161,0.0,243.2593065,302.612436532,445.843343597,344.304291038,56.6466996096,44.8923529497
 04/21  16:00:00,1470.43521848,104.079824392,571.330489999,0.0,243.2593065,310.10971186,477.247572056,347.69169773,84.9700494144,44.5858249123
 04/21  17:00:00,1473.42890338,104.429394611,573.36109461,0.0,243.2593065,310.10971186,464.464852917,353.09157293,84.9700494144,26.4032305732
 04/21  18:00:00,1199.34216127,96.3996553717,572.858824667,0.0,166.938926447,199.110933808,459.517530925,357.01501175,84.9700494144,17.5324697598
 04/21  19:00:00,1196.38547825,96.3996553717,569.653454017,0.0,166.938926447,191.61365848,448.681411344,365.748758403,56.6466996096,26.2859533315
 04/21  20:00:00,965.050843978,96.3996553717,468.096750074,0.0,100.150657288,124.558693486,486.943071887,412.764815238,56.6466996096,17.531557039
 04/21  21:00:00,859.128145507,96.3996553717,402.543214062,0.0,100.150657288,124.558693486,490.394190901,430.432481222,42.4850247072,17.4766849716
 04/21  22:00:00,798.844877345,96.3996553717,409.425427814,0.0,46.0930336215,124.558693486,495.672432836,449.878617671,28.3233498048,17.4704653603
 04/21  23:00:00,804.540533443,96.3996553717,414.152159467,0.0,46.0930336215,124.558693486,484.505004075,452.872333989,14.1616749024,17.4709951836
 04/21  24:00:00,795.039319356,96.3996553717,417.135136497,0.0,46.0930336215,113.312780494,485.736817645,462.600529357,5.66466996096,17.471618327
 04/22  01:00:00,797.029559612,96.3996553717,419.1522396,0.0,46.0930336215,113.312780494,495.193559439,466.414027182,5.66466996096,23.114862296
 04/22  02:00:00,797.672830857,96.3996553717,419.815116529,0.0,46.0930336215,113.312780494,493.258993635,467.050879523,5.66466996096,20.5434441511
 04/22  03:00:00,795.540492386,96.3996553717,417.715017637,0.0,46.0930336215,113.312780494,493.991310313,470.861497644,5.66466996096,17.4651427079
 04/22  04:00:00,806.401886667,96.3996553717,418.415634145,0.0,55.6251445156,113.312780494,488.320713897,465.190453138,5.66466996096,17.4655907985
 04/22  05:00:00,789.011625342,96.3996553717,399.101061398,0.0,55.6251445156,113.312780494,500.97420274,469.346477554,14.1616749024,17.4660502834
 04/22  06:00:00,848.093383813,96.3996553717,402.422487901,0.0,65.1572554096,176.889270242,454.869740018,409.079878532,28.3233498048,17.4665116809
 04/22  07:00:00,1028.58953086,96.7169176907,460.780000654,0.0,109.682768182,220.96816451,735.661825541,675.709799956,42.4850247072,17.4670008783
 04/22  08:00:00,1139.37813862,96.7110228897,559.042762957,0.0,109.682768182,220.96816451,611.263193677,537.035057121,56.6466996096,17.5814369459
 04/22  09:00:00,1262.47532822,97.2104467494,572.374804256,0.0,131.945524568,266.955817592,573.723663321,495.882591376,42.4850247072,35.3560472372
 04/22  10:00:00,1256.58298634,97.3704688603,554.354560029,0.0,131.945524568,274.45309292,580.956195737,474.595800372,70.808374512,35.5520208526
 04/22  11:00:00,1259.77796804,97.451193006,555.504246178,0.0,131.945524568,274.45309292,566.843892732,460.479801828,70.808374512,35.5557163922
 04/22  12:00:00,1240.10720679,97.5076000146,569.60707512,0.0,131.945524568,274.45309292,559.782832302,453.425718686,70.808374512,35.5487391045
 04/22  13:00:00,1234.52337911,97.5673958895,572.127839374,0.0,131.945524568,266.955817592,543.32861934,451.130692514,56.6466996096,35.5512272166
 04/22  14:00:00,1230.15827286,97.6449669109,567.492635936,0.0,131.945524568,266.955817592,525.373798462,447.33681821,42.4850247072,35.5519555441
 04/22  15:00:00,1160.01029011,96.3996553717,575.801910411,0.0,109.682768182,212.545889182,431.869535947,339.538170213,56.6466996096,35.684666124
 04/22  16:00:00,1167.27967976,96.3996553717,576.037671979,0.0,109.682768182,220.04316451,468.691466827,339.432680104,84.9700494144,44.2887373094
 04/22  17:00:00,1127.20753048,96.3996553717,578.584121547,0.0,109.682768182,220.04316451,453.426750927,341.958480024,84.9700494144,26.498221488
 04/22  18:00:00,1094.30041603,96.3996553717,585.581463386,0.0,100.150657288,199.110933808,482.08019756,379.639304031,84.9700494144,17.4708441151
 04/22  19:00:00,1088.12942805,96.3996553717,580.637932508,0.0,100.150657288,191.61365848,465.84256752,391.724605727,56.6466996096,17.4712621829
 04/22  20:00:00,914.49943033,96.3996553717,513.565526864,0.0,55.6251445156,124.558693486,517.243568425,443.131051551,56.6466996096,17.4658172649
 04/22  21:00:00,814.492917997,96.3996553717,415.135151285,0.0,55.6251445156,124.558693486,515.133713782,455.183852881,42.4850247072,17.4648361946
 04/22  22:00:00,785.96578006,96.3996553717,396.105220097,0.0,46.0930336215,124.558693486,525.334768421,479.546139071,28.3233498048,17.4652795458
 04/22  23:00:00,785.89580995,96.3996553717,392.883767212,0.0,46.0930336215,124.558693486,516.347894821,484.720481478,14.1616749024,17.4657384408
 04/22  24:00:00,774.400584314,96.3996553717,394.226659376,0.0,46.0930336215,113.312780494,507.182940304,484.050136588,5.66466996096,17.4681337551
 04/23  01:00:00,750.744022221,96.3996553717,373.082378742,0.0,34.9616554283,113.312780494,514.815263932,491.684316269,5.66466996096,17.4662777027
 04/23  02:00:00,739.634921613,96.3996553717,356.054188289,0.0,34.9616554283,113.312780494,520.297005165,497.165924982,5.66466996096,17.4664102226
 04/23  03:00:00,732.500531986,96.3996553717,342.802893936,0.0,34.9616554283,113.312780494,527.298638572,504.167231957,5.66466996096,17.4667366543
 04/23  04:00:00,734.233350691,96.3996553717,332.249846561,0.0,44.4937663224,113.312780494,523.285121557,500.153343182,5.66466996096,17.4671084144
 04/23  05:00:00,732.560411523,96.3996553717,329.930563693,0.0,44.4937663224,113.312780494,536.749720116,505.120554914,14.1616749024,17.4674902992
 04/23  06:00:00,786.584100014,96.3996553717,328.685543668,0.0,54.0258772165,176.889270242,488.887121267,443.095897505,28.3233498048,17.4678739567
 04/23  07:00:00,793.236113017,96.3996553717,327.985606868,0.0,54.0258772165,184.38654557,495.850811996,435.897529885,42.4850247072,17.4682574039
 04/23  08:00:00,876.524455471,96.3996553717,338.282656872,0.0,65.1572554096,220.04316451,498.078001997,415.094206657,56.6466996096,26.3370957303
 04/23  09:00:00,879.084063931,96.3996553717,357.34599526,0.0,65.1572554096,212.545889182,478.322950728,409.359639066,42.4850247072,26.4782869546
 04/23  10:00:00,922.649250938,96.3996553717,401.290729908,0.0,65.1572554096,220.04316451,503.064607892,396.746480536,70.808374512,35.5097528442
 04/23  11:00:00,990.396910658,96.3996553717,467.631381107,0.0,65.1572554096,220.04316451,485.953008489,379.636271645,70.808374512,35.5083623319
 04/23  12:00:00,1083.36381567,96.3996553717,560.057512048,0.0,65.1572554096,220.04316451,476.941361699,370.626089531,70.808374512,35.506897656
 04/23  13:00:00,1054.87865737,96.3996553717,539.493201633,0.0,65.1572554096,212.545889182,458.450324935,366.298191568,56.6466996096,35.5054337573
 04/23  14:00:00,1064.68958769,96.3996553717,549.510825938,0.0,65.1572554096,212.545889182,434.68414703,356.695147256,42.4850247072,35.5039750669
 04/23  15:00:00,1080.26249794,96.3996553717,564.960233895,0.0,65.1572554096,212.545889182,430.664445687,338.515224245,56.6466996096,35.5025218323
 04/23  16:00:00,1039.70559933,96.3996553717,549.930640701,0.0,65.1572554096,220.04316451,447.576938928,327.10581546,84.9700494144,35.5010740543
 04/23  17:00:00,885.47651791,96.3996553717,443.472768225,0.0,54.0258772165,184.38654557,447.022801419,335.569956449,84.9700494144,26.4827955551
 04/23  18:00:00,845.244238358,96.3996553717,433.947446637,0.0,44.4937663224,163.454314868,480.285676334,377.8476869,84.9700494144,17.4679400194
 04/23  19:00:00,824.111643932,96.3996553717,411.40222354,0.0,44.4937663224,155.95703954,478.217847678,404.102712244,56.6466996096,17.4684358243
 04/23  20:00:00,777.751559097,96.3996553717,383.429470875,0.0,44.4937663224,124.558693486,529.889477076,455.773932329,56.6466996096,17.4688451373
 04/23  21:00:00,758.452795107,96.3996553717,350.933856354,0.0,44.4937663224,124.558693486,531.61521901,471.660961183,42.4850247072,17.4692331198
 04/23  22:00:00,734.857122639,96.3996553717,321.832473075,0.0,34.9616554283,124.558693486,540.440935182,494.647970008,28.3233498048,17.4696153693
 04/23  23:00:00,722.526313539,96.3996553717,300.028829683,0.0,34.9616554283,124.558693486,538.51488468,506.883214157,14.1616749024,17.4699956201
 04/23  24:00:00,696.795617454,96.3996553717,289.912945319,0.0,34.9616554283,113.312780494,540.059024004,516.923890105,5.66466996096,17.4704639378
 04/24  01:00:00,696.979148786,96.3996553717,277.140171956,0.0,46.0930336215,113.312780494,566.536968587,534.683213045,5.66466996096,26.1890855807
 04/24  02:00:00,683.057055343,96.3996553717,258.695118222,0.0,46.0930336215,113.312780494,588.335988205,565.208046299,5.66466996096,17.4632719446
 04/24  03:00:00,682.93767361,96.3996553717,260.186836209,0.0,46.0930336215,113.312780494,590.666095399,567.537890952,5.66466996096,17.4635344861
 04/24  04:00:00,781.300553764,96.3996553717,274.92946966,0.0,100.150657288,148.969399434,545.434537774,522.306006802,5.66466996096,17.4638610108
 04/24  05:00:00,789.552186744,96.3996553717,282.024191937,0.0,100.150657288,149.894399434,1030.86391089,999.238050204,14.1616749024,17.4641857814
 04/24  06:00:00,1016.83772121,96.6675675889,295.938438132,0.0,176.471037341,302.612436532,666.545101379,620.757255039,28.3233498048,17.4644965353
 04/24  07:00:00,1212.35522943,96.9696758455,350.167141506,0.0,243.2593065,310.10971186,599.246732337,530.256520126,42.4850247072,26.5051875036
 04/24  08:00:00,1354.09950571,97.0983406221,439.932048421,0.0,243.2593065,310.10971186,575.624625718,483.423674265,56.6466996096,35.5542518439
 04/24  09:00:00,1460.42248517,97.2968858905,515.113191128,0.0,243.2593065,302.612436532,542.033034941,454.884909751,42.4850247072,44.663100483
 04/24  10:00:00,1473.46525726,97.5498786143,538.286736933,0.0,243.2593065,310.10971186,540.128297324,424.335057134,70.808374512,44.9848656787
 04/24  11:00:00,1482.25795934,97.7222918584,551.172135994,0.0,243.2593065,310.10971186,528.064178846,403.140464372,70.808374512,54.1153399619
 04/24  12:00:00,1443.87824908,98.0622658379,541.38837148,0.0,243.2593065,310.10971186,500.460110302,384.852891108,70.808374512,44.798844682
 04/24  13:00:00,1477.86675223,98.4536032738,535.962172625,0.0,243.2593065,302.612436532,483.02032298,372.25022705,56.6466996096,54.1233963197
 04/24  14:00:00,1477.93301029,99.016990774,535.705205001,0.0,243.2593065,302.612436532,444.304012351,356.829603373,42.4850247072,44.9893842708
 04/24  15:00:00,1472.57621726,99.9801614176,534.756392453,0.0,243.2593065,302.612436532,436.256569277,334.728321132,56.6466996096,44.8815485357
 04/24  16:00:00,1478.95663756,101.576750808,557.672411338,0.0,243.2593065,310.10971186,452.78459647,323.238775678,84.9700494144,44.5757713775
 04/24  17:00:00,1484.64084225,102.884757897,566.404875475,0.0,243.2593065,310.10971186,431.034602411,319.668014935,84.9700494144,26.3965380615
 04/24  18:00:00,1214.53474735,96.3996553717,562.467538252,0.0,166.938926447,199.110933808,414.576754258,312.079576758,84.9700494144,17.5271280854
 04/24  19:00:00,1201.41317126,96.3996553717,556.929820693,0.0,166.938926447,191.61365848,423.620376355,340.692372332,56.6466996096,26.2813044132
 04/24  20:00:00,1072.07872753,96.3996553717,552.804996022,0.0,100.150657288,124.558693486,472.702466593,398.526186075,56.6466996096,17.5295809084
 04/24  21:00:00,1031.68453087,96.3996553717,549.466216944,0.0,100.150657288,124.558693486,469.950587105,409.994850108,42.4850247072,17.4707122899
 04/24  22:00:00,920.027194933,96.3996553717,505.011884322,0.0,46.0930336215,124.558693486,476.687696901,430.900135339,28.3233498048,17.4642117578
 04/24  23:00:00,853.174415453,96.3996553717,438.068348499,0.0,46.0930336215,124.558693486,470.416185341,438.789981731,14.1616749024,17.4645287071
 04/24  24:00:00,842.35971173,96.3996553717,440.96694426,0.0,46.0930336215,113.312780494,467.545234023,444.413795386,5.66466996096,17.4667686762
 04/25  01:00:00,844.850350985,96.3996553717,444.684375727,0.0,46.0930336215,113.312780494,470.788855188,447.659417499,5.66466996096,17.4647677273
 04/25  02:00:00,826.270146585,96.3996553717,427.027390398,0.0,46.0930336215,113.312780494,476.147203809,453.017784331,5.66466996096,17.4647495167
 04/25  03:00:00,824.806786285,96.3996553717,413.615099893,0.0,46.0930336215,113.312780494,481.371404548,458.241806499,5.66466996096,17.4649280884
 04/25  04:00:00,955.113397963,96.3996553717,435.870659868,0.0,100.150657288,148.969399434,461.56049255,438.43066959,5.66466996096,17.4651529985
 04/25  05:00:00,1004.72835698,96.5799934726,467.625807493,0.0,100.150657288,149.894399434,731.194811198,699.566185561,14.1616749024,17.4669507351
 04/25  06:00:00,1272.67473568,97.4238635842,517.301963364,0.0,176.471037341,302.612436532,522.965536754,477.174657164,28.3233498048,17.4675297859
 04/25  07:00:00,1396.33068767,98.4371076458,523.812333512,0.0,243.2593065,310.10971186,494.371443497,416.563995745,42.4850247072,35.3224230441
 04/25  08:00:00,1434.37099144,99.2233415563,530.064837398,0.0,243.2593065,310.10971186,479.553908417,387.367327732,56.6466996096,35.539881076
 04/25  09:00:00,1455.81104532,99.886842149,542.439588478,0.0,243.2593065,302.612436532,449.400599218,371.191804946,42.4850247072,35.7237695656
 04/25  10:00:00,1460.75375734,100.458031699,559.098105458,0.0,243.2593065,310.10971186,475.573774451,350.77870801,70.808374512,53.9866919291
 04/25  11:00:00,1449.35190722,100.987373501,547.783237833,0.0,243.2593065,310.10971186,465.784184474,340.865218362,70.808374512,54.1105915999
 04/25  12:00:00,1398.02445392,101.922267902,532.495466706,0.0,243.2593065,310.10971186,442.474359823,330.978600983,70.808374512,40.6873843274
 04/25  13:00:00,1421.30806652,103.09787997,519.25495315,0.0,243.2593065,302.612436532,427.167973646,321.298235265,56.6466996096,49.2230387709
 04/25  14:00:00,1416.19908547,104.106315869,515.323931836,0.0,243.2593065,302.612436532,408.688266961,312.224319842,42.4850247072,53.9789224119
 04/25  15:00:00,1421.53936621,105.42225975,522.361947988,0.0,243.2593065,302.612436532,398.617225611,297.102197643,56.6466996096,44.8683283585
 04/25  16:00:00,1434.00170502,106.740407435,527.001541289,0.0,243.2593065,310.10971186,408.820011352,288.18810311,84.9700494144,35.6618588279
 04/25  17:00:00,1452.95838254,107.791357672,546.084291155,0.0,243.2593065,310.10971186,398.9484465,287.580123677,84.9700494144,26.3982734091
 04/25  18:00:00,1207.97446842,96.3996553717,579.352205225,0.0,166.938926447,199.110933808,409.369751202,298.116260134,84.9700494144,26.2834416531
 04/25  19:00:00,1202.8942976,96.3996553717,574.118535879,0.0,166.938926447,191.61365848,399.458842252,325.282666786,56.6466996096,17.5294758565
 04/25  20:00:00,1065.17156524,96.3996553717,561.367093927,0.0,100.150657288,124.558693486,459.82632562,381.341737294,56.6466996096,21.8378887162
 04/25  21:00:00,1027.51661854,96.3996553717,551.641468922,0.0,100.150657288,124.558693486,458.921775686,394.537784325,42.4850247072,21.8989666537
 04/25  22:00:00,960.423579014,96.3996553717,548.305537056,0.0,46.0930336215,124.558693486,460.515080194,414.728517667,28.3233498048,17.4632127225
 04/25  23:00:00,897.490746659,96.3996553717,482.917754665,0.0,46.0930336215,124.558693486,454.621303644,422.996169537,14.1616749024,17.463459204
 04/25  24:00:00,849.963597437,96.3996553717,437.980666769,0.0,46.0930336215,113.312780494,452.45372022,429.325325993,5.66466996096,17.4637242656
 04/26  01:00:00,853.835003813,96.3996553717,438.626990894,0.0,46.0930336215,113.312780494,458.38280204,435.254692495,5.66466996096,17.4634395843
 04/26  02:00:00,840.946868436,96.3996553717,425.609353819,0.0,46.0930336215,113.312780494,464.094449743,440.966363105,5.66466996096,17.4634166773
 04/26  03:00:00,834.273655913,96.3996553717,418.501519875,0.0,46.0930336215,113.312780494,468.661655482,445.533446934,5.66466996096,17.4635385868
 04/26  04:00:00,910.262718137,96.3996553717,406.591610419,0.0,100.150657288,148.969399434,453.266388798,430.138024256,5.66466996096,17.4636945803
 04/26  05:00:00,884.585956541,96.8243572208,386.301650011,0.0,100.150657288,149.894399434,678.632532367,647.006971358,14.1616749024,17.4638861065
 04/26  06:00:00,1088.46589771,98.481585998,387.268117071,0.0,176.471037341,302.612436532,506.990194422,461.202793999,28.3233498048,17.4640506179
 04/26  07:00:00,1263.34643864,100.429910416,428.84929852,0.0,243.2593065,310.10971186,469.674270931,400.692715419,42.4850247072,26.4965308046
 04/26  08:00:00,1399.50480751,101.211212225,513.352933418,0.0,243.2593065,310.10971186,462.804264176,370.608616114,56.6466996096,35.5489484529
 04/26  09:00:00,1454.70948617,101.78165948,540.039982096,0.0,243.2593065,302.612436532,443.613575516,356.474210772,42.4850247072,44.6543400367
 04/26  10:00:00,1466.01403315,102.290327193,552.497194499,0.0,243.2593065,310.10971186,453.234328831,337.451561414,70.808374512,44.9743929053
 04/26  11:00:00,1473.28728365,102.896712809,559.898380314,0.0,243.2593065,310.10971186,452.890694571,327.975579033,70.808374512,54.1067410262
 04/26  12:00:00,1420.64046267,104.030959715,550.567952344,0.0,243.2593065,310.10971186,434.550068721,318.955199745,70.808374512,44.7864944645
 04/26  13:00:00,1432.708797,105.04469203,533.38985554,0.0,243.2593065,302.612436532,421.405429699,310.653393036,56.6466996096,54.1053370529
 04/26  14:00:00,1426.41199081,106.0949813,526.812348526,0.0,243.2593065,302.612436532,389.033348381,301.574502098,42.4850247072,44.9738215754
 04/26  15:00:00,1436.14954563,107.56710948,530.612321564,0.0,243.2593065,302.612436532,392.942135508,291.429772759,56.6466996096,44.8656631392
 04/26  16:00:00,1449.43086598,108.678266514,535.354656161,0.0,243.2593065,310.10971186,421.113409998,291.565718923,84.9700494144,44.5776416607
 04/26  17:00:00,1460.66896849,109.67184845,542.790668671,0.0,243.2593065,310.10971186,403.121231138,293.049859965,84.9700494144,25.1013217594
 04/26  18:00:00,1211.98380414,96.3996553717,569.26309504,0.0,166.938926447,199.110933808,401.830277807,298.049181063,84.9700494144,18.8110473292
 04/26  19:00:00,1209.89696754,96.3996553717,567.834458353,0.0,166.938926447,191.61365848,396.125289327,321.954554331,56.6466996096,17.5240353864
 04/26  20:00:00,1081.07076092,96.3996553717,560.038948216,0.0,100.150657288,124.558693486,459.813246294,376.887669781,56.6466996096,26.2788769033
 04/26  21:00:00,1044.05518008,96.3996553717,551.434990849,0.0,100.150657288,124.558693486,450.61854822,390.660420757,42.4850247072,17.4731027551
 04/26  22:00:00,978.844895313,96.3996553717,539.603617689,0.0,46.0930336215,124.558693486,458.444043931,412.654285386,28.3233498048,17.4664087404
 04/26  23:00:00,923.014243655,96.3996553717,472.299128802,0.0,46.0930336215,124.558693486,452.7305293,421.102285708,14.1616749024,17.4665686894
 04/26  24:00:00,898.892927932,96.3996553717,452.133066876,0.0,46.0930336215,113.312780494,449.826922684,426.695502628,5.66466996096,17.4667500956
 04/27  01:00:00,911.176902569,96.3996553717,462.407358125,0.0,46.0930336215,113.312780494,454.362322105,431.231274938,5.66466996096,17.4663772062
 04/27  02:00:00,909.445479718,96.3996553717,457.908740879,0.0,46.0930336215,113.312780494,460.01568322,436.884745527,5.66466996096,17.4662677317
 04/27  03:00:00,889.991920665,96.3996553717,438.422283533,0.0,46.0930336215,113.312780494,465.39676935,442.265793462,5.66466996096,17.4663059272
 04/27  04:00:00,969.535257894,96.3996553717,426.582974603,0.0,100.150657288,148.969399434,449.325568955,426.194519443,5.66466996096,17.4663795515
 04/27  05:00:00,944.339326685,96.9128973628,398.913674388,0.0,100.150657288,149.894399434,650.747015561,619.118851831,14.1616749024,17.466488828
 04/27  06:00:00,1153.14876951,99.3209871461,400.040563886,0.0,176.471037341,302.612436532,494.535004425,448.745082645,28.3233498048,17.4665719744
 04/27  07:00:00,1326.55364961,101.163980521,463.492923066,0.0,243.2593065,310.10971186,469.112733797,400.134407559,42.4850247072,26.4933015302
 04/27  08:00:00,1419.45172933,101.810084114,526.227562467,0.0,243.2593065,310.10971186,469.517759283,377.318882789,56.6466996096,35.5521768851
 04/27  09:00:00,1472.92573581,102.303549245,545.068866042,0.0,243.2593065,302.612436532,449.755395956,362.631612188,42.4850247072,44.6387590613
 04/27  10:00:00,1479.09021158,102.705809181,539.452255277,0.0,243.2593065,310.10971186,463.452662386,347.670334522,70.808374512,44.973953352
 04/27  11:00:00,1464.66115249,103.083536686,529.36641219,0.0,243.2593065,310.10971186,466.224198159,341.316206034,70.808374512,54.0996176127
 04/27  12:00:00,1412.33333765,103.691977903,523.700823033,0.0,243.2593065,310.10971186,451.330343666,335.743870898,70.808374512,44.7780982556
 04/27  13:00:00,1437.14279061,104.244219655,516.647079821,0.0,243.2593065,302.612436532,443.619392864,332.868251927,56.6466996096,54.1044413272
 04/27  14:00:00,1438.38892081,104.763469452,514.726420193,0.0,243.2593065,302.612436532,417.160265199,329.702294916,42.4850247072,44.9729455751
 04/27  15:00:00,1435.59181329,105.252697311,516.830710658,0.0,243.2593065,302.612436532,431.301087208,329.789789683,56.6466996096,44.8645979149
 04/27  16:00:00,1433.13355084,105.758550543,513.020436906,0.0,243.2593065,310.10971186,458.696469855,329.157905672,84.9700494144,44.5685147693
 04/27  17:00:00,1454.50525743,106.111687331,523.963188752,0.0,243.2593065,310.10971186,443.0026694,331.640622711,84.9700494144,26.3919972748
 04/27  18:00:00,1223.17082124,96.3996553717,549.299324403,0.0,166.938926447,199.110933808,442.873003087,340.376000165,84.9700494144,17.526953508
 04/27  19:00:00,1243.15180968,96.3996553717,562.379731696,0.0,166.938926447,191.61365848,426.034464588,351.863544733,56.6466996096,17.5242202452
 04/27  20:00:00,1107.07559069,96.3996553717,550.377832448,0.0,100.150657288,124.558693486,481.424187297,398.49840354,56.6466996096,26.2790841468
 04/27  21:00:00,979.979262232,96.3996553717,467.199592574,0.0,100.150657288,124.558693486,470.828413823,410.870058068,42.4850247072,17.4733310478
 04/27  22:00:00,865.75390202,96.3996553717,426.009896038,0.0,46.0930336215,124.558693486,478.62154135,432.831638589,28.3233498048,17.466552956
 04/27  23:00:00,833.765781521,96.3996553717,399.055960249,0.0,46.0930336215,124.558693486,475.605950952,443.977648736,14.1616749024,17.4666273134
 04/27  24:00:00,784.600004128,96.3996553717,364.334997171,0.0,46.0930336215,113.312780494,475.202625028,452.071224821,5.66466996096,17.4667302469
 04/28  01:00:00,759.325519539,96.3996553717,340.953242053,0.0,46.0930336215,113.312780494,482.067400412,458.9364536,5.66466996096,17.4662768517
 04/28  02:00:00,734.821940932,96.3996553717,317.076370207,0.0,46.0930336215,113.312780494,489.099245954,465.968486697,5.66466996096,17.4660892961
 04/28  03:00:00,714.542011038,96.3996553717,294.097233007,0.0,46.0930336215,113.312780494,496.625446913,473.494725949,5.66466996096,17.4660510034
 04/28  04:00:00,791.784540057,96.3996553717,282.219962129,0.0,100.150657288,148.969399434,482.266792508,459.136073773,5.66466996096,17.4660487746
 04/28  05:00:00,784.375032597,96.9365623613,277.069784533,0.0,100.150657288,149.894399434,727.663617123,696.035859871,14.1616749024,17.4660823498
 04/28  06:00:00,1005.18985431,99.1295997949,283.19357552,0.0,176.471037341,302.612436532,533.146162875,487.356722895,28.3233498048,17.4660901744
 04/28  07:00:00,1172.35727342,101.106320333,347.863592336,0.0,243.2593065,310.10971186,495.804744736,426.828156266,42.4850247072,26.4915637621
 04/28  08:00:00,1284.70313725,101.809293623,429.20730519,0.0,243.2593065,310.10971186,487.763318771,395.567653889,56.6466996096,35.5489652722
 04/28  09:00:00,1427.26655695,102.352430869,537.57570685,0.0,243.2593065,302.612436532,464.013935796,376.894834193,42.4850247072,44.6340768951
 04/28  10:00:00,1455.57146706,102.829943784,556.834186085,0.0,243.2593065,310.10971186,470.370110793,354.59429017,70.808374512,44.9674461111
 04/28  11:00:00,1467.05399881,103.197661444,566.330942334,0.0,243.2593065,310.10971186,470.988318467,346.088934486,70.808374512,54.0910094685
 04/28  12:00:00,1432.18835286,103.626512156,567.647028632,0.0,243.2593065,310.10971186,453.9000691,338.317369014,70.808374512,44.7743255741
 04/28  13:00:00,1464.92032292,104.358224506,561.891797975,0.0,243.2593065,302.612436532,438.726892624,327.985758763,56.6466996096,54.0944342513
 04/28  14:00:00,1460.57981745,105.107610015,557.299046384,0.0,243.2593065,302.612436532,405.468923204,318.01947443,42.4850247072,44.964424067
 04/28  15:00:00,1472.28937074,106.230641529,562.82859026,0.0,243.2593065,302.612436532,406.419563481,304.916937175,56.6466996096,44.8559266963
 04/28  16:00:00,1480.72172796,107.849621302,557.559337304,0.0,243.2593065,310.10971186,424.727121102,295.18843261,84.9700494144,44.5686390775
 04/28  17:00:00,1478.32158526,109.092881134,557.756379653,0.0,243.2593065,310.10971186,395.500591504,292.930242522,84.9700494144,17.600299567
 04/28  18:00:00,1220.97490717,96.3996553717,567.119984626,0.0,166.938926447,199.110933808,417.373581487,306.124713714,84.9700494144,26.278818358
 04/28  19:00:00,1223.56120045,96.3996553717,559.412135718,0.0,166.938926447,191.61365848,406.917253876,332.748888038,56.6466996096,17.5216662284
 04/28  20:00:00,1091.64438271,96.3996553717,551.240699674,0.0,100.150657288,124.558693486,468.156492613,385.234816105,56.6466996096,26.2749768986
 04/28  21:00:00,1013.30784983,96.3996553717,521.638030096,0.0,100.150657288,124.558693486,459.092665456,399.137070127,42.4850247072,17.4705706216
 04/28  22:00:00,849.486754897,96.3996553717,424.882333014,0.0,46.0930336215,124.558693486,468.389114392,422.601980126,28.3233498048,17.4637844608
 04/28  23:00:00,848.010154052,96.3996553717,422.156403859,0.0,46.0930336215,124.558693486,464.045035786,432.419556255,14.1616749024,17.4638046284
 04/28  24:00:00,819.423860224,96.3996553717,404.912282964,0.0,46.0930336215,113.312780494,463.112078064,439.983566887,5.66466996096,17.463841216
 04/29  01:00:00,810.565052972,96.3996553717,398.268855989,0.0,46.0930336215,113.312780494,468.077494598,444.949508366,5.66466996096,17.4633162707
 04/29  02:00:00,803.02143504,96.3996553717,389.720930028,0.0,46.0930336215,113.312780494,473.755841229,450.628112276,5.66466996096,17.4630589922
 04/29  03:00:00,790.813501836,96.3996553717,373.366136957,0.0,46.0930336215,113.312780494,478.55621001,455.428589042,5.66466996096,17.4629510066
 04/29  04:00:00,786.841734202,96.3996553717,356.669849699,0.0,55.6251445156,113.312780494,472.168448864,449.040899971,5.66466996096,17.4628789326
 04/29  05:00:00,774.905217745,96.3996553717,349.72054009,0.0,55.6251445156,113.312780494,484.45695922,452.83246875,14.1616749024,17.4628155672
 04/29  06:00:00,830.183898248,96.3996553717,350.705684135,0.0,65.1572554096,176.889270242,434.066415381,388.280311192,28.3233498048,17.4627543845
 04/29  07:00:00,954.234651522,96.7272040129,364.134342983,0.0,109.682768182,220.96816451,670.392326116,610.444580328,42.4850247072,17.4627210812
 04/29  08:00:00,966.737679988,96.7334919961,375.343806623,0.0,109.682768182,220.96816451,564.161174007,489.939980729,56.6466996096,17.5744936688
 04/29  09:00:00,1086.73537683,97.7137042376,391.500787689,0.0,131.945524568,266.955817592,529.021082648,451.199615895,42.4850247072,35.3364420457
 04/29  10:00:00,1112.69825186,97.8844641868,416.661407181,0.0,131.945524568,274.45309292,537.824164492,431.489218666,70.808374512,35.5265713141
 04/29  11:00:00,1126.19599707,98.0136208675,431.572760971,0.0,131.945524568,274.45309292,527.519766007,421.18343984,70.808374512,35.5279516556
 04/29  12:00:00,1131.78340631,98.1788186586,468.918391931,0.0,131.945524568,274.45309292,514.666138139,408.338789887,70.808374512,35.5189737399
 04/29  13:00:00,1205.55536131,98.2800046476,549.036037484,0.0,131.945524568,266.955817592,493.461584989,401.295596003,56.6466996096,35.5192893766
 04/29  14:00:00,1223.9321672,98.3371855148,565.477469225,0.0,131.945524568,266.955817592,464.839733204,386.836817324,42.4850247072,35.5178911729
 04/29  15:00:00,1154.05814606,96.3996553717,573.342741671,0.0,109.682768182,212.545889182,382.951881776,290.783441249,56.6466996096,35.5217409174
 04/29  16:00:00,1168.58977197,96.3996553717,579.326475982,0.0,109.682768182,220.04316451,405.798559232,285.310342165,84.9700494144,35.518167652
 04/29  17:00:00,1130.29825247,96.3996553717,583.258096393,0.0,109.682768182,220.04316451,395.927411203,284.47807448,84.9700494144,26.4792873092
 04/29  18:00:00,1090.46608823,96.3996553717,582.754103869,0.0,100.150657288,199.110933808,426.750494035,324.316848696,84.9700494144,17.463595924
 04/29  19:00:00,1084.48436924,96.3996553717,580.598552435,0.0,100.150657288,191.61365848,421.858126704,347.747774665,56.6466996096,17.4636524294
 04/29  20:00:00,978.762551059,96.3996553717,575.95542446,0.0,55.6251445156,124.558693486,478.367327263,404.256876962,56.6466996096,17.4637506911
 04/29  21:00:00,877.796585569,96.3996553717,477.578908494,0.0,55.6251445156,124.558693486,478.339056738,418.390480419,42.4850247072,17.4635516121
 04/29  22:00:00,814.395671682,96.3996553717,425.007645804,0.0,46.0930336215,124.558693486,485.444257271,439.657405274,28.3233498048,17.4635021923
 04/29  23:00:00,811.731238297,96.3996553717,421.32526036,0.0,46.0930336215,124.558693486,480.725410542,449.100292348,14.1616749024,17.4634432911
 04/29  24:00:00,777.280795418,96.3996553717,395.703123761,0.0,46.0930336215,113.312780494,480.244146856,457.11595697,5.66466996096,17.4635199245
 04/30  01:00:00,747.162700697,96.3996553717,366.946967093,0.0,34.9616554283,113.312780494,487.993015658,464.865436842,5.66466996096,17.4629088549
 04/30  02:00:00,739.350942023,96.3996553717,355.827600451,0.0,34.9616554283,113.312780494,493.752628351,470.625450289,5.66466996096,17.4625081013
 04/30  03:00:00,736.540922658,96.3996553717,353.330197537,0.0,34.9616554283,113.312780494,498.85114046,475.72416226,5.66466996096,17.4623082388
 04/30  04:00:00,739.120120402,96.3996553717,341.533782856,0.0,44.4937663224,113.312780494,493.922344872,470.795518017,5.66466996096,17.4621568937
 04/30  05:00:00,726.306677772,96.3996553717,322.600450302,0.0,44.4937663224,113.312780494,507.428293142,475.804600823,14.1616749024,17.4620174169
 04/30  06:00:00,783.785350748,96.3996553717,323.172178545,0.0,54.0258772165,176.889270242,457.298026038,411.512795235,28.3233498048,17.4618809986
 04/30  07:00:00,818.09278295,96.3996553717,372.024978844,0.0,54.0258772165,184.38654557,447.650156204,387.703385975,42.4850247072,17.4617455217
 04/30  08:00:00,968.769348515,96.3996553717,447.3633199,0.0,65.1572554096,220.04316451,441.12026711,358.149961092,56.6466996096,26.323606409
 04/30  09:00:00,1068.00662143,96.3996553717,551.814336833,0.0,65.1572554096,212.545889182,416.514464105,347.559583236,42.4850247072,26.4698561622
 04/30  10:00:00,1096.99566151,96.3996553717,569.764466922,0.0,65.1572554096,220.04316451,445.089960652,338.801389718,70.808374512,35.4801964224
 04/30  11:00:00,1099.61958383,96.3996553717,568.838487332,0.0,65.1572554096,220.04316451,439.322426056,333.036889137,70.808374512,35.477162407
 04/30  12:00:00,1092.98437928,96.3996553717,562.485240353,0.0,65.1572554096,220.04316451,431.702291614,325.420119717,70.808374512,35.4737973847
 04/30  13:00:00,1077.03628202,96.3996553717,553.294800537,0.0,65.1572554096,212.545889182,411.254591282,319.137469412,56.6466996096,35.4704222606
 04/30  14:00:00,1072.38284679,96.3996553717,548.439275161,0.0,65.1572554096,212.545889182,387.077778492,309.125697952,42.4850247072,35.4670558324
 04/30  15:00:00,1071.77045033,96.3996553717,548.165125362,0.0,65.1572554096,212.545889182,377.261531541,293.996025591,56.6466996096,26.6188063407
 04/30  16:00:00,1045.71312755,96.3996553717,547.669444621,0.0,65.1572554096,220.04316451,407.001647523,286.542765513,84.9700494144,35.4888325954
 04/30  17:00:00,1006.4485605,96.3996553717,555.614269779,0.0,54.0258772165,184.38654557,414.234516548,293.981853857,84.9700494144,35.282613277
 04/30  18:00:00,994.045730281,96.3996553717,575.209872368,0.0,44.4937663224,163.454314868,437.355440539,334.926494901,84.9700494144,17.4588962232
 04/30  19:00:00,999.721095131,96.3996553717,585.675599784,0.0,44.4937663224,155.95703954,433.604319779,359.498869254,56.6466996096,17.458750915
 04/30  20:00:00,934.688862003,96.3996553717,543.8599259,0.0,44.4937663224,124.558693486,488.156891205,414.051573443,56.6466996096,17.4586181526
 04/30  21:00:00,801.999381743,96.3996553717,412.392638185,0.0,44.4937663224,124.558693486,490.691129453,431.30367257,42.4850247072,16.9024321753
 04/30  22:00:00,810.348516798,96.3996553717,425.467554133,0.0,34.9616554283,124.558693486,491.762622072,450.828885092,28.3233498048,12.6103871754
 04/30  23:00:00,835.864437911,96.3996553717,453.618907001,0.0,34.9616554283,124.558693486,485.006567631,456.6992391,14.1616749024,14.1456536291
 04/30  24:00:00,868.528736326,96.3996553717,501.254478847,0.0,34.9616554283,113.312780494,485.633272503,462.503272521,5.66466996096,17.4653300205
 05/01  01:00:00,938.912549347,96.3996553717,551.197879494,0.0,46.0930336215,113.312780494,490.227566192,467.098185385,5.66466996096,17.4647108455
 05/01  02:00:00,938.573623164,96.3996553717,554.283759187,0.0,46.0930336215,113.312780494,492.63645268,469.507575184,5.66466996096,17.4642075354
 05/01  03:00:00,946.07692743,96.3996553717,564.708445672,0.0,46.0930336215,113.312780494,496.355191174,473.226599758,5.66466996096,17.4639214545
 05/01  04:00:00,1049.60343177,96.3996553717,575.982535723,0.0,100.150657288,148.969399434,472.121221135,448.992765122,5.66466996096,17.4637860515
 05/01  05:00:00,1055.02552329,96.3996553717,581.079542194,0.0,100.150657288,149.894399434,892.701590629,861.075695686,14.1616749024,17.4642200412
 05/01  06:00:00,1265.38226137,96.6557730942,572.686458391,0.0,176.471037341,302.612436532,570.549272329,524.76256351,28.3233498048,17.4633590135
 05/01  07:00:00,1372.54204322,96.9578527101,554.704205165,0.0,243.2593065,310.10971186,533.350364774,455.555978465,42.4850247072,35.3093616015
 05/01  08:00:00,1381.85555871,97.3155061956,519.729120576,0.0,243.2593065,310.10971186,506.149969013,413.981826933,56.6466996096,35.521442471
 05/01  09:00:00,1392.68951445,97.6749137439,494.735990224,0.0,243.2593065,302.612436532,466.051429183,387.866071083,42.4850247072,35.7003333928
 05/01  10:00:00,1372.67047199,98.0750005595,467.094255407,0.0,243.2593065,310.10971186,474.117303759,349.367481306,70.808374512,53.9414479414
 05/01  11:00:00,1385.37097769,98.5185294114,479.282636785,0.0,243.2593065,310.10971186,450.637066986,334.773511411,70.808374512,45.0551810623
 05/01  12:00:00,1353.86685553,98.9224762446,489.246304677,0.0,243.2593065,310.10971186,442.610927883,327.046605873,70.808374512,44.7559474975
 05/01  13:00:00,1391.79593916,99.6804449177,493.675815956,0.0,243.2593065,302.612436532,426.770690926,316.051990526,56.6466996096,54.0720007909
 05/01  14:00:00,1401.60789706,100.454961915,503.846470276,0.0,243.2593065,302.612436532,396.986520797,309.55589336,42.4850247072,44.9456027304
 05/01  15:00:00,1402.67443225,101.828030543,504.016149051,0.0,243.2593065,302.612436532,400.605467402,299.114120831,56.6466996096,44.8446469609
 05/01  16:00:00,1406.46001452,102.793262906,500.04551023,0.0,243.2593065,310.10971186,431.050554848,301.530343373,84.9700494144,44.55016206
 05/01  17:00:00,1403.05835576,103.775038714,495.269434587,0.0,243.2593065,310.10971186,409.32626545,297.972039411,84.9700494144,26.3841766244
 05/01  18:00:00,1147.4101122,96.3996553717,513.180542317,0.0,166.938926447,199.110933808,388.752957439,286.260792472,84.9700494144,17.5221155524
 05/01  19:00:00,1144.19138193,96.3996553717,511.29101844,0.0,166.938926447,191.61365848,385.846749931,311.680801315,56.6466996096,17.5192490068
 05/01  20:00:00,1065.78449273,96.3996553717,557.754350512,0.0,100.150657288,124.558693486,459.192750326,376.275075683,56.6466996096,26.2709750332
 05/01  21:00:00,1044.26029686,96.3996553717,577.436393314,0.0,100.150657288,124.558693486,453.451343366,393.498255601,42.4850247072,17.4680630577
 05/01  22:00:00,989.199529975,96.3996553717,591.955582543,0.0,46.0930336215,124.558693486,462.69816139,416.913707356,28.3233498048,17.4611042293
 05/01  23:00:00,984.028053597,96.3996553717,587.385009455,0.0,46.0930336215,124.558693486,456.107842615,424.485268615,14.1616749024,17.4608990979
 05/01  24:00:00,964.60386871,96.3996553717,582.502068666,0.0,46.0930336215,113.312780494,453.54769651,430.422315227,5.66466996096,17.4607113218
 05/02  01:00:00,821.93603469,96.3996553717,443.185043479,0.0,46.0930336215,113.312780494,460.585324502,437.460700733,5.66466996096,17.459953808
 05/02  02:00:00,789.395734529,96.3996553717,411.345667393,0.0,46.0930336215,113.312780494,466.780320718,443.656180734,5.66466996096,17.4594700228
 05/02  03:00:00,802.945603932,96.3996553717,424.957637741,0.0,46.0930336215,113.312780494,469.808019357,446.684211144,5.66466996096,17.4591382526
 05/02  04:00:00,911.375632467,96.3996553717,440.428262706,0.0,100.150657288,148.969399434,452.413631268,429.290117967,5.66466996096,17.4588433407
 05/02  05:00:00,885.597404563,96.5672466287,417.518302084,0.0,100.150657288,149.894399434,678.758869922,647.138610221,14.1616749024,17.4585847988
 05/02  06:00:00,1103.98099121,97.7106469405,418.771023721,0.0,176.471037341,302.612436532,501.024269404,455.242618637,28.3233498048,17.4583009618
 05/02  07:00:00,1294.83788539,98.8629737667,485.451985912,0.0,243.2593065,310.10971186,478.871828605,409.899260404,42.4850247072,26.4875434939
 05/02  08:00:00,1415.12474848,99.5518367715,557.619792586,0.0,243.2593065,310.10971186,479.155163478,386.984785375,56.6466996096,35.5236784939
 05/02  09:00:00,1415.90003426,100.189402249,518.583862846,0.0,243.2593065,302.612436532,450.457685332,364.453520779,42.4850247072,43.5191398457
 05/02  10:00:00,1387.57673642,100.805058487,478.560941733,0.0,243.2593065,310.10971186,452.356372138,335.497268442,70.808374512,46.0507291838
 05/02  11:00:00,1373.70962776,101.275652123,464.034674,0.0,243.2593065,310.10971186,444.57423744,328.714067624,70.808374512,45.0517953046
 05/02  12:00:00,1322.59079561,102.1348767,454.889078662,0.0,243.2593065,310.10971186,432.354821371,316.790225589,70.808374512,44.7562212693
 05/02  13:00:00,1342.38830005,103.06665291,441.833100028,0.0,243.2593065,302.612436532,402.234541418,291.527818973,56.6466996096,54.0600228356
 05/02  14:00:00,1344.85437797,104.10316771,441.524162048,0.0,243.2593065,302.612436532,338.12736041,250.699873174,42.4850247072,44.9424625284
 05/02  15:00:00,1344.64749661,105.33858494,441.702039459,0.0,243.2593065,302.612436532,340.956951947,239.47627761,56.6466996096,44.833974727
 05/02  16:00:00,1366.61066683,106.997652998,455.126859771,0.0,243.2593065,310.10971186,396.558200565,267.047536776,84.9700494144,44.5406143744
 05/02  17:00:00,1380.246325,107.602354948,466.848552232,0.0,243.2593065,310.10971186,391.155934059,279.801520092,84.9700494144,26.3843645524
 05/02  18:00:00,1132.41461789,96.3996553717,496.314543161,0.0,166.938926447,199.110933808,396.872697569,294.38022689,84.9700494144,17.5224212645
 05/02  19:00:00,1111.45951865,96.3996553717,477.53244583,0.0,166.938926447,191.61365848,389.009189429,314.84316134,56.6466996096,17.5193284795
 05/02  20:00:00,1047.61548767,96.3996553717,538.706319645,0.0,100.150657288,124.558693486,458.837501009,375.919784615,56.6466996096,26.2710167844
 05/02  21:00:00,1051.88155973,96.3996553717,585.856762413,0.0,100.150657288,124.558693486,454.924002404,394.970793686,42.4850247072,17.4681840112
 05/02  22:00:00,987.414926765,96.3996553717,591.452824958,0.0,46.0930336215,124.558693486,464.09120172,418.306709272,28.3233498048,17.4611426437
 05/02  23:00:00,960.24492252,96.3996553717,566.764574631,0.0,46.0930336215,124.558693486,458.351214586,426.728687913,14.1616749024,17.4608517707
 05/02  24:00:00,842.143447776,96.3996553717,463.282926409,0.0,46.0930336215,113.312780494,456.083696189,432.95844128,5.66466996096,17.460584948
 05/03  01:00:00,845.995042005,96.3996553717,467.502196342,0.0,46.0930336215,113.312780494,460.212066723,437.087649705,5.66466996096,17.4597470576
 05/03  02:00:00,809.495692717,96.3996553717,431.447898214,0.0,46.0930336215,113.312780494,466.490000386,443.366145483,5.66466996096,17.4591849419
 05/03  03:00:00,781.656278697,96.3996553717,402.312075519,0.0,46.0930336215,113.312780494,472.669862085,449.546415969,5.66466996096,17.4587761556
 05/03  04:00:00,869.137152948,96.3996553717,400.910303015,0.0,100.150657288,148.969399434,454.886652026,431.763577293,5.66466996096,17.4584047724
 05/03  05:00:00,870.401848517,96.8115172367,404.565742801,0.0,100.150657288,149.894399434,651.573587116,619.953842334,14.1616749024,17.458069879
 05/03  06:00:00,1110.12965052,98.7642922455,424.831762746,0.0,176.471037341,302.612436532,488.788049475,443.006989635,28.3233498048,17.4577100347
 05/03  07:00:00,1336.96135159,100.461911619,524.06049257,0.0,243.2593065,310.10971186,469.593339097,400.622696179,42.4850247072,26.4856182104
 05/03  08:00:00,1394.55158795,101.06079203,531.859644277,0.0,243.2593065,310.10971186,474.870065207,382.703197065,56.6466996096,35.5201685332
 05/03  09:00:00,1378.32972696,101.543114025,476.540587858,0.0,243.2593065,302.612436532,443.20204892,361.946189102,42.4850247072,38.7708351113
 05/03  10:00:00,1353.34384734,102.044636702,445.610514407,0.0,243.2593065,310.10971186,448.896692092,327.258167829,70.808374512,50.8301497514
 05/03  11:00:00,1350.87375504,102.65022756,441.198816209,0.0,243.2593065,310.10971186,405.318697021,289.466650099,70.808374512,45.0436724092
 05/03  12:00:00,1316.90703662,103.394231087,445.78772267,0.0,243.2593065,310.10971186,373.118571162,257.561511781,70.808374512,44.7486848684
 05/03  13:00:00,1358.83594351,104.642304501,451.140383021,0.0,243.2593065,302.612436532,343.009257053,232.303141568,56.6466996096,54.059415875
 05/03  14:00:00,1363.68943662,106.224060999,453.770189921,0.0,243.2593065,302.612436532,289.888476881,202.470308352,42.4850247072,44.9331438219
 05/03  15:00:00,1352.88636675,106.170881697,446.991549789,0.0,243.2593065,302.612436532,321.265300035,219.784828444,56.6466996096,44.8337719818
 05/03  16:00:00,1355.79037308,106.801445981,445.88160323,0.0,243.2593065,310.10971186,391.392667859,261.882409673,84.9700494144,44.5402087719
 05/03  17:00:00,1359.40350645,107.458555477,448.181819165,0.0,243.2593065,310.10971186,391.487825282,285.085981696,84.9700494144,21.4317941712
 05/03  18:00:00,1085.01394098,96.3996553717,450.020813777,0.0,166.938926447,199.110933808,402.514798113,295.097729102,84.9700494144,22.447019597
 05/03  19:00:00,1096.02860676,96.3996553717,462.864911805,0.0,166.938926447,191.61365848,395.795736039,321.62833606,56.6466996096,17.5207003699
 05/03  20:00:00,1024.00017756,96.3996553717,512.76174785,0.0,100.150657288,124.558693486,462.63666406,379.719260208,56.6466996096,26.2707042422
 05/03  21:00:00,1037.07098169,96.3996553717,569.224908089,0.0,100.150657288,124.558693486,458.634437595,398.684274314,42.4850247072,17.4651385735
 05/03  22:00:00,981.743568381,96.3996553717,587.200258467,0.0,46.0930336215,124.558693486,470.57503626,424.793614947,28.3233498048,17.4580715083
 05/03  23:00:00,915.431153416,96.3996553717,523.374548478,0.0,46.0930336215,124.558693486,464.293557212,432.674159203,14.1616749024,17.4577231061
 05/03  24:00:00,837.294020349,96.3996553717,458.654842051,0.0,46.0930336215,113.312780494,461.30111532,438.179056644,5.66466996096,17.4573887151
