Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  01:00:00,804.584928504,96.3996553717,426.490158615,0.0,46.0930336215,113.312780494,466.134373814,443.013224291,5.66466996096,17.456479562
 05/04  02:00:00,804.951857036,96.3996553717,426.970722693,0.0,46.0930336215,113.312780494,469.394150912,446.27363312,5.66466996096,17.4558478309
 05/04  03:00:00,823.656364756,96.3996553717,445.594093765,0.0,46.0930336215,113.312780494,466.429092028,448.78393543,5.66466996096,11.9804866372
 05/04  04:00:00,906.537776432,96.3996553717,438.238506712,0.0,100.150657288,148.969399434,452.606722883,432.725661157,5.66466996096,14.2163917647
 05/04  05:00:00,899.96149029,96.8914721493,433.862309132,0.0,100.150657288,149.894399434,654.491780526,622.868208791,14.1616749024,17.4618968323
 05/04  06:00:00,1117.90097957,99.1823914892,432.165015331,0.0,176.471037341,302.612436532,497.391695866,451.607027675,28.3233498048,17.4613183864
 05/04  07:00:00,1260.30748141,100.91220094,449.360629891,0.0,243.2593065,310.10971186,487.779476627,409.993387503,42.4850247072,35.3010644167
 05/04  08:00:00,1381.32460153,101.516785964,527.869916906,0.0,243.2593065,310.10971186,485.134360885,392.977263649,56.6466996096,35.5103976265
 05/04  09:00:00,1452.1020623,102.022408051,563.909254979,0.0,243.2593065,302.612436532,463.180173281,385.00878524,42.4850247072,35.6863633338
 05/04  10:00:00,1466.75974039,102.562676828,569.110098066,0.0,243.2593065,310.10971186,495.773572313,371.04907361,70.808374512,53.9161241915
 05/04  11:00:00,1475.26225048,103.079970064,575.072804076,0.0,243.2593065,310.10971186,475.751374166,359.905229419,70.808374512,45.0377702356
 05/04  12:00:00,1439.36606927,103.754983456,579.296217504,0.0,243.2593065,310.10971186,459.370558067,343.819746326,70.808374512,44.7424372293
 05/04  13:00:00,1474.20032671,104.495965674,579.96101583,0.0,243.2593065,302.612436532,444.507993031,333.811518891,56.6466996096,54.04977453
 05/04  14:00:00,1471.62518087,105.127576488,576.413689444,0.0,243.2593065,302.612436532,419.258339405,331.847325502,42.4850247072,44.9259891966
 05/04  15:00:00,1471.74537643,106.216122668,575.182471128,0.0,243.2593065,302.612436532,421.522570223,320.050224914,56.6466996096,44.825645699
 05/04  16:00:00,1478.18428958,106.815970704,573.783040778,0.0,243.2593065,310.10971186,442.088433337,321.491174529,84.9700494144,35.6272093939
 05/04  17:00:00,1483.71442779,107.395888273,571.642665748,0.0,243.2593065,310.10971186,436.853199704,325.500819128,84.9700494144,26.3823311609
 05/04  18:00:00,1210.15032204,96.3996553717,568.436408814,0.0,166.938926447,199.110933808,444.277982036,333.040341392,84.9700494144,26.2675912296
 05/04  19:00:00,1203.57411326,96.3996553717,566.13633999,0.0,166.938926447,191.61365848,417.32061896,343.155074718,56.6466996096,17.5188446323
 05/04  20:00:00,1076.05764773,96.3996553717,563.172558268,0.0,100.150657288,124.558693486,465.420320866,391.256450376,56.6466996096,17.5171708803
 05/04  21:00:00,1033.759533,96.3996553717,559.82793052,0.0,100.150657288,124.558693486,462.07330784,402.122022526,42.4850247072,17.4662606062
 05/04  22:00:00,967.89840776,96.3996553717,557.530847698,0.0,46.0930336215,124.558693486,467.654932284,421.872277127,28.3233498048,17.4593053521
 05/04  23:00:00,968.779852783,96.3996553717,555.332114895,0.0,46.0930336215,124.558693486,460.099366338,428.478821798,14.1616749024,17.4588696379
 05/04  24:00:00,955.060509464,96.3996553717,552.168675157,0.0,46.0930336215,113.312780494,456.996563317,433.871584136,5.66466996096,17.4603092203
 05/05  01:00:00,953.766947839,96.3996553717,548.474714201,0.0,46.0930336215,113.312780494,461.332139787,438.209903613,5.66466996096,17.4575662129
 05/05  02:00:00,895.568737963,96.3996553717,491.147884506,0.0,46.0930336215,113.312780494,466.120044701,442.998586853,5.66466996096,17.4567878865
 05/05  03:00:00,840.43610823,96.3996553717,435.898092337,0.0,46.0930336215,113.312780494,471.903229538,448.782345945,5.66466996096,17.4562136319
 05/05  04:00:00,926.984298359,96.3996553717,431.550829737,0.0,100.150657288,148.969399434,457.026498622,433.906139503,5.66466996096,17.4556891574
 05/05  05:00:00,907.635651335,96.930019407,410.982346309,0.0,100.150657288,149.894399434,662.642466064,631.022365083,14.1616749024,17.4584260788
 05/05  06:00:00,1115.99025017,99.3608303399,405.949161085,0.0,176.471037341,302.612436532,501.743170094,455.963761154,28.3233498048,17.4560591351
 05/05  07:00:00,1257.68415395,101.155832229,439.509261414,0.0,243.2593065,310.10971186,478.699153022,409.73640066,42.4850247072,26.4777276546
 05/05  08:00:00,1385.54799325,101.779493673,531.148501194,0.0,243.2593065,310.10971186,480.545639834,388.375164315,56.6466996096,35.5237759096
 05/05  09:00:00,1446.52270603,102.36058446,556.380081069,0.0,243.2593065,302.612436532,464.310593273,377.221272088,42.4850247072,44.6042964776
 05/05  10:00:00,1464.28696761,102.851942993,565.371103885,0.0,243.2593065,310.10971186,480.96584916,365.229375032,70.808374512,44.9280996156
 05/05  11:00:00,1471.25046186,103.256265094,570.32429038,0.0,243.2593065,310.10971186,486.418390863,361.570224166,70.808374512,54.0397921848
 05/05  12:00:00,1434.14105222,103.662923008,574.339384955,0.0,243.2593065,310.10971186,471.970447704,358.164627824,70.808374512,42.997445368
 05/05  13:00:00,1470.76291622,104.129366414,576.99571271,0.0,243.2593065,302.612436532,457.858472596,354.430415512,56.6466996096,46.7813574744
 05/05  14:00:00,1471.97573769,104.574973331,577.852773967,0.0,243.2593065,302.612436532,439.277087081,351.863491501,42.4850247072,44.9285708726
 05/05  15:00:00,1472.62687169,105.10480166,578.078417681,0.0,243.2593065,302.612436532,448.243500642,346.777558739,56.6466996096,44.8192422939
 05/05  16:00:00,1480.24667309,105.656266466,578.689544063,0.0,243.2593065,310.10971186,471.293560128,341.802849624,84.9700494144,44.5206610898
 05/05  17:00:00,1480.44588064,106.15529736,578.507803804,0.0,243.2593065,310.10971186,454.210708093,342.861983928,84.9700494144,26.3786747506
 05/05  18:00:00,1205.14204647,96.3996553717,578.45458128,0.0,166.938926447,199.110933808,450.909395279,348.420411043,84.9700494144,17.518934821
 05/05  19:00:00,1201.08574548,96.3996553717,578.082084649,0.0,166.938926447,191.61365848,432.230445535,358.068031412,56.6466996096,17.5157145134
 05/05  20:00:00,1077.0376417,96.3996553717,576.630809313,0.0,100.150657288,124.558693486,484.573560276,401.661744056,56.6466996096,26.26511661
 05/05  21:00:00,1036.14462848,96.3996553717,575.039372989,0.0,100.150657288,124.558693486,469.243273623,409.293880594,42.4850247072,17.4643683226
 05/05  22:00:00,968.951830027,96.3996553717,574.560717622,0.0,46.0930336215,124.558693486,472.051132369,426.270596627,28.3233498048,17.4571859371
 05/05  23:00:00,969.287641695,96.3996553717,573.765689845,0.0,46.0930336215,124.558693486,462.619303877,431.000947393,14.1616749024,17.4566815812
 05/05  24:00:00,956.201690153,96.3996553717,572.21956733,0.0,46.0930336215,113.312780494,457.668714903,434.547850984,5.66466996096,17.4561939581
 05/06  01:00:00,957.164365559,96.3996553717,569.333676318,0.0,46.0930336215,113.312780494,462.857677359,439.737879813,5.66466996096,17.4551275848
 05/06  02:00:00,954.469284069,96.3996553717,564.150736412,0.0,46.0930336215,113.312780494,468.563396789,445.444384916,5.66466996096,17.4543419117
 05/06  03:00:00,955.995760422,96.3996553717,557.516643054,0.0,46.0930336215,113.312780494,465.576857862,451.175257036,5.66466996096,8.73693086485
 05/06  04:00:00,960.844186677,96.3996553717,551.26532253,0.0,55.6251445156,113.312780494,466.774651926,443.649637021,5.66466996096,17.4603449443
 05/06  05:00:00,956.748780358,96.3996553717,548.50906449,0.0,55.6251445156,113.312780494,476.91308564,445.291701517,14.1616749024,17.4597092199
 05/06  06:00:00,1014.83661158,96.3996553717,547.860095884,0.0,65.1572554096,176.889270242,428.453380404,382.670924164,28.3233498048,17.4591064351
 05/06  07:00:00,1136.99741207,96.7201292776,552.028299883,0.0,109.682768182,220.96816451,647.959515017,588.01677766,42.4850247072,17.4577126506
 05/06  08:00:00,1147.71309588,96.7172143117,560.658823885,0.0,109.682768182,220.96816451,560.096140159,477.110838581,56.6466996096,26.3386019684
 05/06  09:00:00,1263.2791612,97.607231593,571.496089119,0.0,131.945524568,266.955817592,498.316784946,429.34832719,42.4850247072,26.4834330484
 05/06  10:00:00,1265.81828372,97.7919917403,565.261232321,0.0,131.945524568,274.45309292,519.728481742,413.404869339,70.808374512,35.5152378913
 05/06  11:00:00,1255.24212293,97.8930760508,552.643493133,0.0,131.945524568,274.45309292,509.26020236,402.937578025,70.808374512,35.5142498228
 05/06  12:00:00,1214.92977078,97.9541831666,543.720637562,0.0,131.945524568,274.45309292,503.304391648,396.992904903,70.808374512,35.503112233
 05/06  13:00:00,1205.95296768,98.0088562917,541.804774207,0.0,131.945524568,266.955817592,488.416173894,396.268308888,56.6466996096,35.5011653965
 05/06  14:00:00,1205.66732269,98.123975242,541.09771414,0.0,131.945524568,266.955817592,463.837765055,385.855157224,42.4850247072,35.4975831238
 05/06  15:00:00,1123.10906782,96.3996553717,536.172669489,0.0,109.682768182,212.545889182,383.303206059,291.159119246,56.6466996096,35.4973872028
 05/06  16:00:00,1132.1815466,96.3996553717,537.510190068,0.0,109.682768182,220.04316451,408.291704585,287.828175912,84.9700494144,35.4934792587
 05/06  17:00:00,1094.58718632,96.3996553717,542.532474214,0.0,109.682768182,220.04316451,416.725982331,305.289947435,84.9700494144,26.4659854811
 05/06  18:00:00,1051.93886621,96.3996553717,538.479025737,0.0,100.150657288,199.110933808,448.824895505,346.398882535,84.9700494144,17.4559635553
 05/06  19:00:00,1058.55777105,96.3996553717,548.190993202,0.0,100.150657288,191.61365848,431.627699602,357.52555251,56.6466996096,17.4554474819
 05/06  20:00:00,957.526259007,96.3996553717,546.709952928,0.0,55.6251445156,124.558693486,476.463665463,402.360222915,56.6466996096,17.4567429383
 05/06  21:00:00,953.222048246,96.3996553717,541.803914702,0.0,55.6251445156,124.558693486,468.415610923,408.476291642,42.4850247072,17.4542945734
 05/06  22:00:00,952.206037106,96.3996553717,551.335676868,0.0,46.0930336215,124.558693486,472.526274403,426.74572929,28.3233498048,17.4571953079
 05/06  23:00:00,980.128463573,96.3996553717,580.152905756,0.0,46.0930336215,124.558693486,468.375815574,436.75410113,14.1616749024,17.4600395411
 05/06  24:00:00,977.572430232,96.3996553717,592.271763722,0.0,46.0930336215,113.312780494,467.272229561,444.148112504,5.66466996096,17.4594470962
 05/07  01:00:00,934.091326752,96.3996553717,556.566623806,0.0,34.9616554283,113.312780494,465.803049173,442.68009133,5.66466996096,17.4582878825
 05/07  02:00:00,911.909810731,96.3996553717,532.359778446,0.0,34.9616554283,113.312780494,464.007881353,440.885797505,5.66466996096,17.4574138872
 05/07  03:00:00,907.707941502,96.3996553717,527.627468584,0.0,34.9616554283,113.312780494,466.138231178,443.016862992,5.66466996096,17.456698225
 05/07  04:00:00,911.160345945,96.3996553717,520.19465556,0.0,44.4937663224,113.312780494,454.987426025,431.86673408,5.66466996096,17.4560219838
 05/07  05:00:00,907.852010355,96.3996553717,520.765070738,0.0,44.4937663224,113.312780494,463.608916754,431.991885651,14.1616749024,17.4553561998
 05/07  06:00:00,982.232741067,96.3996553717,534.676776694,0.0,54.0258772165,176.889270242,418.980006878,373.201963237,28.3233498048,17.4546938362
 05/07  07:00:00,992.239401352,96.3996553717,537.747231246,0.0,54.0258772165,184.38654557,426.160384903,366.221327008,42.4850247072,17.4540331878
 05/07  08:00:00,1072.95989223,96.3996553717,539.297614418,0.0,65.1572554096,220.04316451,424.421405843,350.227567552,56.6466996096,17.5471386812
 05/07  09:00:00,1069.09891225,96.3996553717,543.718637105,0.0,65.1572554096,212.545889182,414.652450659,345.716258518,42.4850247072,26.4511674339
 05/07  10:00:00,1079.78716726,96.3996553717,548.202192426,0.0,65.1572554096,220.04316451,446.526896432,340.255531487,70.808374512,35.462990433
 05/07  11:00:00,1077.19057586,96.3996553717,544.914854562,0.0,65.1572554096,220.04316451,443.622077301,337.356311006,70.808374512,35.4573917832
 05/07  12:00:00,1075.00493978,96.3996553717,544.216475154,0.0,65.1572554096,220.04316451,441.433201967,335.172750499,70.808374512,35.4520769565
 05/07  13:00:00,1063.93774926,96.3996553717,540.658071648,0.0,65.1572554096,212.545889182,417.411047904,325.317561533,56.6466996096,35.4467867612
 05/07  14:00:00,1075.42250371,96.3996553717,552.866957829,0.0,65.1572554096,212.545889182,384.127932069,315.042613937,42.4850247072,26.6002934254
 05/07  15:00:00,1086.16503522,96.3996553717,564.492065216,0.0,65.1572554096,212.545889182,396.864411104,304.753725011,56.6466996096,35.4639864832
 05/07  16:00:00,1057.15378657,96.3996553717,560.911501073,0.0,65.1572554096,220.04316451,415.315812085,294.887233056,84.9700494144,35.4585296145
 05/07  17:00:00,1009.43669,96.3996553717,559.519143255,0.0,54.0258772165,184.38654557,411.166157931,299.741983907,84.9700494144,26.4541246089
 05/07  18:00:00,988.214209531,96.3996553717,563.145510448,0.0,44.4937663224,163.454314868,440.283776953,337.858443642,84.9700494144,17.4552838964
 05/07  19:00:00,1005.68158496,96.3996553717,573.374410775,0.0,44.4937663224,155.95703954,432.926849426,358.825458853,56.6466996096,17.4546909634
 05/07  20:00:00,986.960403637,96.3996553717,567.888486059,0.0,44.4937663224,124.558693486,482.834245023,408.73349841,56.6466996096,17.4540470035
 05/07  21:00:00,982.325913572,96.3996553717,565.012168142,0.0,44.4937663224,124.558693486,479.12600315,419.187586807,42.4850247072,17.453391636
 05/07  22:00:00,969.632085841,96.3996553717,565.897205347,0.0,34.9616554283,124.558693486,482.401797424,436.621871881,28.3233498048,17.4565757381
 05/07  23:00:00,961.697879274,96.3996553717,565.738017748,0.0,34.9616554283,124.558693486,473.336884472,441.716273301,14.1616749024,17.4589362684
 05/07  24:00:00,946.803340575,96.3996553717,565.760550156,0.0,34.9616554283,113.312780494,470.49695212,447.374008096,5.66466996096,17.4582740625
 05/08  01:00:00,949.071685648,96.3996553717,561.145290761,0.0,46.0930336215,113.312780494,473.25108998,450.129380501,5.66466996096,17.4570395188
 05/08  02:00:00,940.387773288,96.3996553717,554.617050111,0.0,46.0930336215,113.312780494,476.243904003,453.123143328,5.66466996096,17.4560907142
 05/08  03:00:00,941.081866943,96.3996553717,553.265764383,0.0,46.0930336215,113.312780494,480.210221395,457.090250925,5.66466996096,17.4553005092
 05/08  04:00:00,1033.74197894,96.3996553717,552.502358901,0.0,100.150657288,148.969399434,456.296684967,433.177444722,5.66466996096,17.4545702839
 05/08  05:00:00,1032.17972821,96.3996553717,549.733264457,0.0,100.150657288,149.894399434,852.621942273,821.006426973,14.1616749024,17.4538403978
 05/08  06:00:00,1254.89159597,96.6592262999,556.787577324,0.0,176.471037341,302.612436532,543.937933413,498.161484396,28.3233498048,17.453099212
 05/08  07:00:00,1407.04076778,96.9814243303,572.021037497,0.0,243.2593065,310.10971186,503.300448591,434.342208121,42.4850247072,26.4732157634
 05/08  08:00:00,1450.99650949,97.3515802684,562.852034319,0.0,243.2593065,310.10971186,497.944210194,405.798233497,56.6466996096,35.4992770875
 05/08  09:00:00,1481.66587013,97.6794105518,558.992562783,0.0,243.2593065,302.612436532,466.700710543,388.543417716,42.4850247072,35.67226812
 05/08  10:00:00,1478.68182991,98.0538966279,555.673872118,0.0,243.2593065,310.10971186,491.289723342,366.593983477,70.808374512,53.887365353
 05/08  11:00:00,1450.18480267,98.4540217292,537.629117406,0.0,243.2593065,310.10971186,472.184489528,356.365957108,70.808374512,45.0101579078
 05/08  12:00:00,1378.2688241,98.9672053724,517.261491568,0.0,243.2593065,310.10971186,458.253921592,342.719979957,70.808374512,44.7255671234
 05/08  13:00:00,1410.13899726,99.689941393,515.947256933,0.0,243.2593065,302.612436532,432.643594038,330.984554044,56.6466996096,45.0123403844
 05/08  14:00:00,1407.808797,100.868352693,512.092228075,0.0,243.2593065,302.612436532,413.621762608,317.245709242,42.4850247072,53.8910286582
 05/08  15:00:00,1404.59752632,102.629366634,506.902500883,0.0,243.2593065,302.612436532,400.078508044,298.629959948,56.6466996096,44.801848486
 05/08  16:00:00,1410.80744669,104.223731656,504.762406852,0.0,243.2593065,310.10971186,408.615921042,288.040513238,84.9700494144,35.6053583892
 05/08  17:00:00,1409.77804194,105.357525746,502.563848384,0.0,243.2593065,310.10971186,397.702741899,286.360895376,84.9700494144,26.3717971079
 05/08  18:00:00,1156.34822314,96.3996553717,524.496909296,0.0,166.938926447,199.110933808,384.446949418,281.962915767,84.9700494144,17.5139842368
 05/08  19:00:00,1178.07719887,96.3996553717,540.745400073,0.0,166.938926447,191.61365848,381.753627925,307.592447886,56.6466996096,17.5144804289
 05/08  20:00:00,1095.89094729,96.3996553717,563.870442347,0.0,100.150657288,124.558693486,450.769807,367.86022108,56.6466996096,26.26288631
 05/08  21:00:00,1063.72509386,96.3996553717,570.382095959,0.0,100.150657288,124.558693486,442.500193351,382.552060652,42.4850247072,17.4631079921
 05/08  22:00:00,985.340897249,96.3996553717,565.683111593,0.0,46.0930336215,124.558693486,450.06162014,404.282552473,28.3233498048,17.4557178628
 05/08  23:00:00,978.083345384,96.3996553717,564.204944715,0.0,46.0930336215,124.558693486,443.903061846,412.286414952,14.1616749024,17.4549719909
 05/08  24:00:00,959.003683583,96.3996553717,564.024606462,0.0,46.0930336215,113.312780494,440.968523544,417.849600639,5.66466996096,17.4542529445
 05/09  01:00:00,954.655690241,96.3996553717,564.427627875,0.0,46.0930336215,113.312780494,445.45996528,422.34234346,5.66466996096,17.4529518593
 05/09  02:00:00,949.868080045,96.3996553717,565.954032131,0.0,46.0930336215,113.312780494,449.524611035,426.408004912,5.66466996096,17.4519361618
 05/09  03:00:00,949.793130563,96.3996553717,567.859290226,0.0,46.0930336215,113.312780494,445.600957687,431.198721984,5.66466996096,8.73756574176
 05/09  04:00:00,1043.68428246,96.3996553717,568.884917881,0.0,100.150657288,148.969399434,437.226864851,414.104713506,5.66466996096,17.4574813836
 05/09  05:00:00,1039.50743172,96.5723983561,571.608118412,0.0,100.150657288,149.894399434,628.163560664,596.544516912,14.1616749024,17.4573688496
 05/09  06:00:00,1268.05215089,97.9784133516,577.29965936,0.0,176.471037341,302.612436532,467.487500183,421.708232361,28.3233498048,17.4559180175
 05/09  07:00:00,1386.76483637,99.2921420964,569.208546832,0.0,243.2593065,310.10971186,447.700598736,369.932165091,42.4850247072,35.2834089375
 05/09  08:00:00,1410.56978855,100.060356341,549.018883675,0.0,243.2593065,310.10971186,433.24717752,343.773065804,56.6466996096,32.827412107
 05/09  09:00:00,1430.13422453,100.80072373,533.626609842,0.0,243.2593065,302.612436532,409.513634401,328.69421663,42.4850247072,38.3343930642
 05/09  10:00:00,1427.16817614,101.783002604,521.693602348,0.0,243.2593065,310.10971186,434.674286546,318.965826275,70.808374512,44.9000857595
 05/09  11:00:00,1422.57745705,102.884856667,515.002687161,0.0,243.2593065,310.10971186,437.728930583,312.911144704,70.808374512,54.0094113667
 05/09  12:00:00,1374.82975681,104.291904697,507.530977597,0.0,243.2593065,310.10971186,418.929799658,304.978255628,70.808374512,43.1431695188
 05/09  13:00:00,1405.14020944,105.770796166,503.003636556,0.0,243.2593065,302.612436532,400.495120493,297.261388473,56.6466996096,46.5870324109
 05/09  14:00:00,1404.99753195,107.337425381,501.455665221,0.0,243.2593065,302.612436532,374.992511948,287.606376127,42.4850247072,44.9011111133
 05/09  15:00:00,1404.49624979,109.402731631,498.957034955,0.0,243.2593065,302.612436532,377.301908642,275.86208915,56.6466996096,44.7931198818
 05/09  16:00:00,1407.40605106,110.1013322,494.220202257,0.0,243.2593065,310.10971186,410.010383607,280.522930307,84.9700494144,44.5174038853
 05/09  17:00:00,1402.00620413,110.196554707,488.06751519,0.0,243.2593065,310.10971186,393.115816515,290.559861796,84.9700494144,17.5859053051
 05/09  18:00:00,1146.27451948,96.3996553717,512.178614037,0.0,166.938926447,199.110933808,407.811785097,296.581882447,84.9700494144,26.2598532363
 05/09  19:00:00,1153.51838371,96.3996553717,523.410403344,0.0,166.938926447,191.61365848,380.050627012,305.887924806,56.6466996096,17.5160025955
 05/09  20:00:00,1034.09871281,96.3996553717,526.474939429,0.0,100.150657288,124.558693486,428.146125673,353.984756504,56.6466996096,17.5146695588
 05/09  21:00:00,993.558508926,96.3996553717,524.659908864,0.0,100.150657288,124.558693486,426.602049953,366.653696088,42.4850247072,17.4633291577
 05/09  22:00:00,959.418022186,96.3996553717,559.781299109,0.0,46.0930336215,124.558693486,439.508266536,393.728878637,28.3233498048,17.4560380938
 05/09  23:00:00,950.321327332,96.3996553717,549.694420047,0.0,46.0930336215,124.558693486,431.134295055,399.517416908,14.1616749024,17.455203245
 05/09  24:00:00,961.988472633,96.3996553717,575.740651673,0.0,46.0930336215,113.312780494,430.894637064,407.773732951,5.66466996096,17.4562341521
 05/10  01:00:00,975.555803354,96.3996553717,591.426835887,0.0,46.0930336215,113.312780494,439.030402669,415.912603733,5.66466996096,17.4531289743
 05/10  02:00:00,973.393281833,96.3996553717,588.714151785,0.0,46.0930336215,113.312780494,443.186399928,420.069761161,5.66466996096,17.4519688057
 05/10  03:00:00,971.913339812,96.3996553717,587.925285157,0.0,46.0930336215,113.312780494,447.654335276,424.538648419,5.66466996096,17.4510168967
 05/10  04:00:00,1056.34287504,96.3996553717,580.579087635,0.0,100.150657288,148.969399434,430.159098321,407.037488006,5.66466996096,17.4569403543
 05/10  05:00:00,1052.750924,96.8081747102,582.378117555,0.0,100.150657288,149.894399434,577.41046776,545.792785617,14.1616749024,17.4560072405
 05/10  06:00:00,1248.80881158,99.3454944018,552.721824853,0.0,176.471037341,302.612436532,449.710826199,403.932378389,28.3233498048,17.4550980046
 05/10  07:00:00,1330.55539974,101.258531182,505.466645272,0.0,243.2593065,310.10971186,423.611963817,354.655299405,42.4850247072,26.4716397048
 05/10  08:00:00,1361.55604383,102.388799011,493.616739283,0.0,243.2593065,310.10971186,421.076906277,328.931759853,56.6466996096,35.4984468143
 05/10  09:00:00,1391.28067894,103.374273102,489.513247896,0.0,243.2593065,302.612436532,387.361545245,309.205660033,42.4850247072,35.6708605053
 05/10  10:00:00,1386.90582797,104.500786042,475.506479958,0.0,243.2593065,310.10971186,414.827106464,290.139576722,70.808374512,53.8791552303
 05/10  11:00:00,1374.41587501,105.778974106,461.444201192,0.0,243.2593065,310.10971186,384.385762717,268.574957627,70.808374512,45.0024305779
 05/10  12:00:00,1323.27501303,107.213783498,451.900694182,0.0,243.2593065,310.10971186,351.223380076,235.70542615,70.808374512,44.7095794142
 05/10  13:00:00,1363.98928778,108.574736503,453.91886912,0.0,243.2593065,302.612436532,291.587682821,189.938242876,56.6466996096,45.0027403352
 05/10  14:00:00,1368.04218335,109.952822909,455.074263632,0.0,243.2593065,302.612436532,277.744942024,181.381460506,42.4850247072,53.8784568109
 05/10  15:00:00,1362.73866869,110.841088219,450.225321126,0.0,243.2593065,302.612436532,291.356065413,189.918337966,56.6466996096,44.7910278382
 05/10  16:00:00,1372.81762191,112.954711714,450.964975178,0.0,243.2593065,310.10971186,296.385474159,175.822008785,84.9700494144,35.5934159605
 05/10  17:00:00,1371.80473419,114.209163938,449.297112987,0.0,243.2593065,310.10971186,288.878879226,177.541308212,84.9700494144,26.3675215994
 05/10  18:00:00,1090.06798957,96.3996553717,455.430284054,0.0,166.938926447,199.110933808,337.36752134,234.881960098,84.9700494144,17.5155118278
 05/10  19:00:00,1106.05376155,96.3996553717,472.136953839,0.0,166.938926447,191.61365848,358.360017107,284.201588965,56.6466996096,17.5117285326
 05/10  20:00:00,992.016455211,96.3996553717,479.389220932,0.0,100.150657288,124.558693486,426.988396468,344.083234224,56.6466996096,26.258462635
 05/10  21:00:00,987.617243126,96.3996553717,515.723790002,0.0,100.150657288,124.558693486,423.207702101,363.262442339,42.4850247072,17.460235054
 05/10  22:00:00,966.501426411,96.3996553717,566.021375662,0.0,46.0930336215,124.558693486,439.661291868,393.885182207,28.3233498048,17.4527598563
 05/10  23:00:00,993.771780663,96.3996553717,594.987522963,0.0,46.0930336215,124.558693486,439.821995352,408.208445392,14.1616749024,17.4518750572
 05/10  24:00:00,950.562692807,96.3996553717,561.998849929,0.0,46.0930336215,113.312780494,432.451054347,409.335374415,5.66466996096,17.4510099708
 05/11  01:00:00,929.00574683,96.3996553717,538.667704784,0.0,46.0930336215,113.312780494,422.483588938,408.080612405,5.66466996096,8.73830657251
 05/11  02:00:00,972.512927548,96.3996553717,587.785501182,0.0,46.0930336215,113.312780494,444.414588628,421.294266959,5.66466996096,17.4556517084
 05/11  03:00:00,925.136380777,96.3996553717,545.368090416,0.0,46.0930336215,113.312780494,453.379260139,430.260010982,5.66466996096,17.4545791965
 05/11  04:00:00,909.174298435,96.3996553717,440.406284152,0.0,100.150657288,148.969399434,439.484544582,416.366287881,5.66466996096,17.4535867397
 05/11  05:00:00,908.960577783,97.0631955404,446.350365333,0.0,100.150657288,149.894399434,587.442261621,555.826223169,14.1616749024,17.45436355
 05/11  06:00:00,1143.27584735,99.7877333655,456.734420565,0.0,176.471037341,302.612436532,464.929555938,419.152735564,28.3233498048,17.4534705687
 05/11  07:00:00,1272.30868108,101.448391031,460.785409193,0.0,243.2593065,310.10971186,454.963397588,386.017852593,42.4850247072,26.4605202886
 05/11  08:00:00,1316.16434602,102.15155842,462.799711776,0.0,243.2593065,310.10971186,465.990890092,373.840858788,56.6466996096,35.5033316947
 05/11  09:00:00,1353.89314713,102.741113289,466.651680693,0.0,243.2593065,302.612436532,454.695621359,367.634170949,42.4850247072,44.5764257019
 05/11  10:00:00,1363.54071114,103.369138704,468.172857212,0.0,243.2593065,310.10971186,477.968782012,362.273572277,70.808374512,44.8868352229
 05/11  11:00:00,1364.8241785,104.12960425,467.553117758,0.0,243.2593065,310.10971186,472.267258845,356.463703544,70.808374512,44.9951807898
 05/11  12:00:00,1345.87142584,105.019197607,489.470081564,0.0,243.2593065,310.10971186,460.849866016,345.338293736,70.808374512,44.7031977671
 05/11  13:00:00,1443.5673251,105.619694173,552.281320132,0.0,243.2593065,302.612436532,451.990408887,341.352390341,56.6466996096,53.9913189363
 05/11  14:00:00,1451.29796627,106.283706625,558.249320455,0.0,243.2593065,302.612436532,423.347564813,335.978238296,42.4850247072,44.8843018094
 05/11  15:00:00,1457.24544445,107.029370622,562.539820852,0.0,243.2593065,302.612436532,430.626161021,329.196746333,56.6466996096,44.7827150783
 05/11  16:00:00,1467.18435236,107.956832771,564.546305829,0.0,243.2593065,310.10971186,438.189006494,317.62439385,84.9700494144,35.59456323
 05/11  17:00:00,1466.62520239,107.812545658,561.559567968,0.0,243.2593065,310.10971186,444.079990818,332.740684834,84.9700494144,26.3692565688
 05/11  18:00:00,1195.20653402,96.3996553717,554.754523299,0.0,166.938926447,199.110933808,445.697578554,343.215013707,84.9700494144,17.5125154325
 05/11  19:00:00,1088.31163664,96.3996553717,441.482825983,0.0,166.938926447,191.61365848,434.163617868,351.259891325,56.6466996096,26.2570269338
 05/11  20:00:00,969.089921108,96.3996553717,426.82664313,0.0,100.150657288,124.558693486,475.43003571,401.271765269,56.6466996096,17.5115708318
 05/11  21:00:00,941.359667281,96.3996553717,431.952294812,0.0,100.150657288,124.558693486,471.792382992,411.846022459,42.4850247072,17.4613358252
 05/11  22:00:00,869.592217668,96.3996553717,425.27751264,0.0,46.0930336215,124.558693486,478.54114914,432.764054593,28.3233498048,17.4537447419
 05/11  23:00:00,858.583307678,96.3996553717,407.621770183,0.0,46.0930336215,124.558693486,473.779697025,442.165260612,14.1616749024,17.4527615114
 05/11  24:00:00,834.629557251,96.3996553717,387.605346576,0.0,46.0930336215,113.312780494,472.209345705,449.092862455,5.66466996096,17.4518132894
 05/12  01:00:00,815.988583953,96.3996553717,366.56914446,0.0,46.0930336215,113.312780494,479.105437459,455.99048654,5.66466996096,17.4502809576
 05/12  02:00:00,805.339445992,96.3996553717,356.314205945,0.0,46.0930336215,113.312780494,475.820871083,461.421541528,5.66466996096,8.73465959392
 05/12  03:00:00,798.101531998,96.3996553717,353.845572902,0.0,46.0930336215,113.312780494,488.49793561,465.378016758,5.66466996096,17.4552488913
 05/12  04:00:00,884.830408356,96.3996553717,352.741647446,0.0,100.150657288,148.969399434,471.723864381,448.605081047,5.66466996096,17.4541133729
 05/12  05:00:00,889.468611268,96.9368583849,363.574458982,0.0,100.150657288,149.894399434,696.267782635,664.651814894,14.1616749024,17.4542928384
 05/12  06:00:00,1112.01714983,99.5125793496,371.288479915,0.0,176.471037341,302.612436532,510.315092047,464.540301701,28.3233498048,17.4514405416
 05/12  07:00:00,1239.01508327,101.359783147,383.110707926,0.0,243.2593065,310.10971186,479.265781816,410.320298958,42.4850247072,26.4604581516
 05/12  08:00:00,1297.1159174,102.027790547,403.563809287,0.0,243.2593065,310.10971186,478.467591676,386.318817627,56.6466996096,35.5020744393
 05/12  09:00:00,1346.66869491,102.591853599,425.140473751,0.0,243.2593065,302.612436532,464.73986965,377.685951083,42.4850247072,44.5688938593
 05/12  10:00:00,1374.8814591,103.153120271,447.797072689,0.0,243.2593065,310.10971186,475.325654917,359.635043674,70.808374512,44.8822367308
 05/12  11:00:00,1409.27280944,103.609115528,479.870965092,0.0,243.2593065,310.10971186,468.56706625,352.769005686,70.808374512,44.9896860523
 05/12  12:00:00,1354.2878058,104.070407854,466.369594622,0.0,243.2593065,310.10971186,463.597306579,348.090931186,70.808374512,44.6980008802
 05/12  13:00:00,1393.96132335,104.601522733,461.579815193,0.0,243.2593065,302.612436532,454.462237684,343.832180548,56.6466996096,53.9833575258
 05/12  14:00:00,1413.24549125,105.504205853,462.908968683,0.0,243.2593065,302.612436532,422.779424274,335.416891723,42.4850247072,44.8775078433
 05/12  15:00:00,1379.12911617,106.73989001,438.780265808,0.0,243.2593065,302.612436532,424.608515146,323.186118414,56.6466996096,44.7756971229
 05/12  16:00:00,1372.68149097,108.077892803,432.964834648,0.0,243.2593065,310.10971186,434.934689384,314.375508433,84.9700494144,35.5891315359
 05/12  17:00:00,1386.33238658,109.064648192,439.857121977,0.0,243.2593065,310.10971186,423.561255907,312.225116282,84.9700494144,26.3660902106
 05/12  18:00:00,1113.53680801,96.3996553717,440.037493542,0.0,166.938926447,199.110933808,426.112963119,323.632306414,84.9700494144,17.5106072907
 05/12  19:00:00,1112.99654002,96.3996553717,440.44941274,0.0,166.938926447,191.61365848,421.560551518,347.403043815,56.6466996096,17.5108080931
 05/12  20:00:00,995.992921164,96.3996553717,445.570487811,0.0,100.150657288,124.558693486,481.057850159,398.154412855,56.6466996096,26.2567376939
 05/12  21:00:00,966.855057344,96.3996553717,455.071861111,0.0,100.150657288,124.558693486,468.994159595,409.04990638,42.4850247072,17.4592285079
 05/12  22:00:00,903.099104402,96.3996553717,464.792264356,0.0,46.0930336215,124.558693486,473.910859874,428.1358914,28.3233498048,17.4516186699
 05/12  23:00:00,943.590086268,96.3996553717,511.500805009,0.0,46.0930336215,124.558693486,464.866689995,433.254440222,14.1616749024,17.4505748703
 05/12  24:00:00,954.816943229,96.3996553717,535.72454139,0.0,46.0930336215,113.312780494,459.170696048,436.056469278,5.66466996096,17.4495568095
 05/13  01:00:00,973.278418277,96.3996553717,542.330847394,0.0,46.0930336215,113.312780494,452.276535972,437.874364276,5.66466996096,8.73750173568
 05/13  02:00:00,957.697260953,96.3996553717,546.561483427,0.0,46.0930336215,113.312780494,464.678488508,441.559909239,5.66466996096,17.4539093081
 05/13  03:00:00,881.16256818,96.3996553717,488.199861879,0.0,46.0930336215,113.312780494,473.187050954,450.069702882,5.66466996096,17.452678111
 05/13  04:00:00,856.221075955,96.3996553717,460.374664369,0.0,55.6251445156,113.312780494,467.34781841,444.231614343,5.66466996096,17.4515341054
 05/13  05:00:00,937.660902813,96.3996553717,547.290229897,0.0,55.6251445156,113.312780494,473.326783316,441.714695644,14.1616749024,17.4504127699
 05/13  06:00:00,1008.81820992,96.3996553717,553.127716542,0.0,65.1572554096,176.889270242,416.192698652,370.420050627,28.3233498048,17.4492982207
 05/13  07:00:00,1127.08285718,96.7234555809,554.996540755,0.0,109.682768182,220.96816451,632.988066702,573.0482886,42.4850247072,17.4547533952
 05/13  08:00:00,1138.11306915,96.7851600973,557.690822232,0.0,109.682768182,220.96816451,545.729472062,462.759655304,56.6466996096,26.323117149
 05/13  09:00:00,1253.03616228,97.8099342082,562.859714302,0.0,131.945524568,266.955817592,492.239160614,423.277900526,42.4850247072,26.476235381
 05/13  10:00:00,1267.40225789,98.0036388437,568.456318802,0.0,131.945524568,274.45309292,509.700764579,403.416677546,70.808374512,35.4757125208
 05/13  11:00:00,1272.08173014,98.1306718005,570.943342764,0.0,131.945524568,274.45309292,496.446092305,390.164996123,70.808374512,35.47272167
 05/13  12:00:00,1229.16223048,98.2697370349,559.117247083,0.0,131.945524568,274.45309292,482.159430326,376.27245745,70.808374512,35.0785983635
 05/13  13:00:00,1212.34452125,98.3732106398,547.994368174,0.0,131.945524568,266.955817592,449.829099791,366.183031657,56.6466996096,26.999368524
 05/13  14:00:00,1209.00145407,98.4539269465,540.779481308,0.0,131.945524568,266.955817592,430.066569362,352.103025414,42.4850247072,35.4785192405
 05/13  15:00:00,1131.7187635,96.3996553717,541.45501956,0.0,109.682768182,212.545889182,367.808181056,275.686906956,56.6466996096,35.4745744901
 05/13  16:00:00,1140.50581621,96.3996553717,543.314905213,0.0,109.682768182,220.04316451,390.485721739,270.045505842,84.9700494144,35.4701664833
 05/13  17:00:00,1097.89010783,96.3996553717,546.074684409,0.0,109.682768182,220.04316451,379.852711083,268.432191616,84.9700494144,26.4504700521
 05/13  18:00:00,1064.88199314,96.3996553717,553.257072166,0.0,100.150657288,199.110933808,409.636733075,307.217526563,84.9700494144,17.4491570976
 05/13  19:00:00,1075.24265418,96.3996553717,572.245445277,0.0,100.150657288,191.61365848,401.262879409,327.164707062,56.6466996096,17.4514727367
 05/13  20:00:00,987.185731012,96.3996553717,581.825504658,0.0,55.6251445156,124.558693486,462.194368672,388.09398127,56.6466996096,17.4536877932
 05/13  21:00:00,980.452288568,96.3996553717,577.199397894,0.0,55.6251445156,124.558693486,462.842066162,402.904521816,42.4850247072,17.4525196389
 05/13  22:00:00,963.584540669,96.3996553717,571.781501083,0.0,46.0930336215,124.558693486,469.766780051,423.992038979,28.3233498048,17.4513912669
 05/13  23:00:00,962.419364944,96.3996553717,569.463606359,0.0,46.0930336215,124.558693486,461.762829995,430.150881187,14.1616749024,17.4502739055
 05/13  24:00:00,951.053030267,96.3996553717,570.346120722,0.0,46.0930336215,113.312780494,456.88073818,433.766887636,5.66466996096,17.4491805831
 05/14  01:00:00,938.772621234,96.3996553717,569.893306254,0.0,34.9616554283,113.312780494,453.454422015,439.055807861,5.66466996096,8.73394419308
 05/14  02:00:00,898.196938937,96.3996553717,530.140181347,0.0,34.9616554283,113.312780494,466.985866268,443.867769532,5.66466996096,17.4534267754
 05/14  03:00:00,875.390222656,96.3996553717,507.70479305,0.0,34.9616554283,113.312780494,472.019804614,448.903043667,5.66466996096,17.4520909858
 05/14  04:00:00,884.787249858,96.3996553717,507.118563772,0.0,44.4937663224,113.312780494,464.748991494,441.633456738,5.66466996096,17.4508647949
 05/14  05:00:00,848.62769808,96.3996553717,479.040382723,0.0,44.4937663224,113.312780494,475.271736014,443.660394237,14.1616749024,17.449666875
 05/14  06:00:00,945.321147965,96.3996553717,510.153948652,0.0,54.0258772165,176.889270242,418.941547173,373.169720212,28.3233498048,17.4484771565
 05/14  07:00:00,1011.00942273,96.3996553717,566.954915317,0.0,54.0258772165,184.38654557,416.862075047,356.926387576,42.4850247072,17.4506627629
 05/14  08:00:00,1096.92255104,96.3996553717,567.975998706,0.0,65.1572554096,220.04316451,418.967352,344.780714589,56.6466996096,17.5399378018
 05/14  09:00:00,1074.68737338,96.3996553717,549.809139923,0.0,65.1572554096,212.545889182,420.495202877,342.762198989,42.4850247072,35.2479791814
 05/14  10:00:00,1085.73025831,96.3996553717,553.191775306,0.0,65.1572554096,220.04316451,439.277772212,341.886685932,70.808374512,26.5827117683
 05/14  11:00:00,1074.05618694,96.3996553717,539.336283199,0.0,65.1572554096,220.04316451,444.859788976,338.61332172,70.808374512,35.4380927444
 05/14  12:00:00,1067.54206852,96.3996553717,533.394236368,0.0,65.1572554096,220.04316451,441.592367896,335.353237824,70.808374512,35.4307555606
 05/14  13:00:00,1073.47946478,96.3996553717,547.791426213,0.0,65.1572554096,212.545889182,428.534567838,336.464231978,56.6466996096,35.42363625
 05/14  14:00:00,1066.62997751,96.3996553717,540.480897766,0.0,65.1572554096,212.545889182,401.119708654,332.047090698,42.4850247072,26.5875932491
 05/14  15:00:00,1074.17977241,96.3996553717,548.638085971,0.0,65.1572554096,212.545889182,408.512401969,316.429538538,56.6466996096,35.436163821
 05/14  16:00:00,1052.08518085,96.3996553717,552.430238991,0.0,65.1572554096,220.04316451,437.411823254,317.012825111,84.9700494144,35.4289487281
 05/14  17:00:00,999.45022234,96.3996553717,546.112251209,0.0,54.0258772165,184.38654557,445.515676285,334.106899573,84.9700494144,26.4387272975
 05/14  18:00:00,961.465514913,96.3996553717,537.804721996,0.0,44.4937663224,163.454314868,475.774546306,373.352792806,84.9700494144,17.4517040853
 05/14  19:00:00,966.856192762,96.3996553717,550.84128145,0.0,44.4937663224,155.95703954,455.433013105,381.335859916,56.6466996096,17.4504535798
 05/14  20:00:00,944.129541934,96.3996553717,543.856363961,0.0,44.4937663224,124.558693486,495.724353521,421.628403729,56.6466996096,17.4492501823
 05/14  21:00:00,941.721338345,96.3996553717,541.436509078,0.0,44.4937663224,124.558693486,490.770875546,430.837791255,42.4850247072,17.4480595841
 05/14  22:00:00,929.590114952,96.3996553717,539.067155287,0.0,34.9616554283,124.558693486,485.905661,448.845340288,28.3233498048,8.73697090735
 05/14  23:00:00,919.382712651,96.3996553717,526.827851896,0.0,34.9616554283,124.558693486,484.893790574,453.27917556,14.1616749024,17.4529401112
 05/14  24:00:00,897.159046635,96.3996553717,516.074353707,0.0,34.9616554283,113.312780494,479.371736131,456.255243404,5.66466996096,17.4518227668
 05/15  01:00:00,895.634934815,96.3996553717,502.178528469,0.0,46.0930336215,113.312780494,478.702375354,455.587638773,5.66466996096,17.4500666206
 05/15  02:00:00,883.211012755,96.3996553717,488.931165444,0.0,46.0930336215,113.312780494,476.530887438,453.417702075,5.66466996096,17.4485154023
 05/15  03:00:00,875.948739532,96.3996553717,482.760428324,0.0,46.0930336215,113.312780494,473.560699204,450.448845385,5.66466996096,17.4471838585
 05/15  04:00:00,964.423076872,96.3996553717,480.543944764,0.0,100.150657288,148.969399434,446.273916066,423.156636995,5.66466996096,17.4526091096
 05/15  05:00:00,928.598023663,96.3996553717,452.446000185,0.0,100.150657288,149.894399434,817.853738726,786.240803838,14.1616749024,17.4512599857
 05/15  06:00:00,1143.92018744,96.65207983,447.756974563,0.0,176.471037341,302.612436532,471.990552409,426.217234716,28.3233498048,17.4499678884
 05/15  07:00:00,1270.72682563,97.0293132414,451.291538934,0.0,243.2593065,310.10971186,420.204497988,351.264060539,42.4850247072,26.4554127427
 05/15  08:00:00,1315.96650937,97.454813917,453.397120398,0.0,243.2593065,310.10971186,391.467643039,299.344671701,56.6466996096,35.4762717285
 05/15  09:00:00,1352.41703186,97.8101391404,454.261885068,0.0,243.2593065,302.612436532,339.485665082,261.357429565,42.4850247072,35.6432108102
 05/15  10:00:00,1369.84635007,98.2983075296,460.038886561,0.0,243.2593065,310.10971186,332.495936404,216.823804817,70.808374512,44.8637570752
 05/15  11:00:00,1378.6877733,99.2248368787,465.171728776,0.0,243.2593065,310.10971186,296.872102553,172.096411593,70.808374512,53.9673164483
 05/15  12:00:00,1338.76822488,100.685621236,465.515634273,0.0,243.2593065,310.10971186,247.969989014,140.396443413,70.808374512,36.7651710882
 05/15  13:00:00,1374.14340303,102.907361665,465.270689825,0.0,243.2593065,302.612436532,231.319961723,121.735535784,56.6466996096,52.9377263295
 05/15  14:00:00,1377.15043581,106.245585444,464.879742469,0.0,243.2593065,302.612436532,183.740336398,96.3877214619,42.4850247072,44.8675902288
 05/15  15:00:00,1381.18738574,110.710810098,464.465836742,0.0,243.2593065,302.612436532,174.092256924,72.684551554,56.6466996096,44.76100576
 05/15  16:00:00,1392.4524941,115.944557781,463.845266333,0.0,243.2593065,310.10971186,181.029202598,60.472631718,84.9700494144,35.5865214655
 05/15  17:00:00,1396.62242399,119.979089885,463.983254151,0.0,243.2593065,310.10971186,167.617829222,56.2893841068,84.9700494144,26.3583957012
 05/15  18:00:00,1108.18936065,96.3996553717,464.704495893,0.0,166.938926447,199.110933808,168.950318301,66.4723404433,84.9700494144,17.5079284431
 05/15  19:00:00,1103.03075843,96.3996553717,466.207324186,0.0,166.938926447,191.61365848,167.357298162,84.4592918523,56.6466996096,26.2513066998
 05/15  20:00:00,983.577650253,96.3996553717,465.308163298,0.0,100.150657288,124.558693486,218.714819921,144.560785325,56.6466996096,17.5073349862
 05/15  21:00:00,942.714240375,96.3996553717,464.677534995,0.0,100.150657288,124.558693486,260.29618625,200.353772835,42.4850247072,17.4573887081
 05/15  22:00:00,857.502842214,96.3996553717,452.856687609,0.0,46.0930336215,124.558693486,306.402216545,260.629285609,28.3233498048,17.4495811313
 05/15  23:00:00,855.193616152,96.3996553717,451.882689306,0.0,46.0930336215,124.558693486,321.487554963,289.877577764,14.1616749024,17.4483022965
 05/15  24:00:00,841.394303185,96.3996553717,451.795443849,0.0,46.0930336215,113.312780494,341.311855511,318.200128393,5.66466996096,17.447057157
 05/16  01:00:00,840.817818665,96.3996553717,451.675722181,0.0,46.0930336215,113.312780494,348.436870533,334.036088831,5.66466996096,8.73611174054
 05/16  02:00:00,841.392366111,96.3996553717,451.947842592,0.0,46.0930336215,113.312780494,367.309865481,344.194232147,5.66466996096,17.4509633733
 05/16  03:00:00,843.113720404,96.3996553717,453.068087151,0.0,46.0930336215,113.312780494,376.992980848,353.878800548,5.66466996096,17.4495103384
 05/16  04:00:00,945.546441253,96.3996553717,460.714624586,0.0,100.150657288,148.969399434,372.614208359,349.501393874,5.66466996096,17.4481445245
 05/16  05:00:00,928.021954629,96.5885593923,449.694674844,0.0,100.150657288,149.894399434,500.011513976,468.400359912,14.1616749024,17.4494791619
 05/16  06:00:00,1146.49346354,98.9897610896,444.959351917,0.0,176.471037341,302.612436532,344.141757517,298.368442314,28.3233498048,17.4499653986
 05/16  07:00:00,1266.98553593,101.09391713,441.320427265,0.0,243.2593065,310.10971186,340.318671683,271.381806072,42.4850247072,26.4518409037
 05/16  08:00:00,1318.33004037,102.167992713,447.754652608,0.0,243.2593065,310.10971186,333.145811954,241.021066419,56.6466996096,35.4780459259
 05/16  09:00:00,1345.78506272,103.299483056,444.587463281,0.0,243.2593065,302.612436532,315.345342446,237.215339946,42.4850247072,35.6449777927
 05/16  10:00:00,1354.60570987,104.4357284,446.353023951,0.0,243.2593065,310.10971186,386.494214198,261.855351123,70.808374512,53.8304885628
 05/16  11:00:00,1363.98775675,105.772481424,452.429894991,0.0,243.2593065,310.10971186,383.174606536,267.410253954,70.808374512,44.9559780702
 05/16  12:00:00,1325.09557761,107.420645417,453.519705508,0.0,243.2593065,310.10971186,377.964529126,262.472859037,70.808374512,44.6832955772
 05/16  13:00:00,1357.87516236,109.215487045,451.384661903,0.0,243.2593065,302.612436532,356.527156924,254.921409528,56.6466996096,44.9590477863
 05/16  14:00:00,1358.09231509,111.254972827,449.805334266,0.0,243.2593065,302.612436532,334.892413412,247.551087908,42.4850247072,44.8563007959
 05/16  15:00:00,1360.45266869,113.798122468,449.588175028,0.0,243.2593065,302.612436532,337.567007428,236.166017583,56.6466996096,44.7542902359
 05/16  16:00:00,1367.58740959,115.868687657,447.968180684,0.0,243.2593065,310.10971186,343.293669238,222.741959638,84.9700494144,35.581660186
 05/16  17:00:00,1368.73468193,117.066228144,447.573138947,0.0,243.2593065,310.10971186,319.233368383,207.905220402,84.9700494144,26.3580985673
 05/16  18:00:00,1106.65553459,96.3996553717,470.420990267,0.0,166.938926447,199.110933808,350.065745211,247.588436971,84.9700494144,17.5072588257
 05/16  19:00:00,1127.96855627,96.3996553717,497.429653608,0.0,166.938926447,191.61365848,358.280670947,275.382873466,56.6466996096,26.2510978711
 05/16  20:00:00,1002.58297957,96.3996553717,489.762689142,0.0,100.150657288,124.558693486,406.486856099,332.333036661,56.6466996096,17.5071198287
 05/16  21:00:00,951.707097123,96.3996553717,478.678462545,0.0,100.150657288,124.558693486,402.510405198,342.56814748,42.4850247072,17.4572330103
 05/16  22:00:00,864.111776231,96.3996553717,460.058513133,0.0,46.0930336215,124.558693486,397.968126048,352.195436092,28.3233498048,17.4493401516
 05/16  23:00:00,856.919967269,96.3996553717,453.048148026,0.0,46.0930336215,124.558693486,390.022526662,358.412875112,14.1616749024,17.4479766476
 05/16  24:00:00,869.028782271,96.3996553717,475.427123213,0.0,46.0930336215,113.312780494,406.425822854,383.314498711,5.66466996096,17.4466541822
 05/17  01:00:00,883.55100741,96.3996553717,488.742556075,0.0,46.0930336215,113.312780494,403.888458686,389.488176598,5.66466996096,8.73561212696
 05/17  02:00:00,908.704794569,96.3996553717,516.096824808,0.0,46.0930336215,113.312780494,422.051836861,398.936730621,5.66466996096,17.4504362786
 05/17  03:00:00,925.395284476,96.3996553717,534.282769008,0.0,46.0930336215,113.312780494,429.713423224,406.599864414,5.66466996096,17.4488888487
 05/17  04:00:00,1040.78979096,96.3996553717,561.401550231,0.0,100.150657288,148.969399434,416.953580387,393.841466426,5.66466996096,17.4474439998
 05/17  05:00:00,1050.4006854,97.0367841839,578.668573285,0.0,100.150657288,149.894399434,551.822551027,520.212180554,14.1616749024,17.4486955704
 05/17  06:00:00,1253.38776613,99.8026001375,556.561650099,0.0,176.471037341,302.612436532,433.946211138,388.174063737,28.3233498048,17.4487975963
 05/17  07:00:00,1357.54493652,102.097619332,533.625756754,0.0,243.2593065,310.10971186,423.100722819,354.166236305,42.4850247072,26.4494618073
 05/17  08:00:00,1362.71488491,103.334890633,493.229922194,0.0,243.2593065,310.10971186,425.621054585,333.500495318,56.6466996096,35.4738596579
 05/17  09:00:00,1364.99523007,104.442025779,460.565199488,0.0,243.2593065,302.612436532,385.394993076,307.270188254,42.4850247072,35.6397801147
 05/17  10:00:00,1374.92253705,105.84708493,462.587544051,0.0,243.2593065,310.10971186,397.619418995,281.957706822,70.808374512,44.8533376611
 05/17  11:00:00,1366.65801097,107.369987319,453.038356076,0.0,243.2593065,310.10971186,372.940477934,248.183097297,70.808374512,53.9490061245
 05/17  12:00:00,1330.20792125,109.232376528,453.649656807,0.0,243.2593065,310.10971186,314.307042261,198.823973657,70.808374512,44.6746940924
 05/17  13:00:00,1378.49660126,112.834092246,460.411407535,0.0,243.2593065,302.612436532,254.983020899,153.38701173,56.6466996096,44.9493095598
 05/17  14:00:00,1383.84534135,116.349815839,461.687224581,0.0,243.2593065,302.612436532,222.69247331,135.35202725,42.4850247072,44.8554213526
 05/17  15:00:00,1385.39958991,118.108042893,461.471762063,0.0,243.2593065,302.612436532,236.618210493,135.218526646,56.6466996096,44.7529842372
 05/17  16:00:00,1392.17730094,119.063196649,460.629785123,0.0,243.2593065,310.10971186,258.755422148,138.20838364,84.9700494144,35.5769890933
