Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  08:00:00,1379.99919662,98.5957119303,517.0805741,0.0,243.2593065,310.10971186,474.188236874,382.112012267,56.6466996096,35.4295249981
 05/31  09:00:00,1393.51215067,98.9816527884,494.569681407,0.0,243.2593065,302.612436532,446.34542046,368.27785219,42.4850247072,35.5825435631
 05/31  10:00:00,1389.21036645,99.4672996536,481.105493552,0.0,243.2593065,310.10971186,468.020572848,352.446376781,70.808374512,44.7658215554
 05/31  11:00:00,1385.44668348,99.9650319369,476.240020377,0.0,243.2593065,310.10971186,457.759559145,342.081462016,70.808374512,44.8697226168
 05/31  12:00:00,1363.08636934,100.739445247,496.809888848,0.0,243.2593065,310.10971186,444.056437147,328.653316526,70.808374512,44.5947461089
 05/31  13:00:00,1404.36403777,101.7125379,505.080682915,0.0,243.2593065,302.612436532,422.368049319,320.855274634,56.6466996096,44.8660750754
 05/31  14:00:00,1396.62915925,102.577253577,495.928448185,0.0,243.2593065,302.612436532,403.754566103,316.500305893,42.4850247072,44.769235503
 05/31  15:00:00,1385.77298789,103.331215111,483.138106289,0.0,243.2593065,302.612436532,419.129746458,317.810259957,56.6466996096,44.6727868913
 05/31  16:00:00,1404.45857834,104.000471879,495.36848081,0.0,243.2593065,310.10971186,442.718919745,322.241869805,84.9700494144,35.5070005255
 05/31  17:00:00,1393.14200581,104.567144059,482.444258021,0.0,243.2593065,310.10971186,427.568455851,325.039829891,84.9700494144,17.5585765455
 05/31  18:00:00,1140.2338199,96.3996553717,503.500421663,0.0,166.938926447,199.110933808,428.277161629,325.81268631,84.9700494144,17.4944259043
 05/31  19:00:00,1143.40679541,96.3996553717,513.693316886,0.0,166.938926447,191.61365848,419.778290917,336.905464334,56.6466996096,26.2261269736
 05/31  20:00:00,1046.53617919,96.3996553717,541.224833449,0.0,100.150657288,124.558693486,458.837967708,384.699755347,56.6466996096,17.4915127512
 05/31  21:00:00,1042.85717587,96.3996553717,575.74574632,0.0,100.150657288,124.558693486,460.627035392,400.699264778,42.4850247072,17.4427459066
 05/31  22:00:00,973.159018199,96.3996553717,573.748696918,0.0,46.0930336215,124.558693486,457.492197326,420.441502287,28.3233498048,8.72734523415
 05/31  23:00:00,967.349266829,96.3996553717,566.575561497,0.0,46.0930336215,124.558693486,457.04502383,425.444185945,14.1616749024,17.4391629823
 05/31  24:00:00,968.175229079,96.3996553717,580.748441547,0.0,46.0930336215,113.312780494,453.963982796,430.862648804,5.66466996096,17.4366640309
 06/01  01:00:00,972.223846143,96.3996553717,588.987471815,0.0,46.0930336215,113.312780494,460.066669298,436.965213206,5.66466996096,17.4367861317
 06/01  02:00:00,962.764002967,96.3996553717,580.591083885,0.0,46.0930336215,113.312780494,463.153426665,440.05178438,5.66466996096,17.4369723239
 06/01  03:00:00,964.943238765,96.3996553717,581.705388815,0.0,46.0930336215,113.312780494,467.504145644,444.405136508,5.66466996096,17.4343391753
 06/01  04:00:00,1055.16008485,96.3996553717,582.140812891,0.0,100.150657288,148.969399434,441.755295505,427.361227087,5.66466996096,8.7293984572
 06/01  05:00:00,1039.75264613,96.7431307338,578.094697402,0.0,100.150657288,149.894399434,663.424525366,631.825427819,14.1616749024,17.4374226446
 06/01  06:00:00,1265.20010811,98.5570720953,573.84502993,0.0,176.471037341,302.612436532,483.946359549,438.187168223,28.3233498048,17.4358415213
 06/01  07:00:00,1335.85356053,101.245724533,512.158883165,0.0,243.2593065,310.10971186,441.744760317,372.842271147,42.4850247072,26.4174644631
 06/01  08:00:00,1370.13246463,102.350145848,503.834230459,0.0,243.2593065,310.10971186,429.586116322,337.522932061,56.6466996096,35.4164846508
 06/01  09:00:00,1394.55589791,103.195968964,493.749569306,0.0,243.2593065,302.612436532,397.031957288,318.978666788,42.4850247072,35.5682657933
 06/01  10:00:00,1406.481701,103.93177205,498.224432387,0.0,243.2593065,310.10971186,424.879086858,309.309457936,70.808374512,44.7612544096
 06/01  11:00:00,1404.96707244,105.204919932,494.841552717,0.0,243.2593065,310.10971186,419.68448487,304.016824421,70.808374512,44.8592859362
 06/01  12:00:00,1357.79526513,106.702585501,487.742685489,0.0,243.2593065,310.10971186,402.346722631,295.861649254,70.808374512,35.676698865
 06/01  13:00:00,1383.49795718,108.106463451,478.017801502,0.0,243.2593065,302.612436532,396.400780955,285.920978863,56.6466996096,53.8331024828
 06/01  14:00:00,1380.44094628,109.658695115,472.72313912,0.0,243.2593065,302.612436532,354.533796061,274.479769978,42.4850247072,37.5690013755
 06/01  15:00:00,1383.62126693,111.937460329,473.817940902,0.0,243.2593065,302.612436532,359.026912033,259.479740838,56.6466996096,42.9004715856
 06/01  16:00:00,1386.11488427,114.381420346,466.903524789,0.0,243.2593065,310.10971186,367.123782889,246.633578314,84.9700494144,35.52015516
 06/01  17:00:00,1380.77860967,115.978645331,460.147823746,0.0,243.2593065,310.10971186,350.728461255,239.428160683,84.9700494144,26.3302511578
 06/01  18:00:00,1128.51849507,96.3996553717,493.951938317,0.0,166.938926447,199.110933808,366.600773303,264.137644783,84.9700494144,17.4930791054
 06/01  19:00:00,1143.32211943,96.3996553717,516.831692391,0.0,166.938926447,191.61365848,366.870970752,292.736395215,56.6466996096,17.4878759275
 06/01  20:00:00,1037.05891517,96.3996553717,534.414190632,0.0,100.150657288,124.558693486,424.010025289,349.870812906,56.6466996096,17.4925127739
 06/01  21:00:00,1027.65332191,96.3996553717,562.138588845,0.0,100.150657288,124.558693486,427.117117998,367.189200423,42.4850247072,17.4428928678
 06/01  22:00:00,984.502823833,96.3996553717,576.438308471,0.0,46.0930336215,124.558693486,436.432246965,390.674597185,28.3233498048,17.4342999754
 06/01  23:00:00,985.469514493,96.3996553717,572.822546093,0.0,46.0930336215,124.558693486,431.788847763,400.189132947,14.1616749024,17.4380399134
 06/01  24:00:00,955.593914633,96.3996553717,566.453342238,0.0,46.0930336215,113.312780494,430.973738344,407.873696094,5.66466996096,17.4353722894
 06/02  01:00:00,947.54163939,96.3996553717,566.061351387,0.0,46.0930336215,113.312780494,428.185613303,413.794431727,5.66466996096,8.72651161541
 06/02  02:00:00,952.324117137,96.3996553717,570.340869083,0.0,46.0930336215,113.312780494,440.566958215,417.465256538,5.66466996096,17.4370317161
 06/02  03:00:00,955.192683608,96.3996553717,573.384303215,0.0,46.0930336215,113.312780494,444.655495359,421.556597721,5.66466996096,17.4342276777
 06/02  04:00:00,1049.46844494,96.3996553717,574.688719001,0.0,100.150657288,148.969399434,429.498169666,406.398766939,5.66466996096,17.4347327664
 06/02  05:00:00,1038.31682361,97.0034845869,574.018476965,0.0,100.150657288,149.894399434,569.086049456,537.489235508,14.1616749024,17.4351390454
 06/02  06:00:00,1269.1709781,100.669865009,575.916692281,0.0,176.471037341,302.612436532,438.107988045,401.058049755,28.3233498048,8.7265884854
 06/02  07:00:00,1402.07580998,103.652699358,582.403099369,0.0,243.2593065,310.10971186,442.812805155,365.110646791,42.4850247072,35.2171336577
 06/02  08:00:00,1433.0402598,104.883799826,569.945164555,0.0,243.2593065,310.10971186,431.322096209,348.101259567,56.6466996096,26.5741370323
 06/02  09:00:00,1435.08103321,105.989525967,535.788528032,0.0,243.2593065,302.612436532,409.068330707,331.005213182,42.4850247072,35.5780928173
 06/02  10:00:00,1435.4656389,106.993062261,527.123583612,0.0,243.2593065,310.10971186,435.702673739,320.14230086,70.808374512,44.7519983665
 06/02  11:00:00,1445.94634897,107.80090707,535.938442873,0.0,243.2593065,310.10971186,436.327190023,320.668756845,70.808374512,44.8500586659
 06/02  12:00:00,1422.38678315,108.645362984,554.36476445,0.0,243.2593065,310.10971186,436.756287138,321.368632047,70.808374512,44.5792805792
 06/02  13:00:00,1460.24271715,109.743097484,558.503039774,0.0,243.2593065,302.612436532,416.067239543,314.566956656,56.6466996096,44.8535832778
 06/02  14:00:00,1455.64958239,111.122477781,552.612686716,0.0,243.2593065,302.612436532,391.053571604,303.812237931,42.4850247072,44.7563089656
 06/02  15:00:00,1444.93726137,111.872921141,540.693962283,0.0,243.2593065,302.612436532,403.399210907,304.416138893,56.6466996096,42.3363724046
 06/02  16:00:00,1460.78834895,112.524134166,549.836546258,0.0,243.2593065,310.10971186,425.367537764,308.097540703,84.9700494144,32.2999476467
 06/02  17:00:00,1488.12323176,112.680962711,571.591317407,0.0,243.2593065,310.10971186,425.961925548,317.98101175,84.9700494144,23.0108643834
 06/02  18:00:00,1195.61214499,96.3996553717,568.019776355,0.0,166.938926447,199.110933808,430.835659538,328.374218137,84.9700494144,17.4913919861
 06/02  19:00:00,1177.94638122,96.3996553717,561.580930694,0.0,166.938926447,191.61365848,416.129432014,341.991205854,56.6466996096,17.491526551
 06/02  20:00:00,975.648704884,96.3996553717,482.649922586,0.0,100.150657288,124.558693486,470.26628023,387.395135086,56.6466996096,26.2244455343
 06/02  21:00:00,883.795726962,96.3996553717,426.992318,0.0,100.150657288,124.558693486,460.492787301,400.56878667,42.4850247072,17.4389759238
 06/02  22:00:00,833.797882396,96.3996553717,443.196287708,0.0,46.0930336215,124.558693486,457.913106699,420.86119501,28.3233498048,8.7285618839
 06/02  23:00:00,855.633357628,96.3996553717,458.214959147,0.0,46.0930336215,124.558693486,458.01907069,426.42233946,14.1616749024,17.4350563278
 06/02  24:00:00,898.575270354,96.3996553717,514.856558711,0.0,46.0930336215,113.312780494,451.540658049,428.438637327,5.66466996096,17.437350761
 06/03  01:00:00,888.837785334,96.3996553717,507.294008203,0.0,46.0930336215,113.312780494,455.893488501,432.793383157,5.66466996096,17.4354353833
 06/03  02:00:00,816.2945502,96.3996553717,438.175022271,0.0,46.0930336215,113.312780494,463.169085916,440.071902252,5.66466996096,17.4325137028
 06/03  03:00:00,813.923335602,96.3996553717,435.913543955,0.0,46.0930336215,113.312780494,460.593237531,446.200205828,5.66466996096,8.7283617417
 06/03  04:00:00,840.128068883,96.3996553717,451.880963381,0.0,55.6251445156,113.312780494,461.44080675,438.341591283,5.66466996096,17.4345455061
 06/03  05:00:00,867.624748141,96.3996553717,490.727678612,0.0,55.6251445156,113.312780494,469.906188232,438.312805605,14.1616749024,17.4317077244
 06/03  06:00:00,1008.4865502,96.3996553717,561.251039265,0.0,65.1572554096,176.889270242,424.69557919,378.936933634,28.3233498048,17.4352957514
 06/03  07:00:00,1140.76066314,96.6981516445,570.407965733,0.0,109.682768182,220.96816451,620.899536806,560.981927312,42.4850247072,17.4325847864
 06/03  08:00:00,1159.79454577,96.6981068168,577.115333936,0.0,109.682768182,220.96816451,552.308289638,478.127284591,56.6466996096,17.5343054372
 06/03  09:00:00,1275.93943879,97.5576008318,582.36628207,0.0,131.945524568,266.955817592,517.785091244,448.871224539,42.4850247072,26.4288419976
 06/03  10:00:00,1283.94524386,97.9160004823,581.616362586,0.0,131.945524568,274.45309292,535.810684174,429.59771866,70.808374512,35.4045910023
 06/03  11:00:00,1260.06816278,98.1430761365,554.489792246,0.0,131.945524568,274.45309292,506.594231742,409.230716555,70.808374512,26.5551406749
 06/03  12:00:00,1226.77817312,98.2270730381,552.942969914,0.0,131.945524568,274.45309292,510.636099232,404.423758608,70.808374512,35.4039661125
 06/03  13:00:00,1226.67400035,98.3092880255,560.701667295,0.0,131.945524568,266.955817592,497.507602742,405.467092117,56.6466996096,35.393811016
 06/03  14:00:00,1244.5684674,98.3814562949,579.811866968,0.0,131.945524568,266.955817592,473.931552748,404.891145885,42.4850247072,26.5553821555
 06/03  15:00:00,1174.97083423,96.3996553717,591.178913066,0.0,109.682768182,212.545889182,419.987683956,327.940932368,56.6466996096,35.400051979
 06/03  16:00:00,1174.58286291,96.3996553717,585.318351689,0.0,109.682768182,220.04316451,455.263093785,335.484097128,84.9700494144,34.8089472432
 06/03  17:00:00,1130.21899941,96.3996553717,582.926824078,0.0,109.682768182,220.04316451,446.611404133,337.868474008,84.9700494144,23.7728807113
 06/03  18:00:00,1094.6007668,96.3996553717,584.941252364,0.0,100.150657288,199.110933808,467.956028164,371.082243742,84.9700494144,11.9037350072
 06/03  19:00:00,1090.24429027,96.3996553717,587.055037761,0.0,100.150657288,191.61365848,452.599981341,378.519356005,56.6466996096,17.4339257271
 06/03  20:00:00,990.807267568,96.3996553717,587.667617498,0.0,55.6251445156,124.558693486,497.327268517,423.244453145,56.6466996096,17.4361157618
 06/03  21:00:00,994.458401159,96.3996553717,587.826880996,0.0,55.6251445156,124.558693486,490.680271339,430.760561148,42.4850247072,17.434685483
 06/03  22:00:00,984.454273672,96.3996553717,587.863263692,0.0,46.0930336215,124.558693486,492.952334106,447.197000416,28.3233498048,17.4319838846
 06/03  23:00:00,985.557703028,96.3996553717,587.871154881,0.0,46.0930336215,124.558693486,475.083410322,452.193650916,14.1616749024,8.72808450335
 06/03  24:00:00,973.148364154,96.3996553717,587.867902598,0.0,46.0930336215,113.312780494,478.104127069,455.005264331,5.66466996096,17.4341927764
 06/04  01:00:00,961.938832537,96.3996553717,587.87308364,0.0,34.9616554283,113.312780494,482.225952007,459.12723716,5.66466996096,17.4340448865
 06/04  02:00:00,961.923441225,96.3996553717,587.873202715,0.0,34.9616554283,113.312780494,485.872669686,462.774012423,5.66466996096,17.4339873025
 06/04  03:00:00,962.658352148,96.3996553717,587.677527264,0.0,34.9616554283,113.312780494,489.214097658,467.37602525,5.66466996096,16.1734024469
 06/04  04:00:00,969.446497511,96.3996553717,583.557456838,0.0,44.4937663224,113.312780494,474.265996733,458.616381149,5.66466996096,9.98494562331
 06/04  05:00:00,951.605058731,96.3996553717,576.794831792,0.0,44.4937663224,113.312780494,489.31469999,457.71994085,14.1616749024,17.4330842374
 06/04  06:00:00,983.371173316,96.3996553717,536.43272451,0.0,54.0258772165,176.889270242,434.801403567,389.044599059,28.3233498048,17.4334547025
 06/04  07:00:00,965.00124472,96.3996553717,508.406903761,0.0,54.0258772165,184.38654557,437.956977773,378.038291083,42.4850247072,17.4336619824
 06/04  08:00:00,1036.42051534,96.3996553717,499.403543258,0.0,65.1572554096,220.04316451,435.151147365,360.983592802,56.6466996096,17.5208549537
 06/04  09:00:00,1064.23070373,96.3996553717,537.497482775,0.0,65.1572554096,212.545889182,431.936586542,363.057499808,42.4850247072,26.3940620266
 06/04  10:00:00,1104.45261184,96.3996553717,572.934530214,0.0,65.1572554096,220.04316451,471.243892451,366.006780899,70.808374512,34.4287370398
 06/04  11:00:00,1108.41671917,96.3996553717,576.310172125,0.0,65.1572554096,220.04316451,463.614037043,365.349749956,70.808374512,27.4559125757
 06/04  12:00:00,1094.89368075,96.3996553717,563.09404978,0.0,65.1572554096,220.04316451,468.053792972,361.890239531,70.808374512,35.3551789294
 06/04  13:00:00,1074.82126865,96.3996553717,549.422808373,0.0,65.1572554096,212.545889182,441.538394039,358.361424306,56.6466996096,26.5302701233
 06/04  14:00:00,1055.52579508,96.3996553717,528.498422239,0.0,65.1572554096,212.545889182,430.607609678,352.767128284,42.4850247072,35.3554566862
 06/04  15:00:00,1038.28381713,96.3996553717,509.702372361,0.0,65.1572554096,212.545889182,428.250649807,345.073391752,56.6466996096,26.5305584453
 06/04  16:00:00,991.388399936,96.3996553717,486.353558094,0.0,65.1572554096,220.04316451,458.564164902,338.238383633,84.9700494144,35.3557318551
 06/04  17:00:00,925.202714184,96.3996553717,468.136076817,0.0,54.0258772165,184.38654557,443.751790639,341.177766175,84.9700494144,17.6039750496
 06/04  18:00:00,886.437638,96.3996553717,460.813912373,0.0,44.4937663224,163.454314868,477.504729641,375.098931363,84.9700494144,17.4357488631
 06/04  19:00:00,882.48675895,96.3996553717,463.409619951,0.0,44.4937663224,155.95703954,460.700803453,386.621259795,56.6466996096,17.4328440481
 06/04  20:00:00,864.159366106,96.3996553717,464.791726678,0.0,44.4937663224,124.558693486,497.061562912,422.981652969,56.6466996096,17.4332103332
 06/04  21:00:00,872.201259336,96.3996553717,469.025787867,0.0,44.4937663224,124.558693486,491.605449774,431.686998398,42.4850247072,17.4334266685
 06/04  22:00:00,871.555828435,96.3996553717,477.550572223,0.0,34.9616554283,124.558693486,488.200939021,451.151913972,28.3233498048,8.72567524485
 06/04  23:00:00,916.552370242,96.3996553717,523.528095159,0.0,34.9616554283,124.558693486,497.693313643,466.09614256,14.1616749024,17.4354961812
 06/04  24:00:00,936.910789143,96.3996553717,558.830235964,0.0,34.9616554283,113.312780494,500.231285453,477.132306492,5.66466996096,17.4343089997
 06/05  01:00:00,959.973347385,96.3996553717,571.857370227,0.0,46.0930336215,113.312780494,504.569361353,481.47223256,5.66466996096,17.4324588316
 06/05  02:00:00,972.027122929,96.3996553717,584.971370662,0.0,46.0930336215,113.312780494,509.901703385,486.804687884,5.66466996096,17.43234554
 06/05  03:00:00,975.097950844,96.3996553717,588.404241003,0.0,46.0930336215,113.312780494,504.537464015,490.1476992,5.66466996096,8.72509485397
 06/05  04:00:00,1064.29039072,96.3996553717,587.211315411,0.0,100.150657288,148.969399434,487.43668607,464.337710276,5.66466996096,17.4343058332
 06/05  05:00:00,1053.59274157,96.3996553717,586.528391766,0.0,100.150657288,149.894399434,901.542211096,869.947192871,14.1616749024,17.4333433228
 06/05  06:00:00,1278.44786247,96.8567555153,585.998139782,0.0,176.471037341,302.612436532,590.866856044,545.108875344,28.3233498048,17.4346308948
 06/05  07:00:00,1392.94172772,97.9817057028,575.429571627,0.0,243.2593065,310.10971186,553.192636275,484.297832133,42.4850247072,26.4097794353
 06/05  08:00:00,1429.5915968,98.2980207712,570.272416754,0.0,243.2593065,310.10971186,539.144600544,455.944961381,56.6466996096,26.5529395542
 06/05  09:00:00,1471.12645304,98.58562138,578.814767378,0.0,243.2593065,302.612436532,531.816993774,444.891208633,42.4850247072,44.440760434
 06/05  10:00:00,1482.84907089,98.9980116362,583.007965804,0.0,243.2593065,310.10971186,532.155640646,425.559992141,70.808374512,35.787273993
 06/05  11:00:00,1483.15366998,99.400907699,581.828714156,0.0,243.2593065,310.10971186,534.249128179,409.638929773,70.808374512,53.8018238934
 06/05  12:00:00,1432.63875179,99.8995380409,572.082739109,0.0,243.2593065,310.10971186,505.96883184,399.516315354,70.808374512,35.6441419742
 06/05  13:00:00,1461.62632294,100.407292223,566.88230008,0.0,243.2593065,302.612436532,491.7954239,390.314414588,56.6466996096,44.834309703
 06/05  14:00:00,1448.82129435,100.94403315,552.595383558,0.0,243.2593065,302.612436532,467.434443975,380.209848,42.4850247072,44.739571267
 06/05  15:00:00,1441.94344869,101.573530903,544.631476099,0.0,243.2593065,302.612436532,464.03910509,371.676609237,56.6466996096,35.7157962441
 06/05  16:00:00,1460.12848451,102.212114692,556.401181178,0.0,243.2593065,310.10971186,486.37876652,365.894224024,84.9700494144,35.5144930814
 06/05  17:00:00,1467.98194202,103.02727138,564.434037068,0.0,243.2593065,310.10971186,474.098032246,362.804533658,84.9700494144,26.3234491741
 06/05  18:00:00,1211.24253657,96.3996553717,581.092462874,0.0,166.938926447,199.110933808,438.10910428,335.652524173,84.9700494144,17.4865306926
 06/05  19:00:00,1213.8088155,96.3996553717,591.791844374,0.0,166.938926447,191.61365848,419.099886797,344.966277499,56.6466996096,17.486909689
 06/05  20:00:00,1084.46019388,96.3996553717,586.397900759,0.0,100.150657288,124.558693486,486.132438808,403.264597961,56.6466996096,26.2211412372
 06/05  21:00:00,1035.04655452,96.3996553717,575.340506527,0.0,100.150657288,124.558693486,470.188147401,418.972477133,42.4850247072,8.73064556055
 06/05  22:00:00,834.494279024,96.3996553717,444.372064079,0.0,46.0930336215,124.558693486,486.02926858,440.272953232,28.3233498048,17.4329655428
 06/05  23:00:00,828.015449938,96.3996553717,437.359963718,0.0,46.0930336215,124.558693486,477.033026945,445.438075465,14.1616749024,17.4332765782
 06/05  24:00:00,821.275250138,96.3996553717,443.169605964,0.0,46.0930336215,113.312780494,474.724379166,451.626311494,5.66466996096,17.4333977109
 06/06  01:00:00,808.346034164,96.3996553717,430.414799191,0.0,46.0930336215,113.312780494,479.082747879,455.988091516,5.66466996096,17.4299864022
 06/06  02:00:00,794.957133034,96.3996553717,417.142818302,0.0,46.0930336215,113.312780494,475.264969442,460.873429349,5.66466996096,8.72687013232
 06/06  03:00:00,783.722921481,96.3996553717,404.900243705,0.0,46.0930336215,113.312780494,489.694404676,466.598311536,5.66466996096,17.4314231792
 06/06  04:00:00,869.742033117,96.3996553717,398.715545767,0.0,100.150657288,148.969399434,471.648758832,448.552494866,5.66466996096,17.431594006
 06/06  05:00:00,869.509956793,96.5666265165,408.862815855,0.0,100.150657288,149.894399434,753.254633794,721.661297929,14.1616749024,17.4316609625
 06/06  06:00:00,1145.63724508,98.4483819912,459.324960566,0.0,176.471037341,302.612436532,514.154878965,477.106782864,28.3233498048,8.72474629605
 06/06  07:00:00,1370.39018825,100.508934456,557.478550642,0.0,243.2593065,310.10971186,485.836172671,416.940718616,42.4850247072,26.4104293474
 06/06  08:00:00,1432.84801397,101.535393911,574.630696308,0.0,243.2593065,310.10971186,480.967659084,388.911325955,56.6466996096,35.4096335195
 06/06  09:00:00,1461.79975383,102.372760585,566.393137566,0.0,243.2593065,302.612436532,451.070220405,373.027995652,42.4850247072,35.5572000461
 06/06  10:00:00,1446.24530487,103.029787092,540.53371642,0.0,243.2593065,310.10971186,470.11869114,354.58003815,70.808374512,44.7302784784
 06/06  11:00:00,1434.94786339,103.616150032,526.5890642,0.0,243.2593065,310.10971186,460.789803987,345.157188141,70.808374512,44.8242413341
 06/06  12:00:00,1394.8923379,104.48611918,527.856378662,0.0,243.2593065,310.10971186,446.159263563,337.291478808,70.808374512,38.0594102429
 06/06  13:00:00,1410.99974793,105.842402748,508.431762101,0.0,243.2593065,302.612436532,435.354747251,327.33198302,56.6466996096,51.3760646206
 06/06  14:00:00,1407.18587939,107.151245215,503.248173843,0.0,243.2593065,302.612436532,393.711318339,315.445184317,42.4850247072,35.7811093151
 06/06  15:00:00,1404.15612002,109.018065493,498.159783624,0.0,243.2593065,302.612436532,398.018340135,296.742849986,56.6466996096,44.6287905392
 06/06  16:00:00,1414.4186228,111.022247357,500.199672937,0.0,243.2593065,310.10971186,405.506865515,285.038386519,84.9700494144,35.4984295814
 06/06  17:00:00,1421.39642434,112.718577587,506.382500554,0.0,243.2593065,310.10971186,395.14354247,283.857574247,84.9700494144,26.3159188089
 06/06  18:00:00,1170.74080642,96.3996553717,539.149298439,0.0,166.938926447,199.110933808,389.616903282,287.163039455,84.9700494144,17.4838144133
 06/06  19:00:00,1183.64344989,96.3996553717,560.748118001,0.0,166.938926447,191.61365848,378.869697259,304.737033757,56.6466996096,17.4859638929
 06/06  20:00:00,1085.86152789,96.3996553717,586.935991788,0.0,100.150657288,124.558693486,439.992138928,365.857153629,56.6466996096,17.4882856895
 06/06  21:00:00,1047.55597836,96.3996553717,585.769774418,0.0,100.150657288,124.558693486,444.912307624,384.987514058,42.4850247072,17.4397688589
 06/06  22:00:00,973.329828238,96.3996553717,579.730120314,0.0,46.0930336215,124.558693486,454.303828762,408.549789365,28.3233498048,17.4306895919
 06/06  23:00:00,970.704192021,96.3996553717,576.521811072,0.0,46.0930336215,124.558693486,438.788034943,415.898968952,14.1616749024,8.72739108877
 06/06  24:00:00,958.513959897,96.3996553717,576.588844732,0.0,46.0930336215,113.312780494,443.831589552,420.734404089,5.66466996096,17.4325155018
 06/07  01:00:00,955.444775733,96.3996553717,574.767900485,0.0,46.0930336215,113.312780494,449.584654954,426.487839302,5.66466996096,17.4321456906
 06/07  02:00:00,951.514312814,96.3996553717,571.330416659,0.0,46.0930336215,113.312780494,453.539304287,430.442816919,5.66466996096,17.4318174073
 06/07  03:00:00,953.741265284,96.3996553717,572.876986825,0.0,46.0930336215,113.312780494,451.121910722,433.657616214,5.66466996096,11.7996245462
 06/07  04:00:00,1043.55742381,96.3996553717,572.910942617,0.0,100.150657288,148.969399434,438.290385933,418.269902491,5.66466996096,14.3558134812
 06/07  05:00:00,1034.26426898,96.8071510269,572.737624395,0.0,100.150657288,149.894399434,600.997985051,569.404394131,14.1616749024,17.4319160177
 06/07  06:00:00,1273.30810181,100.128737462,580.104625585,0.0,176.471037341,302.612436532,458.806215073,413.051924807,28.3233498048,17.4309404615
 06/07  07:00:00,1384.35206648,103.102594598,561.660075088,0.0,243.2593065,310.10971186,432.278903546,363.385026239,42.4850247072,26.4088526001
 06/07  08:00:00,1384.6355425,104.200475373,516.294895238,0.0,243.2593065,310.10971186,418.894997806,335.70043174,56.6466996096,26.5478664568
 06/07  09:00:00,1398.28031106,105.21230269,493.787059803,0.0,243.2593065,302.612436532,407.277053949,320.355424739,42.4850247072,44.4366045027
 06/07  10:00:00,1396.03437766,106.246459588,482.022034036,0.0,243.2593065,310.10971186,418.010242247,311.425926006,70.808374512,35.7759417296
 06/07  11:00:00,1401.31083414,107.247519827,486.211287362,0.0,243.2593065,310.10971186,422.460196643,306.829836062,70.808374512,44.8219860684
 06/07  12:00:00,1362.23727868,108.402660423,488.894352267,0.0,243.2593065,310.10971186,415.849807103,300.490730354,70.808374512,44.5507022378
 06/07  13:00:00,1387.69379499,109.571430773,479.185751977,0.0,243.2593065,302.612436532,393.642175144,292.175058404,56.6466996096,44.8204171295
 06/07  14:00:00,1388.21403104,111.045372761,478.181690588,0.0,243.2593065,302.612436532,370.691053354,283.479162104,42.4850247072,44.7268665428
 06/07  15:00:00,1393.81911521,113.476338527,481.958060587,0.0,243.2593065,302.612436532,363.803971191,271.457103292,56.6466996096,35.7001682901
 06/07  16:00:00,1395.89917827,114.902835968,475.696200679,0.0,243.2593065,310.10971186,388.33854409,267.868264952,84.9700494144,35.5002297237
 06/07  17:00:00,1394.01606551,116.78865631,471.554991163,0.0,243.2593065,310.10971186,369.383924119,258.097830613,84.9700494144,26.3160440919
 06/07  18:00:00,1143.06614805,96.3996553717,508.309626836,0.0,166.938926447,199.110933808,366.845858905,264.388895477,84.9700494144,17.486914013
 06/07  19:00:00,1146.43687437,96.3996553717,518.779744112,0.0,166.938926447,191.61365848,356.293425988,282.161543727,56.6466996096,17.4851826514
 06/07  20:00:00,1023.49914894,96.3996553717,516.936431919,0.0,100.150657288,124.558693486,417.46532737,343.333283554,56.6466996096,17.4853442071
 06/07  21:00:00,1001.56753208,96.3996553717,531.46639478,0.0,100.150657288,124.558693486,423.26747633,363.346256424,42.4850247072,17.4361951981
 06/07  22:00:00,936.366313731,96.3996553717,534.111506289,0.0,46.0930336215,124.558693486,432.142218506,386.389058065,28.3233498048,17.4298106362
 06/07  23:00:00,944.269947788,96.3996553717,541.716142098,0.0,46.0930336215,124.558693486,427.216138965,395.624091284,14.1616749024,17.4303727792
 06/07  24:00:00,939.64319665,96.3996553717,550.28530955,0.0,46.0930336215,113.312780494,416.138744442,401.749979757,5.66466996096,8.7240947239
 06/08  01:00:00,946.323393745,96.3996553717,557.846996093,0.0,46.0930336215,113.312780494,430.661499294,407.565253599,5.66466996096,17.4315757343
 06/08  02:00:00,944.588850312,96.3996553717,555.8416494,0.0,46.0930336215,113.312780494,435.673815352,412.581115997,5.66466996096,17.428029394
 06/08  03:00:00,944.420096007,96.3996553717,555.38751902,0.0,46.0930336215,113.312780494,439.358025562,416.262234661,5.66466996096,17.4311209396
 06/08  04:00:00,1034.96725356,96.3996553717,555.511179062,0.0,100.150657288,148.969399434,417.986463864,399.405050642,5.66466996096,12.9167432613
 06/08  05:00:00,1029.00477976,97.0938001541,559.630730662,0.0,100.150657288,149.894399434,552.074084298,524.675293289,14.1616749024,13.237116107
 06/08  06:00:00,1232.53068171,101.398615458,532.102053495,0.0,176.471037341,302.612436532,427.744090026,381.991221235,28.3233498048,17.4295189867
 06/08  07:00:00,1318.89950909,104.675743415,488.796032148,0.0,243.2593065,310.10971186,401.067844406,332.176847861,42.4850247072,26.4059718372
 06/08  08:00:00,1339.5305928,106.090628392,466.57708574,0.0,243.2593065,310.10971186,397.95562577,305.91812685,56.6466996096,35.3907993111
 06/08  09:00:00,1383.41927164,107.361881767,476.587020251,0.0,243.2593065,302.612436532,372.078668376,294.057106888,42.4850247072,35.5365367813
 06/08  10:00:00,1384.48024573,108.747702147,468.614547719,0.0,243.2593065,310.10971186,395.440132633,279.911844403,70.808374512,44.7199137175
 06/08  11:00:00,1373.67207034,110.136331362,456.748378776,0.0,243.2593065,310.10971186,379.812462022,264.191563632,70.808374512,44.8125238783
 06/08  12:00:00,1325.21382037,111.876959659,449.602604278,0.0,243.2593065,310.10971186,353.553330157,247.112431844,70.808374512,35.6325238013
 06/08  13:00:00,1364.79702594,113.726063517,451.335845478,0.0,243.2593065,302.612436532,310.749609028,209.285014373,56.6466996096,44.8178950455
 06/08  14:00:00,1378.53543109,117.519157643,456.86342172,0.0,243.2593065,302.612436532,248.642002906,161.436684403,42.4850247072,44.7202937963
 06/08  15:00:00,1390.77282961,123.676887565,461.296931997,0.0,243.2593065,302.612436532,214.410841059,122.06496147,56.6466996096,35.6991799795
 06/08  16:00:00,1402.11533282,129.140897511,460.53029922,0.0,243.2593065,310.10971186,220.257492017,99.7883541166,84.9700494144,35.4990884863
 06/08  17:00:00,1404.64753828,131.59408457,460.589198745,0.0,243.2593065,310.10971186,205.958555413,94.6734572956,84.9700494144,26.3150487033
 06/08  18:00:00,1106.92477198,96.3996553717,463.60002296,0.0,166.938926447,199.110933808,220.867229357,118.410196998,84.9700494144,17.486982945
 06/08  19:00:00,1097.47089162,96.3996553717,462.377318668,0.0,166.938926447,191.61365848,222.675931435,148.548021243,56.6466996096,17.4812105822
 06/08  20:00:00,960.855979635,96.3996553717,452.90760891,0.0,100.150657288,124.558693486,297.23369917,223.101802445,56.6466996096,17.4851971156
 06/08  21:00:00,920.257759928,96.3996553717,450.526808299,0.0,100.150657288,124.558693486,326.666043686,266.744917512,42.4850247072,17.4361014666
 06/08  22:00:00,856.480529643,96.3996553717,454.480980439,0.0,46.0930336215,124.558693486,381.504941494,335.751343046,28.3233498048,17.4302486433
 06/08  23:00:00,860.461272685,96.3996553717,456.628604426,0.0,46.0930336215,124.558693486,384.775243653,353.183447557,14.1616749024,17.4301211929
 06/08  24:00:00,850.084756036,96.3996553717,458.255550354,0.0,46.0930336215,113.312780494,389.226889792,374.838289916,5.66466996096,8.72392991469
 06/09  01:00:00,882.293214385,96.3996553717,488.276352584,0.0,46.0930336215,113.312780494,414.967262955,391.871371996,5.66466996096,17.4312209976
 06/09  02:00:00,918.409119282,96.3996553717,526.514829513,0.0,46.0930336215,113.312780494,425.059954886,401.967540206,5.66466996096,17.4277447192
 06/09  03:00:00,931.450567955,96.3996553717,540.867344758,0.0,46.0930336215,113.312780494,431.937430508,408.842171444,5.66466996096,17.4305891029
 06/09  04:00:00,1022.72445639,96.3996553717,538.810025264,0.0,100.150657288,148.969399434,415.174249977,392.082179617,5.66466996096,17.4274003991
 06/09  05:00:00,1015.66603601,97.5785180323,542.084306575,0.0,100.150657288,149.894399434,524.914753525,502.02751141,14.1616749024,8.72556721266
 06/09  06:00:00,1202.60567854,102.239951294,497.400902849,0.0,176.471037341,302.612436532,410.030699294,364.279452083,28.3233498048,17.4278974065
 06/09  07:00:00,1288.5921394,106.493654905,456.792952197,0.0,243.2593065,310.10971186,378.747205682,309.861213375,42.4850247072,26.4009675998
 06/09  08:00:00,1339.18678816,108.323060727,465.085772465,0.0,243.2593065,310.10971186,383.228501204,291.194734658,56.6466996096,35.3870669369
 06/09  09:00:00,1375.73599208,109.841885829,466.638068146,0.0,243.2593065,302.612436532,353.940787579,275.923841567,42.4850247072,35.5319213056
 06/09  10:00:00,1377.13010244,111.281789844,460.020096906,0.0,243.2593065,310.10971186,375.954350503,265.823907516,70.808374512,39.3220684752
 06/09  11:00:00,1376.27018374,113.11182836,456.958210457,0.0,243.2593065,310.10971186,384.094880194,264.526359062,70.808374512,48.7601466204
 06/09  12:00:00,1337.96689614,115.134677231,458.350152536,0.0,243.2593065,310.10971186,371.517250718,263.640939078,70.808374512,37.0679371282
 06/09  13:00:00,1370.63659167,117.077609126,455.725153229,0.0,243.2593065,302.612436532,358.61014339,257.153606942,56.6466996096,44.8098368385
 06/09  14:00:00,1365.75968341,119.308707749,448.831701874,0.0,243.2593065,302.612436532,315.066196192,227.867052019,42.4850247072,44.7141194658
 06/09  15:00:00,1374.28601418,121.736637643,450.942024952,0.0,243.2593065,302.612436532,269.811067887,177.473461154,56.6466996096,35.6909071228
 06/09  16:00:00,1386.69188258,124.301232793,452.886119764,0.0,243.2593065,310.10971186,281.408062125,160.946398927,84.9700494144,35.4916137828
 06/09  17:00:00,1395.34092093,127.488341523,456.439825408,0.0,243.2593065,310.10971186,253.513002104,142.227728625,84.9700494144,26.3152240643
 06/09  18:00:00,1086.76924289,96.3996553717,451.43592927,0.0,166.938926447,199.110933808,265.138537974,162.684593258,84.9700494144,17.4838953021
 06/09  19:00:00,1075.82578914,96.3996553717,449.836119276,0.0,166.938926447,191.61365848,276.371979164,202.239435324,56.6466996096,17.4858442302
 06/09  20:00:00,966.262881926,96.3996553717,461.226871392,0.0,100.150657288,124.558693486,373.441255058,299.312444832,56.6466996096,17.482110616
 06/09  21:00:00,960.209302107,96.3996553717,489.013122674,0.0,100.150657288,124.558693486,387.531900583,327.610628397,42.4850247072,17.436247479
 06/09  22:00:00,902.0540228,96.3996553717,498.307183891,0.0,46.0930336215,124.558693486,397.950536833,352.197068431,28.3233498048,17.4301185979
 06/09  23:00:00,915.358628102,96.3996553717,511.826420324,0.0,46.0930336215,124.558693486,388.16139845,365.2758482,14.1616749024,8.72387534783
 06/09  24:00:00,912.422241062,96.3996553717,522.132993557,0.0,46.0930336215,113.312780494,400.124973446,377.028659994,5.66466996096,17.4316434903
 06/10  01:00:00,912.063850633,96.3996553717,521.460686507,0.0,46.0930336215,113.312780494,407.197213074,384.104668003,5.66466996096,17.4278751102
 06/10  02:00:00,892.437573586,96.3996553717,500.100071892,0.0,46.0930336215,113.312780494,407.04399317,383.948860137,5.66466996096,17.4304630723
 06/10  03:00:00,879.852020674,96.3996553717,486.086336886,0.0,46.0930336215,113.312780494,406.756109167,383.664329645,5.66466996096,17.4271095611
 06/10  04:00:00,884.919728245,96.3996553717,480.585691196,0.0,55.6251445156,113.312780494,387.269364199,372.879292741,5.66466996096,8.7254014979
 06/10  05:00:00,860.450607546,96.3996553717,469.020056263,0.0,55.6251445156,113.312780494,392.146444722,360.556498744,14.1616749024,17.4282710754
 06/10  06:00:00,927.505944201,96.3996553717,467.325660342,0.0,65.1572554096,176.889270242,330.562882032,284.811424583,28.3233498048,17.4281076438
 06/10  07:00:00,1042.35293119,97.3176193809,460.050692298,0.0,109.682768182,220.96816451,410.301804571,350.38891717,42.4850247072,17.4278626934
 06/10  08:00:00,1046.35552122,97.4610498075,455.585093197,0.0,109.682768182,220.96816451,351.296256464,277.12278986,56.6466996096,17.5267669946
 06/10  09:00:00,1166.43811004,99.3795542422,460.057954979,0.0,131.945524568,266.955817592,264.308379717,195.412988507,42.4850247072,26.4103665026
 06/10  10:00:00,1182.79177746,101.122090994,464.915980088,0.0,131.945524568,274.45309292,256.336161987,150.149735494,70.808374512,35.3780519813
 06/10  11:00:00,1185.53085678,102.87482928,464.858681209,0.0,131.945524568,274.45309292,224.048416859,126.69583421,70.808374512,26.5442081375
 06/10  12:00:00,1156.09204597,105.493184036,464.756671234,0.0,131.945524568,274.45309292,205.299199278,99.1176384856,70.808374512,35.3731862803
 06/10  13:00:00,1151.9944509,108.448410801,465.071596335,0.0,131.945524568,266.955817592,159.834023699,76.6536563438,56.6466996096,26.5336677459
 06/10  14:00:00,1154.38013304,110.788351214,465.075571261,0.0,131.945524568,266.955817592,144.725443332,66.8661932566,42.4850247072,35.3742253687
 06/10  15:00:00,1063.20264642,96.3996553717,464.979010794,0.0,109.682768182,212.545889182,119.792366427,36.6063824047,56.6466996096,26.5392844128
 06/10  16:00:00,1071.52718422,96.3996553717,466.058471911,0.0,109.682768182,220.04316451,160.011869629,39.6651638926,84.9700494144,35.3766563219
 06/10  17:00:00,1029.02866249,96.3996553717,465.952821042,0.0,109.682768182,220.04316451,162.678662327,51.3150534766,84.9700494144,26.3935594359
 06/10  18:00:00,989.357720026,96.3996553717,465.218962221,0.0,100.150657288,199.110933808,188.706880034,86.308846015,84.9700494144,17.4279846047
 06/10  19:00:00,983.422828534,96.3996553717,466.038564846,0.0,100.150657288,191.61365848,187.246072218,121.873503805,56.6466996096,8.72586880313
 06/10  20:00:00,868.09641117,96.3996553717,454.931049196,0.0,55.6251445156,124.558693486,299.017401964,224.941474672,56.6466996096,17.4292276819
 06/10  21:00:00,862.190849296,96.3996553717,450.038883652,0.0,55.6251445156,124.558693486,328.22962919,268.315654077,42.4850247072,17.4289504058
 06/10  22:00:00,852.373440918,96.3996553717,451.36879827,0.0,46.0930336215,124.558693486,348.675746592,302.923736585,28.3233498048,17.4286602021
 06/10  23:00:00,854.385347216,96.3996553717,452.444541488,0.0,46.0930336215,124.558693486,336.460684705,313.575876066,14.1616749024,8.72313373654
 06/10  24:00:00,843.704485473,96.3996553717,453.713568155,0.0,46.0930336215,113.312780494,335.471095465,312.376413933,5.66466996096,17.4300115711
 06/11  01:00:00,834.226088883,96.3996553717,454.345233474,0.0,34.9616554283,113.312780494,323.23662536,300.145958944,5.66466996096,17.4259964551
 06/11  02:00:00,835.602120597,96.3996553717,454.583187239,0.0,34.9616554283,113.312780494,313.737831202,290.644509336,5.66466996096,17.4286519058
 06/11  03:00:00,835.133413805,96.3996553717,454.112231894,0.0,34.9616554283,113.312780494,308.985258023,294.597524015,5.66466996096,8.72306404733
 06/11  04:00:00,845.260900216,96.3996553717,454.023021255,0.0,44.4937663224,113.312780494,310.684132487,287.589728202,5.66466996096,17.429734324
 06/11  05:00:00,833.599123242,96.3996553717,454.011906833,0.0,44.4937663224,113.312780494,321.431644889,289.843626733,14.1616749024,17.4263432534
 06/11  06:00:00,900.977900208,96.3996553717,453.002278496,0.0,54.0258772165,176.889270242,286.421714423,240.669270635,28.3233498048,17.429093983
 06/11  07:00:00,905.34598393,96.3996553717,450.078825893,0.0,54.0258772165,184.38654557,301.103030164,246.424847189,42.4850247072,12.1931582682
 06/11  08:00:00,983.533178745,96.3996553717,449.002522984,0.0,65.1572554096,220.04316451,307.781679217,228.366689826,56.6466996096,22.7682897819
 06/11  09:00:00,977.808399861,96.3996553717,451.633679459,0.0,65.1572554096,212.545889182,285.130213631,216.265699196,42.4850247072,26.3794897279
 06/11  10:00:00,989.405645793,96.3996553717,454.50653833,0.0,65.1572554096,220.04316451,297.519627983,200.200714365,70.808374512,26.5105391063
 06/11  11:00:00,990.830488726,96.3996553717,454.169013199,0.0,65.1572554096,220.04316451,297.527247959,191.384271193,70.808374512,35.3346022541
 06/11  12:00:00,984.602199416,96.3996553717,451.228677857,0.0,65.1572554096,220.04316451,313.015625454,215.693821544,70.808374512,26.5134293988
 06/11  13:00:00,976.607577574,96.3996553717,451.137873495,0.0,65.1572554096,212.545889182,323.62824012,240.476775813,56.6466996096,26.504764697
 06/11  14:00:00,982.21860505,96.3996553717,455.590030089,0.0,65.1572554096,212.545889182,319.608261762,241.780489736,42.4850247072,35.3427473196
 06/11  15:00:00,980.849411319,96.3996553717,454.993111861,0.0,65.1572554096,212.545889182,292.192454127,209.037513025,56.6466996096,26.508241492
 06/11  16:00:00,959.897451237,96.3996553717,456.791550189,0.0,65.1572554096,220.04316451,279.936866566,159.628021891,84.9700494144,35.3387952615
 06/11  17:00:00,920.275083838,96.3996553717,459.495309666,0.0,54.0258772165,184.38654557,258.144482983,146.791619439,84.9700494144,26.3828141301
 06/11  18:00:00,897.947713339,96.3996553717,465.343226229,0.0,44.4937663224,163.454314868,255.398359187,161.702831413,84.9700494144,8.72547835924
 06/11  19:00:00,890.992816102,96.3996553717,465.194847355,0.0,44.4937663224,155.95703954,249.238766807,175.163794935,56.6466996096,17.428272262
 06/11  20:00:00,861.031795132,96.3996553717,457.983260464,0.0,44.4937663224,124.558693486,308.322486696,234.246060625,56.6466996096,17.4297264615
 06/11  21:00:00,859.396457984,96.3996553717,455.053314416,0.0,44.4937663224,124.558693486,322.144268541,262.231571506,42.4850247072,17.4276723269
 06/11  22:00:00,846.908017871,96.3996553717,454.191409762,0.0,34.9616554283,124.558693486,330.027930851,292.981961983,28.3233498048,8.72261906314
 06/11  23:00:00,847.306076075,96.3996553717,454.036314689,0.0,34.9616554283,124.558693486,335.244828408,303.654392214,14.1616749024,17.4287612916
 06/11  24:00:00,832.538417858,96.3996553717,452.977934526,0.0,34.9616554283,113.312780494,348.612230753,325.517341258,5.66466996096,17.4302195345
 06/12  01:00:00,839.873454885,96.3996553717,450.378332701,0.0,46.0930336215,113.312780494,381.466572198,358.374282207,5.66466996096,17.4276200298
 06/12  02:00:00,837.978053019,96.3996553717,448.371002324,0.0,46.0930336215,113.312780494,380.6800713,366.292926979,5.66466996096,8.7224743601
 06/12  03:00:00,834.917280967,96.3996553717,445.232217698,0.0,46.0930336215,113.312780494,411.499246137,388.406195231,5.66466996096,17.4283809458
 06/12  04:00:00,967.630019117,96.3996553717,484.460782947,0.0,100.150657288,148.969399434,429.302160788,406.208141986,5.66466996096,17.4293488411
 06/12  05:00:00,998.340934822,96.3996553717,526.494891362,0.0,100.150657288,149.894399434,682.503722963,650.914476655,14.1616749024,17.4275714052
 06/12  06:00:00,1227.51231028,96.8963690146,530.726839018,0.0,176.471037341,302.612436532,479.397359546,442.351476658,28.3233498048,8.72253308366
 06/12  07:00:00,1348.22360838,98.5292819044,526.435604967,0.0,243.2593065,310.10971186,461.412259486,392.529458341,42.4850247072,26.3977764382
 06/12  08:00:00,1387.91233077,99.3376368689,524.108939252,0.0,243.2593065,310.10971186,465.256513547,373.223047615,56.6466996096,35.3867663222
 06/12  09:00:00,1409.16064724,99.9750147119,510.467192983,0.0,243.2593065,302.612436532,437.946294388,359.931877997,42.4850247072,35.529391684
 06/12  10:00:00,1402.81714519,100.776273562,494.558328395,0.0,243.2593065,310.10971186,463.538707201,348.03354547,70.808374512,44.6967872195
 06/12  11:00:00,1393.59743447,101.75420073,482.273634805,0.0,243.2593065,310.10971186,455.346642932,339.744003191,70.808374512,44.7942652289
 06/12  12:00:00,1330.79218547,102.736661007,461.455489685,0.0,243.2593065,310.10971186,428.100673376,321.673235284,70.808374512,35.6190635805
 06/12  13:00:00,1342.18971398,103.881707799,441.120349527,0.0,243.2593065,302.612436532,386.34998995,284.915457636,56.6466996096,44.7878327044
 06/12  14:00:00,1356.22525374,105.312161234,453.362939338,0.0,243.2593065,302.612436532,374.080960896,286.898589329,42.4850247072,44.6973468594
 06/12  15:00:00,1364.5694191,107.32407727,458.890091824,0.0,243.2593065,302.612436532,367.835715192,275.509214966,56.6466996096,35.6798006166
 06/12  16:00:00,1374.13765533,108.928820604,459.986932888,0.0,243.2593065,310.10971186,396.060510312,275.609332873,84.9700494144,35.4811280238
 06/12  17:00:00,1367.07761991,109.772864959,452.159271896,0.0,243.2593065,310.10971186,391.227602965,279.947843756,84.9700494144,26.3097097947
 06/12  18:00:00,1096.77782054,96.3996553717,460.743419807,0.0,166.938926447,199.110933808,390.760672629,288.310094781,84.9700494144,17.4805284335
 06/12  19:00:00,1110.95184544,96.3996553717,480.001689718,0.0,166.938926447,191.61365848,374.990775821,300.86190004,56.6466996096,17.4821761718
 06/12  20:00:00,1016.23641789,96.3996553717,508.10356876,0.0,100.150657288,124.558693486,433.404941322,359.278114833,56.6466996096,17.480126879
 06/12  21:00:00,1002.20727526,96.3996553717,531.640482516,0.0,100.150657288,124.558693486,438.328473784,378.409012494,42.4850247072,17.4344365831
 06/12  22:00:00,959.081127743,96.3996553717,558.239259215,0.0,46.0930336215,124.558693486,449.916606022,404.166962919,28.3233498048,17.4262932985
 06/12  23:00:00,967.554793275,96.3996553717,566.637105418,0.0,46.0930336215,124.558693486,436.418615276,413.531964008,14.1616749024,8.72497636559
 06/12  24:00:00,960.097532498,96.3996553717,572.05144099,0.0,46.0930336215,113.312780494,442.522667905,419.43062309,5.66466996096,17.4273748543
 06/13  01:00:00,977.158312301,96.3996553717,590.890543674,0.0,46.0930336215,113.312780494,449.104315722,426.013168783,5.66466996096,17.4264769779
 06/13  02:00:00,975.102387187,96.3996553717,589.805874752,0.0,46.0930336215,113.312780494,453.068983586,429.978597241,5.66466996096,17.4257163836
 06/13  03:00:00,968.500697957,96.3996553717,581.693403164,0.0,46.0930336215,113.312780494,446.349393503,431.960097666,5.66466996096,8.7246258763
 06/13  04:00:00,1054.07659317,96.3996553717,573.209845854,0.0,100.150657288,148.969399434,435.614709093,412.523566993,5.66466996096,17.4264721389
 06/13  05:00:00,1043.83667928,96.5742286029,573.750056677,0.0,100.150657288,149.894399434,602.592623274,571.001980901,14.1616749024,17.4289674709
 06/13  06:00:00,1267.10169822,99.2261856278,570.288276004,0.0,176.471037341,302.612436532,466.788325924,421.039406852,28.3233498048,17.4255692671
 06/13  07:00:00,1374.53721575,101.630763114,552.086835355,0.0,243.2593065,310.10971186,447.580002414,378.701312129,42.4850247072,26.3936655776
 06/13  08:00:00,1408.25472473,102.561895904,543.209782398,0.0,243.2593065,310.10971186,448.323445764,365.132079182,56.6466996096,26.5446669727
 06/13  09:00:00,1441.54148283,103.509740974,542.239455422,0.0,243.2593065,302.612436532,433.626320172,355.611570445,42.4850247072,35.5297250204
 06/13  10:00:00,1448.54999627,104.423863311,540.799741943,0.0,243.2593065,310.10971186,464.484302773,348.984943613,70.808374512,44.6909846478
 06/13  11:00:00,1449.06912795,105.271919062,539.345717344,0.0,243.2593065,310.10971186,461.028477384,345.43662676,70.808374512,44.783476111
 06/13  12:00:00,1387.27659998,106.308272578,516.830481988,0.0,243.2593065,310.10971186,443.02799276,336.601389267,70.808374512,35.6182289811
 06/13  13:00:00,1390.00210348,107.740245155,482.087209819,0.0,243.2593065,302.612436532,418.284116797,316.852561254,56.6466996096,44.7848559332
 06/13  14:00:00,1368.05845511,109.06046265,458.730006822,0.0,243.2593065,302.612436532,384.394942727,297.215712326,42.4850247072,44.6942056932
 06/13  15:00:00,1351.88250344,111.151199138,442.598068447,0.0,243.2593065,302.612436532,370.776035297,278.451784869,56.6466996096,35.6775508189
 06/13  16:00:00,1363.27939109,112.116516629,445.980209322,0.0,243.2593065,310.10971186,406.842814673,286.39388263,84.9700494144,35.4788826289
 06/13  17:00:00,1363.83216545,112.969500109,445.671798513,0.0,243.2593065,310.10971186,404.185077142,292.90631683,84.9700494144,26.3087108975
 06/13  18:00:00,1113.08080828,96.3996553717,474.842392176,0.0,166.938926447,199.110933808,407.106314925,304.656258373,84.9700494144,17.4800071376
 06/13  19:00:00,1125.78944485,96.3996553717,494.966751156,0.0,166.938926447,191.61365848,392.378987091,318.250711444,56.6466996096,17.4815760369
 06/13  20:00:00,1018.00865224,96.3996553717,510.799349562,0.0,100.150657288,124.558693486,440.114531346,365.988419969,56.6466996096,17.4794117671
 06/13  21:00:00,995.022754434,96.3996553717,524.478652189,0.0,100.150657288,124.558693486,438.809529528,378.89272956,42.4850247072,17.431775261
 06/13  22:00:00,937.783686142,96.3996553717,535.248006723,0.0,46.0930336215,124.558693486,446.056501289,400.30754538,28.3233498048,17.4256061039
 06/13  23:00:00,959.255868381,96.3996553717,557.53634063,0.0,46.0930336215,124.558693486,434.073706126,411.187433607,14.1616749024,8.72459761715
