Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  24:00:00,950.399953844,96.3996553717,561.523757576,0.0,46.0930336215,113.312780494,441.939339329,418.84810604,5.66466996096,17.4265633282
 06/14  01:00:00,958.513180392,96.3996553717,570.299312217,0.0,46.0930336215,113.312780494,448.209733946,425.119481678,5.66466996096,17.4255823066
 06/14  02:00:00,971.7071487,96.3996553717,584.565164744,0.0,46.0930336215,113.312780494,453.082031067,429.992609237,5.66466996096,17.4247518691
 06/14  03:00:00,978.105389859,96.3996553717,592.225194846,0.0,46.0930336215,113.312780494,447.257036751,432.86827541,5.66466996096,8.72409137996
 06/14  04:00:00,1065.3362627,96.3996553717,588.728377459,0.0,100.150657288,148.969399434,438.197193404,415.107140364,5.66466996096,17.4253830791
 06/14  05:00:00,1056.4163,96.8088038339,590.134757316,0.0,100.150657288,149.894399434,589.794579528,558.206443797,14.1616749024,17.4264608282
 06/14  06:00:00,1280.47003104,100.64653588,584.766868104,0.0,176.471037341,302.612436532,455.695263124,409.94758447,28.3233498048,17.4243288487
 06/14  07:00:00,1389.43770692,103.473092991,566.328307696,0.0,243.2593065,310.10971186,429.752699676,369.665445244,42.4850247072,17.602229725
 06/14  08:00:00,1438.8800072,104.502992705,574.111560248,0.0,243.2593065,310.10971186,449.151832376,357.121876142,56.6466996096,35.3832566242
 06/14  09:00:00,1457.99440503,105.518203375,558.055413446,0.0,243.2593065,302.612436532,421.718933484,343.709923718,42.4850247072,35.5239850581
 06/14  10:00:00,1441.76803384,106.543365761,531.535280858,0.0,243.2593065,310.10971186,449.531453138,334.035966629,70.808374512,44.6871119976
 06/14  11:00:00,1448.27850187,107.542570373,536.267355983,0.0,243.2593065,310.10971186,448.337904463,332.746821317,70.808374512,44.7827086333
 06/14  12:00:00,1420.51713406,108.768471059,550.115806226,0.0,243.2593065,310.10971186,432.801155219,326.382103413,70.808374512,35.6106772944
 06/14  13:00:00,1439.40733208,109.918016161,533.923320371,0.0,243.2593065,302.612436532,418.205536582,316.781313656,56.6466996096,44.7775233162
 06/14  14:00:00,1429.83044036,111.10511989,522.596521618,0.0,243.2593065,302.612436532,394.090339579,306.920539135,42.4850247072,44.6847757362
 06/14  15:00:00,1419.31263929,112.708070686,509.274917371,0.0,243.2593065,302.612436532,388.914547896,296.59965871,56.6466996096,35.6681895769
 06/14  16:00:00,1431.23110579,113.183654915,514.061687477,0.0,243.2593065,310.10971186,423.5389864,303.098512139,84.9700494144,35.4704248469
 06/14  17:00:00,1423.4448145,113.587454492,505.214233668,0.0,243.2593065,310.10971186,421.936318511,310.662681764,84.9700494144,26.3035873331
 06/14  18:00:00,1176.70964986,96.3996553717,542.860031358,0.0,166.938926447,199.110933808,423.977605578,321.531042468,84.9700494144,17.4765136955
 06/14  19:00:00,1183.16147926,96.3996553717,556.919556931,0.0,166.938926447,191.61365848,405.008041123,330.883435058,56.6466996096,17.4779064549
 06/14  20:00:00,1070.58774766,96.3996553717,567.587379349,0.0,100.150657288,124.558693486,450.866962525,376.740831814,56.6466996096,17.4794311009
 06/14  21:00:00,1045.71146212,96.3996553717,579.404260819,0.0,100.150657288,124.558693486,449.39178532,389.475201727,42.4850247072,17.431558886
 06/14  22:00:00,975.088410107,96.3996553717,576.092663638,0.0,46.0930336215,124.558693486,446.817725609,409.772863402,28.3233498048,8.72151240244
 06/14  23:00:00,968.046803093,96.3996553717,567.400041977,0.0,46.0930336215,124.558693486,446.2499029,414.661916684,14.1616749024,17.4263113134
 06/14  24:00:00,958.944197418,96.3996553717,570.90182341,0.0,46.0930336215,113.312780494,444.064545005,420.972383902,5.66466996096,17.427491142
 06/15  01:00:00,963.244801881,96.3996553717,575.535528717,0.0,46.0930336215,113.312780494,449.727231905,426.637860027,5.66466996096,17.4247019162
 06/15  02:00:00,974.46657375,96.3996553717,587.693783401,0.0,46.0930336215,113.312780494,445.524632197,431.135974802,5.66466996096,8.7239874345
 06/15  03:00:00,976.852561417,96.3996553717,591.243954967,0.0,46.0930336215,113.312780494,458.988627779,435.898916414,5.66466996096,17.4250414041
 06/15  04:00:00,1060.77792822,96.3996553717,586.781487363,0.0,100.150657288,148.969399434,443.79725851,420.708128557,5.66466996096,17.4244599917
 06/15  05:00:00,1045.41918104,96.9348261121,582.283744505,0.0,100.150657288,149.894399434,605.077759868,573.492268679,14.1616749024,17.4238162869
 06/15  06:00:00,1276.70919374,101.178855902,581.836158093,0.0,176.471037341,302.612436532,453.132573042,416.085627028,28.3233498048,8.72359620932
 06/15  07:00:00,1367.68231917,104.220402856,542.635403891,0.0,243.2593065,310.10971186,432.463570237,363.586734077,42.4850247072,26.3918114524
 06/15  08:00:00,1386.62597439,105.1147788,517.614712631,0.0,243.2593065,310.10971186,433.195439332,341.176873894,56.6466996096,35.3718658286
 06/15  09:00:00,1402.23663559,105.884340464,497.487387837,0.0,243.2593065,302.612436532,409.195974623,331.198558951,42.4850247072,35.5123909642
 06/15  10:00:00,1393.39437559,107.302238318,478.104000192,0.0,243.2593065,310.10971186,420.792648982,314.238539223,70.808374512,35.7457352467
 06/15  11:00:00,1395.50696868,108.706547229,478.468635765,0.0,243.2593065,310.10971186,419.946760383,304.363130493,70.808374512,44.7752553779
 06/15  12:00:00,1365.63045691,110.07516044,490.727863566,0.0,243.2593065,310.10971186,414.075463066,298.75298992,70.808374512,44.5140986334
 06/15  13:00:00,1396.43943687,111.442047116,486.789610692,0.0,243.2593065,302.612436532,393.636434693,292.215043112,56.6466996096,44.7746919717
 06/15  14:00:00,1395.54832785,113.137990075,484.235263,0.0,243.2593065,302.612436532,361.758833224,283.533086937,42.4850247072,35.7407215792
 06/15  15:00:00,1403.28383498,115.041653472,490.934833218,0.0,243.2593065,302.612436532,379.857089818,278.62479514,56.6466996096,44.5855950684
 06/15  16:00:00,1409.76542573,115.372216315,490.659617036,0.0,243.2593065,310.10971186,409.076198609,288.650027265,84.9700494144,35.4561219296
 06/15  17:00:00,1407.25488423,117.704186963,485.496047019,0.0,243.2593065,310.10971186,375.299699805,272.788318331,84.9700494144,17.5413320591
 06/15  18:00:00,1161.13312144,96.3996553717,527.946258471,0.0,166.938926447,199.110933808,383.857561946,281.408205564,84.9700494144,17.4793069679
 06/15  19:00:00,1156.0616952,96.3996553717,528.596870686,0.0,166.938926447,191.61365848,381.720290927,307.595336079,56.6466996096,17.478255238
 06/15  20:00:00,1069.54875802,96.3996553717,571.156096205,0.0,100.150657288,124.558693486,437.187926532,363.061381312,56.6466996096,17.4798456107
 06/15  21:00:00,1055.75286242,96.3996553717,591.975809728,0.0,100.150657288,124.558693486,438.80919409,378.891189655,42.4850247072,17.4329797284
 06/15  22:00:00,981.389150326,96.3996553717,586.283565539,0.0,46.0930336215,124.558693486,447.464535712,401.71762118,28.3233498048,17.423564728
 06/15  23:00:00,978.33636061,96.3996553717,582.633891063,0.0,46.0930336215,124.558693486,441.233082608,409.645442418,14.1616749024,17.4259652876
 06/15  24:00:00,964.980446516,96.3996553717,581.946255335,0.0,46.0930336215,113.312780494,430.040033146,415.653733959,5.66466996096,8.72162922653
 06/16  01:00:00,963.872092002,96.3996553717,581.200470276,0.0,46.0930336215,113.312780494,444.091918777,421.001064217,5.66466996096,17.4261845986
 06/16  02:00:00,959.284840837,96.3996553717,577.392755481,0.0,46.0930336215,113.312780494,448.804284524,425.716788906,5.66466996096,17.422825657
 06/16  03:00:00,954.577121429,96.3996553717,573.122344175,0.0,46.0930336215,113.312780494,452.690303379,429.601257162,5.66466996096,17.4243762561
 06/16  04:00:00,1044.6129169,96.3996553717,570.648152484,0.0,100.150657288,148.969399434,428.493567195,414.10806758,5.66466996096,8.72082965432
 06/16  05:00:00,1031.49294943,97.1399712603,568.125821294,0.0,100.150657288,149.894399434,584.728949874,553.141744281,14.1616749024,17.4255306907
 06/16  06:00:00,1262.02011135,101.590629123,569.44160622,0.0,176.471037341,302.612436532,450.592867571,404.843691038,28.3233498048,17.4258267278
 06/16  07:00:00,1396.01249468,104.691724021,575.701683827,0.0,243.2593065,310.10971186,424.269206707,355.393811257,42.4850247072,26.390370743
 06/16  08:00:00,1427.57030043,105.903120729,562.770930862,0.0,243.2593065,310.10971186,416.318220507,333.141462412,56.6466996096,26.5300584851
 06/16  09:00:00,1443.74649869,107.154027901,543.470443961,0.0,243.2593065,302.612436532,398.685643884,320.676301207,42.4850247072,35.5243179692
 06/16  10:00:00,1430.67609588,108.426546062,520.671626511,0.0,243.2593065,310.10971186,428.273150256,312.790174326,70.808374512,44.6746014181
 06/16  11:00:00,1422.75919026,109.758276275,509.889493615,0.0,243.2593065,310.10971186,423.860417886,308.28210938,70.808374512,44.7699339932
 06/16  12:00:00,1376.72070082,110.920061885,504.297888512,0.0,243.2593065,310.10971186,413.826535029,307.409641333,70.808374512,35.6085191842
 06/16  13:00:00,1407.3873385,112.464584889,499.972003848,0.0,243.2593065,302.612436532,398.466176943,297.051224023,56.6466996096,44.7682533105
 06/16  14:00:00,1404.86312858,114.118892069,495.560975735,0.0,243.2593065,302.612436532,374.964711215,287.802547188,42.4850247072,44.6771393201
 06/16  15:00:00,1404.16078103,116.474426251,492.486305375,0.0,243.2593065,302.612436532,367.108330821,274.79851543,56.6466996096,35.663115781
 06/16  16:00:00,1409.15234165,118.569815392,487.100283404,0.0,243.2593065,310.10971186,385.151970746,264.716345806,84.9700494144,35.4655755261
 06/16  17:00:00,1408.29218232,119.88429781,485.250932313,0.0,243.2593065,310.10971186,373.374912477,262.103599675,84.9700494144,26.3012633875
 06/16  18:00:00,1152.88843119,96.3996553717,521.088907405,0.0,166.938926447,199.110933808,382.119455352,279.674168704,84.9700494144,17.4752372337
 06/16  19:00:00,1157.33304411,96.3996553717,533.282027432,0.0,166.938926447,191.61365848,376.250958713,302.127790189,56.6466996096,17.4764689143
 06/16  20:00:00,1061.22235619,96.3996553717,564.434133012,0.0,100.150657288,124.558693486,431.818412847,357.693905398,56.6466996096,17.4778078393
 06/16  21:00:00,1056.44419313,96.3996553717,591.621919734,0.0,100.150657288,124.558693486,435.989480222,376.074399333,42.4850247072,17.4300561819
 06/16  22:00:00,988.077348491,96.3996553717,590.859211777,0.0,46.0930336215,124.558693486,436.410209886,399.366130215,28.3233498048,8.72072986643
 06/16  23:00:00,986.49373625,96.3996553717,588.699499333,0.0,46.0930336215,124.558693486,439.946737127,408.360470611,14.1616749024,17.4245916132
 06/16  24:00:00,969.762632434,96.3996553717,586.055836176,0.0,46.0930336215,113.312780494,437.79753553,414.707269624,5.66466996096,17.4255959452
 06/17  01:00:00,964.729739108,96.3996553717,582.09695238,0.0,46.0930336215,113.312780494,442.797295017,419.709932483,5.66466996096,17.4226925733
 06/17  02:00:00,904.383696613,96.3996553717,524.505733687,0.0,46.0930336215,113.312780494,439.615336223,425.227791845,5.66466996096,8.72287441761
 06/17  03:00:00,847.571995061,96.3996553717,468.896373547,0.0,46.0930336215,113.312780494,453.502890751,430.415428642,5.66466996096,17.4227921475
 06/17  04:00:00,883.405825364,96.3996553717,494.600440097,0.0,55.6251445156,113.312780494,445.887964751,422.798255417,5.66466996096,17.4250393727
 06/17  05:00:00,932.948757937,96.3996553717,555.088838099,0.0,55.6251445156,113.312780494,444.322551039,421.439799322,14.1616749024,8.72107681466
 06/17  06:00:00,1021.91223177,96.3996553717,571.527569797,0.0,65.1572554096,176.889270242,395.850840084,350.10211541,28.3233498048,17.4253748692
 06/17  07:00:00,1135.6254721,96.8357844976,558.293062239,0.0,109.682768182,220.96816451,543.299175991,483.390576565,42.4850247072,17.4235747191
 06/17  08:00:00,1119.6916772,96.9838957879,529.548761099,0.0,109.682768182,220.96816451,481.687121528,407.52512702,56.6466996096,17.5152948982
 06/17  09:00:00,1213.35946686,98.5337708845,513.117143841,0.0,131.945524568,266.955817592,440.598472352,371.716623055,42.4850247072,26.3968245893
 06/17  10:00:00,1216.24100051,98.7533965344,508.043713461,0.0,131.945524568,274.45309292,460.306542089,354.13761058,70.808374512,35.3605569971
 06/17  11:00:00,1219.08784285,98.8438974176,510.24722176,0.0,131.945524568,274.45309292,444.248813398,346.917334877,70.808374512,26.5231040082
 06/17  12:00:00,1197.62132493,98.9734776867,522.156868188,0.0,131.945524568,274.45309292,445.739810037,339.579543061,70.808374512,35.351892464
 06/17  13:00:00,1180.83464997,99.0921809375,512.433919838,0.0,131.945524568,266.955817592,412.779918803,329.61099925,56.6466996096,26.5222199437
 06/17  14:00:00,1177.39655239,99.2002514035,508.579384841,0.0,131.945524568,266.955817592,397.439487362,319.60528168,42.4850247072,35.3491809743
 06/17  15:00:00,1105.18052038,96.3996553717,516.257015781,0.0,109.682768182,212.545889182,335.395394575,252.222969206,56.6466996096,26.5257257589
 06/17  16:00:00,1115.37757537,96.3996553717,519.277297898,0.0,109.682768182,220.04316451,369.346455379,249.028632771,84.9700494144,35.347773194
 06/17  17:00:00,1070.744621,96.3996553717,516.709192767,0.0,109.682768182,220.04316451,367.347410859,260.362775421,84.9700494144,22.0145860236
 06/17  18:00:00,1030.40885218,96.3996553717,515.08836167,0.0,100.150657288,199.110933808,386.609623465,288.59604431,84.9700494144,13.0435297403
 06/17  19:00:00,1016.72602857,96.3996553717,507.392139581,0.0,100.150657288,191.61365848,370.96076289,296.892317936,56.6466996096,17.4217453449
 06/17  20:00:00,912.598448724,96.3996553717,505.177366616,0.0,55.6251445156,124.558693486,432.919253619,358.848596882,56.6466996096,17.4239571268
 06/17  21:00:00,946.606896303,96.3996553717,534.0958962,0.0,55.6251445156,124.558693486,431.108018759,379.90241264,42.4850247072,8.7205814113
 06/17  22:00:00,953.202900869,96.3996553717,552.224660883,0.0,46.0930336215,124.558693486,447.747911925,402.000278205,28.3233498048,17.4242839153
 06/17  23:00:00,958.714264923,96.3996553717,557.250110705,0.0,46.0930336215,124.558693486,440.646047851,409.060829717,14.1616749024,17.4235432316
 06/17  24:00:00,954.74572718,96.3996553717,566.388753078,0.0,46.0930336215,113.312780494,439.031918195,415.94452744,5.66466996096,17.4227207947
 06/18  01:00:00,962.515675346,96.3996553717,586.87280508,0.0,34.9616554283,113.312780494,439.202701059,424.815298448,5.66466996096,8.72273265002
 06/18  02:00:00,949.947400911,96.3996553717,573.54025051,0.0,34.9616554283,113.312780494,449.709990043,426.622998266,5.66466996096,17.4223218169
 06/18  03:00:00,947.057128516,96.3996553717,570.290516967,0.0,34.9616554283,113.312780494,453.105291348,430.016182606,5.66466996096,17.4244387815
 06/18  04:00:00,975.659449716,96.3996553717,590.425323155,0.0,44.4937663224,113.312780494,439.691482789,425.306070888,5.66466996096,8.72074193917
 06/18  05:00:00,963.817386234,96.3996553717,590.586980689,0.0,44.4937663224,113.312780494,454.389635547,422.803325121,14.1616749024,17.4246355234
 06/18  06:00:00,1015.33909514,96.3996553717,571.126694777,0.0,54.0258772165,176.889270242,393.72532084,347.981718005,28.3233498048,17.4202530296
 06/18  07:00:00,975.017512401,96.3996553717,519.549102082,0.0,54.0258772165,184.38654557,382.663184406,322.755329474,42.4850247072,17.4228302248
 06/18  08:00:00,1024.83153152,96.3996553717,486.937684096,0.0,65.1572554096,220.04316451,370.540180919,296.388523714,56.6466996096,17.5049575956
 06/18  09:00:00,1031.29951137,96.3996553717,503.180338626,0.0,65.1572554096,212.545889182,352.827977611,283.975154318,42.4850247072,26.367798586
 06/18  10:00:00,1035.0279424,96.3996553717,499.931590241,0.0,65.1572554096,220.04316451,375.752656502,278.449618227,70.808374512,26.4946637623
 06/18  11:00:00,1027.88127904,96.3996553717,491.09752497,0.0,65.1572554096,220.04316451,374.0926217,276.794027313,70.808374512,26.4902198748
 06/18  12:00:00,1023.85538278,96.3996553717,487.86650607,0.0,65.1572554096,220.04316451,379.75505826,273.625034373,70.808374512,35.321649375
 06/18  13:00:00,1014.31485703,96.3996553717,485.59653092,0.0,65.1572554096,212.545889182,352.715345783,269.577840487,56.6466996096,26.4908056857
 06/18  14:00:00,1011.45446325,96.3996553717,482.509990968,0.0,65.1572554096,212.545889182,340.102994527,262.304024148,42.4850247072,35.3139456716
 06/18  15:00:00,1014.24188865,96.3996553717,485.569720512,0.0,65.1572554096,212.545889182,334.313165588,251.170174563,56.6466996096,26.4962914153
 06/18  16:00:00,995.146732181,96.3996553717,492.314937103,0.0,65.1572554096,220.04316451,356.672304777,245.206336834,84.9700494144,26.4959185288
 06/18  17:00:00,951.891789813,96.3996553717,496.068656992,0.0,54.0258772165,184.38654557,363.904627818,252.564168147,84.9700494144,26.3704102565
 06/18  18:00:00,925.560142693,96.3996553717,500.545220141,0.0,44.4937663224,163.454314868,390.419639619,288.027160999,84.9700494144,17.4224292051
 06/18  19:00:00,926.016232214,96.3996553717,508.228540007,0.0,44.4937663224,155.95703954,383.317779847,309.249504226,56.6466996096,17.4215760108
 06/18  20:00:00,913.088369973,96.3996553717,519.796330031,0.0,44.4937663224,124.558693486,428.534561036,363.165495828,56.6466996096,8.72236559828
 06/18  21:00:00,928.856421818,96.3996553717,528.969819294,0.0,44.4937663224,124.558693486,439.709574193,379.80276483,42.4850247072,17.4217846559
 06/18  22:00:00,913.866272025,96.3996553717,523.253491204,0.0,34.9616554283,124.558693486,447.855432587,402.10814162,28.3233498048,17.4239411628
 06/18  23:00:00,918.976672366,96.3996553717,526.67906361,0.0,34.9616554283,124.558693486,434.475149504,411.592954242,14.1616749024,8.72052035974
 06/18  24:00:00,910.504034343,96.3996553717,530.847995944,0.0,34.9616554283,113.312780494,440.566099764,417.477166163,5.66466996096,17.4242636406
 06/19  01:00:00,920.097856152,96.3996553717,529.173447145,0.0,46.0930336215,113.312780494,442.883514428,419.795945487,5.66466996096,17.4228989799
 06/19  02:00:00,916.999233039,96.3996553717,525.929816275,0.0,46.0930336215,113.312780494,444.811075468,421.724759898,5.66466996096,17.4216456081
 06/19  03:00:00,917.154936855,96.3996553717,526.097656109,0.0,46.0930336215,113.312780494,438.687741233,424.300692166,5.66466996096,8.72237910626
 06/19  04:00:00,1007.36892329,96.3996553717,525.836437051,0.0,100.150657288,148.969399434,428.352997862,405.2665201,5.66466996096,17.4218078007
 06/19  05:00:00,990.329470596,96.3996553717,518.759964279,0.0,100.150657288,149.894399434,689.386690483,657.801228554,14.1616749024,17.4237870268
 06/19  06:00:00,1213.73309235,96.8648113606,517.307322936,0.0,176.471037341,302.612436532,477.320723919,440.27697428,28.3233498048,8.72039983412
 06/19  07:00:00,1326.13936581,98.2389047496,504.648059908,0.0,243.2593065,310.10971186,451.229629708,382.359872144,42.4850247072,26.3847328569
 06/19  08:00:00,1355.51031274,99.0119440434,491.028180033,0.0,243.2593065,310.10971186,449.37979971,357.370188604,56.6466996096,35.3629114962
 06/19  09:00:00,1383.55806023,99.6208372941,484.52045041,0.0,243.2593065,302.612436532,425.281608124,347.296465583,42.4850247072,35.5001178333
 06/19  10:00:00,1386.51395525,100.254695458,478.798283947,0.0,243.2593065,310.10971186,445.477945007,338.9401678,70.808374512,35.7294026947
 06/19  11:00:00,1381.42392399,101.212345931,472.047893856,0.0,243.2593065,310.10971186,438.209152451,322.649490228,70.808374512,44.7512877111
 06/19  12:00:00,1332.4989778,102.226832813,464.814187511,0.0,243.2593065,310.10971186,420.172745374,304.862918282,70.808374512,44.50145258
 06/19  13:00:00,1359.76793206,103.25108918,458.466983847,0.0,243.2593065,302.612436532,381.511355352,288.652959824,56.6466996096,36.2116959189
 06/19  14:00:00,1353.30536266,104.289930325,451.984616226,0.0,243.2593065,302.612436532,356.353602331,269.626025263,42.4850247072,44.2425523612
 06/19  15:00:00,1356.23095426,105.20113023,452.679553626,0.0,243.2593065,302.612436532,343.873409729,242.65300061,56.6466996096,44.5737095087
 06/19  16:00:00,1366.05223955,106.131027485,452.2591675,0.0,243.2593065,310.10971186,331.45561928,219.888753382,84.9700494144,26.5968164838
 06/19  17:00:00,1366.22926281,106.824968691,451.309357442,0.0,243.2593065,310.10971186,333.61283707,222.346166561,84.9700494144,26.2966210946
 06/19  18:00:00,1083.40820922,96.3996553717,449.988932137,0.0,166.938926447,199.110933808,350.135953142,247.69003114,84.9700494144,17.4758725879
 06/19  19:00:00,1082.71155078,96.3996553717,455.070168218,0.0,166.938926447,191.61365848,358.969954467,284.846355964,56.6466996096,17.476898894
 06/19  20:00:00,978.275901756,96.3996553717,474.562751255,0.0,100.150657288,124.558693486,425.386517133,351.26809889,56.6466996096,17.4717186333
 06/19  21:00:00,966.044464431,96.3996553717,494.278400866,0.0,100.150657288,124.558693486,425.090842159,365.178812846,42.4850247072,17.4270046061
 06/19  22:00:00,902.323173606,96.3996553717,498.516415619,0.0,46.0930336215,124.558693486,431.66512014,385.921262734,28.3233498048,17.4205076008
 06/19  23:00:00,902.570818577,96.3996553717,497.964531543,0.0,46.0930336215,124.558693486,413.997578998,391.114128354,14.1616749024,8.72177574203
 06/19  24:00:00,888.036506601,96.3996553717,495.699990424,0.0,46.0930336215,113.312780494,416.879817059,393.792900848,5.66466996096,17.4222462507
 06/20  01:00:00,888.022779015,96.3996553717,495.754017427,0.0,46.0930336215,113.312780494,419.14929996,396.062490209,5.66466996096,17.4221397902
 06/20  02:00:00,888.579414184,96.3996553717,496.401007525,0.0,46.0930336215,113.312780494,412.416158912,398.031964077,5.66466996096,8.71952487392
 06/20  03:00:00,888.717063868,96.3996553717,496.575969648,0.0,46.0930336215,113.312780494,423.436361495,400.349786715,5.66466996096,17.4219048185
 06/20  04:00:00,982.065355177,96.3996553717,496.138808063,0.0,100.150657288,148.969399434,405.280262039,382.194681428,5.66466996096,17.4209106503
 06/20  05:00:00,964.765660459,96.5612787152,489.218055126,0.0,100.150657288,149.894399434,565.784646907,534.203081419,14.1616749024,17.4198905848
 06/20  06:00:00,1182.47281227,99.4697708086,479.7942658,0.0,176.471037341,302.612436532,412.652264517,375.607489201,28.3233498048,8.721425511
 06/20  07:00:00,1294.50766256,101.992486522,467.407785868,0.0,243.2593065,310.10971186,388.611672086,319.743528226,42.4850247072,26.3831191524
 06/20  08:00:00,1321.36235546,103.57174172,453.699222769,0.0,243.2593065,310.10971186,361.471751244,269.472060531,56.6466996096,35.3529911039
 06/20  09:00:00,1364.96940535,105.451449339,457.199788116,0.0,243.2593065,302.612436532,275.554678334,197.580034922,42.4850247072,35.489618705
 06/20  10:00:00,1386.78551019,109.685581634,463.865350313,0.0,243.2593065,310.10971186,243.154393623,136.626124668,70.808374512,35.719894443
 06/20  11:00:00,1393.50216307,115.270684353,463.96217256,0.0,243.2593065,310.10971186,216.84638489,101.29272282,70.808374512,44.7452875575
 06/20  12:00:00,1360.2329607,124.029215961,463.660295805,0.0,243.2593065,310.10971186,170.477939604,64.0716909179,70.808374512,35.597874174
 06/20  13:00:00,1406.15012527,136.948458302,463.270198911,0.0,243.2593065,302.612436532,135.651168522,34.2647737915,56.6466996096,44.7396951213
 06/20  14:00:00,1417.18759697,148.547631961,462.648674389,0.0,243.2593065,302.612436532,105.325271274,18.1862251809,42.4850247072,44.6540213863
 06/20  15:00:00,1426.0607452,157.636382181,462.432735685,0.0,243.2593065,302.612436532,101.445403149,9.1523491971,56.6466996096,35.6463543421
 06/20  16:00:00,1437.99040813,163.034748338,462.303594355,0.0,243.2593065,310.10971186,124.264345727,3.84424628627,84.9700494144,35.4500500262
 06/20  17:00:00,1440.71495308,165.750775755,462.309586387,0.0,243.2593065,310.10971186,105.007582653,1.77296692251,84.9700494144,18.2645663163
 06/20  18:00:00,1108.52893538,96.3996553717,465.04247299,0.0,166.938926447,199.110933808,134.897753058,24.4557157072,84.9700494144,25.4719879367
 06/20  19:00:00,1102.17976533,96.3996553717,466.273518808,0.0,166.938926447,191.61365848,113.915792024,39.7983285784,56.6466996096,17.4707638357
 06/20  20:00:00,975.146301299,96.3996553717,465.469362108,0.0,100.150657288,124.558693486,152.309527055,78.1910938098,56.6466996096,17.4717336359
 06/20  21:00:00,943.773555536,96.3996553717,465.868910686,0.0,100.150657288,124.558693486,161.91737956,110.709732897,42.4850247072,8.72262195563
 06/20  22:00:00,876.398736159,96.3996553717,465.676219202,0.0,46.0930336215,124.558693486,205.924569056,160.178699431,28.3233498048,17.4225198195
 06/20  23:00:00,876.397609866,96.3996553717,464.947207591,0.0,46.0930336215,124.558693486,243.438899837,211.855699147,14.1616749024,17.4215257876
 06/20  24:00:00,848.477715265,96.3996553717,454.171206513,0.0,46.0930336215,113.312780494,274.816924488,251.731779993,5.66466996096,17.4204745344
 06/21  01:00:00,843.215565414,96.3996553717,451.873105755,0.0,46.0930336215,113.312780494,298.191281041,283.805111772,5.66466996096,8.72149930814
 06/21  02:00:00,839.641664264,96.3996553717,450.156206737,0.0,46.0930336215,113.312780494,343.797475535,320.713061686,5.66466996096,17.4197438879
 06/21  03:00:00,846.83607041,96.3996553717,456.183552159,0.0,46.0930336215,113.312780494,376.645751957,353.55951502,5.66466996096,17.4215669758
 06/21  04:00:00,931.886474856,96.3996553717,451.204277233,0.0,100.150657288,148.969399434,340.771682671,326.387747088,5.66466996096,8.71926562171
 06/21  05:00:00,928.845719035,98.0654229378,452.994953358,0.0,100.150657288,149.894399434,428.459552844,396.875796393,14.1616749024,17.4220815484
 06/21  06:00:00,1170.62958884,104.179217632,459.17388323,0.0,176.471037341,302.612436532,285.88157002,240.136264432,28.3233498048,17.4219557833
 06/21  07:00:00,1297.24203826,109.837139322,456.447608714,0.0,243.2593065,310.10971186,282.155083366,213.290228584,42.4850247072,26.3798300748
 06/21  08:00:00,1339.28129155,112.565268206,455.029935813,0.0,243.2593065,310.10971186,275.348321674,192.179209325,56.6466996096,26.522412739
 06/21  09:00:00,1363.23848966,110.901873859,450.379594186,0.0,243.2593065,302.612436532,279.2756137,201.288794508,42.4850247072,35.5017944846
 06/21  10:00:00,1371.90227322,112.325754637,450.110185496,0.0,243.2593065,310.10971186,308.654838351,193.19643206,70.808374512,44.650031779
 06/21  11:00:00,1384.56361418,115.547277261,456.814057506,0.0,243.2593065,310.10971186,279.962214182,164.413404874,70.808374512,44.7404347961
 06/21  12:00:00,1356.91541654,122.289581972,462.188178407,0.0,243.2593065,310.10971186,225.617046237,119.229861824,70.808374512,35.5788099016
 06/21  13:00:00,1394.58452188,126.94718291,461.832040571,0.0,243.2593065,302.612436532,203.587822556,102.197563865,56.6466996096,44.7435590817
 06/21  14:00:00,1404.4126125,137.009837106,461.540567444,0.0,243.2593065,302.612436532,147.305491372,69.1061057935,42.4850247072,35.7143608711
 06/21  15:00:00,1418.97986186,152.174305313,460.977874771,0.0,243.2593065,302.612436532,140.243495059,39.0396702318,56.6466996096,44.5571252176
 06/21  16:00:00,1435.21034561,162.071148864,460.638251485,0.0,243.2593065,310.10971186,134.423440294,22.8708321665,84.9700494144,26.5825587128
 06/21  17:00:00,1439.72619574,166.085432067,461.110196455,0.0,243.2593065,310.10971186,124.58028593,13.3145287243,84.9700494144,26.2957077915
 06/21  18:00:00,1108.09241259,96.3996553717,464.724368883,0.0,166.938926447,199.110933808,145.071665153,42.6281078101,84.9700494144,17.4735079289
 06/21  19:00:00,1102.73065894,96.3996553717,466.055001449,0.0,166.938926447,191.61365848,136.00110974,61.8854289307,56.6466996096,17.4689811999
 06/21  20:00:00,975.481725372,96.3996553717,465.102260417,0.0,100.150657288,124.558693486,175.484011149,101.365540041,56.6466996096,17.471771499
 06/21  21:00:00,944.255431542,96.3996553717,465.836864152,0.0,100.150657288,124.558693486,195.526244985,135.614556573,42.4850247072,17.4266637057
 06/21  22:00:00,875.986067752,96.3996553717,465.267196837,0.0,46.0930336215,124.558693486,232.813455438,187.070271146,28.3233498048,17.4198344877
 06/21  23:00:00,876.832416983,96.3996553717,465.263196304,0.0,46.0930336215,124.558693486,233.536187537,210.653106377,14.1616749024,8.72140625785
 06/21  24:00:00,854.782417019,96.3996553717,458.30050906,0.0,46.0930336215,113.312780494,265.40403306,242.319524896,5.66466996096,17.419838203
 06/22  01:00:00,847.679371683,96.3996553717,454.034835245,0.0,46.0930336215,113.312780494,286.99039641,263.904630824,5.66466996096,17.4210956247
 06/22  02:00:00,844.051609308,96.3996553717,452.208410453,0.0,46.0930336215,113.312780494,304.434811419,290.051201959,5.66466996096,8.71893949877
 06/22  03:00:00,840.479463296,96.3996553717,449.034576796,0.0,46.0930336215,113.312780494,333.509549581,310.424258599,5.66466996096,17.4206210212
 06/22  04:00:00,930.910954865,96.3996553717,448.739208839,0.0,100.150657288,148.969399434,319.825999177,296.741863192,5.66466996096,17.4194660241
 06/22  05:00:00,938.104796169,99.0726674057,458.338118007,0.0,100.150657288,149.894399434,384.697838509,353.117858452,14.1616749024,17.4183051548
 06/22  06:00:00,1173.76786972,108.269382287,457.82508047,0.0,176.471037341,302.612436532,238.31447197,201.270573132,28.3233498048,8.72054903324
 06/22  07:00:00,1296.10485436,111.457569642,455.765099246,0.0,243.2593065,310.10971186,262.292187239,193.428477507,42.4850247072,26.378685025
 06/22  08:00:00,1349.44798171,116.27047808,461.160831625,0.0,243.2593065,310.10971186,242.316180853,150.323868481,56.6466996096,35.3456127623
 06/22  09:00:00,1394.43603091,126.414610791,462.364783641,0.0,243.2593065,302.612436532,168.675751881,97.7734519026,42.4850247072,28.4172752708
 06/22  10:00:00,1418.35144865,142.8957922,462.231598151,0.0,243.2593065,310.10971186,164.610542856,50.9816352168,70.808374512,42.8205331268
 06/22  11:00:00,1427.17609999,150.958140691,462.013889,0.0,243.2593065,310.10971186,144.312846478,28.7740295348,70.808374512,44.730442431
 06/22  12:00:00,1390.24225523,156.031762291,461.699648387,0.0,243.2593065,310.10971186,127.390747696,20.9972221093,70.808374512,35.5851510751
 06/22  13:00:00,1431.86898919,163.985121732,461.933897904,0.0,243.2593065,302.612436532,111.042226328,9.66377885744,56.6466996096,44.7317478614
 06/22  14:00:00,1435.77518449,167.457636619,462.27351316,0.0,243.2593065,302.612436532,90.1390633943,3.00620293811,42.4850247072,44.647835749
 06/22  15:00:00,1438.06838475,169.807546194,462.1766718,0.0,243.2593065,302.612436532,93.6905859818,1.41266944721,56.6466996096,35.631216925
 06/22  16:00:00,1445.36141577,170.802249491,461.810876853,0.0,243.2593065,310.10971186,121.664000892,1.25448673996,84.9700494144,35.4394647374
 06/22  17:00:00,1446.59214312,172.091908911,461.759291416,0.0,243.2593065,310.10971186,103.815732895,1.31102421404,84.9700494144,17.534659267
 06/22  18:00:00,1108.49651913,96.457008486,464.895208712,0.0,166.938926447,199.110933808,123.722012099,21.2800524215,84.9700494144,17.4719102629
 06/22  19:00:00,1103.16770756,96.4249169848,466.299496937,0.0,166.938926447,191.61365848,115.872091135,41.7536796107,56.6466996096,17.4717119142
 06/22  20:00:00,975.761386235,96.3996553717,465.260336468,0.0,100.150657288,124.558693486,162.513507481,88.3941146462,56.6466996096,17.4726932256
 06/22  21:00:00,944.213209939,96.3996553717,465.683995766,0.0,100.150657288,124.558693486,195.190086561,135.278785998,42.4850247072,17.426275856
 06/22  22:00:00,873.298063723,96.3996553717,463.435545584,0.0,46.0930336215,124.558693486,241.748766492,196.005895309,28.3233498048,17.4195213783
 06/22  23:00:00,857.159708671,96.3996553717,452.016925089,0.0,46.0930336215,124.558693486,273.593421403,242.013410904,14.1616749024,17.4183355966
 06/22  24:00:00,840.459450537,96.3996553717,450.640904895,0.0,46.0930336215,113.312780494,301.264369505,286.879123585,5.66466996096,8.72057595942
 06/23  01:00:00,842.237335606,96.3996553717,452.288897559,0.0,46.0930336215,113.312780494,348.78768074,325.705911382,5.66466996096,17.4170993973
 06/23  02:00:00,838.532914444,96.3996553717,448.013758344,0.0,46.0930336215,113.312780494,357.801150725,334.717372651,5.66466996096,17.4191081129
 06/23  03:00:00,835.234324408,96.3996553717,444.601209806,0.0,46.0930336215,113.312780494,332.875227132,318.489577479,5.66466996096,8.72097969144
 06/23  04:00:00,928.29585236,96.3996553717,444.849944486,0.0,100.150657288,148.969399434,346.379591139,323.296248673,5.66466996096,17.4186725052
 06/23  05:00:00,918.738598636,100.643949326,441.824965956,0.0,100.150657288,149.894399434,455.834155027,424.252041443,14.1616749024,17.4204386817
 06/23  06:00:00,1153.15977844,107.111796284,443.733251069,0.0,176.471037341,302.612436532,310.864527603,273.822527503,28.3233498048,8.71865029492
 06/23  07:00:00,1287.86887668,112.402476008,449.863190219,0.0,243.2593065,310.10971186,287.693572418,218.832601445,42.4850247072,26.3759462661
 06/23  08:00:00,1339.40659045,115.52742424,454.909601401,0.0,243.2593065,310.10971186,272.450538279,180.456406082,56.6466996096,35.3474325876
 06/23  09:00:00,1391.37153657,124.151894222,461.604721081,0.0,243.2593065,302.612436532,202.0632954,124.096306926,42.4850247072,35.4819637666
 06/23  10:00:00,1410.8545071,135.497620576,462.058728541,0.0,243.2593065,310.10971186,190.247845368,83.7297842139,70.808374512,35.7096866419
 06/23  11:00:00,1419.13291657,142.911626769,461.846888614,0.0,243.2593065,310.10971186,180.974754467,65.4368155343,70.808374512,44.729564421
 06/23  12:00:00,1379.29033807,145.497508161,461.139555545,0.0,243.2593065,310.10971186,167.633361149,61.2389647396,70.808374512,35.5860218975
 06/23  13:00:00,1415.82408908,149.38245799,460.428129449,0.0,243.2593065,302.612436532,154.581216487,53.2043351094,56.6466996096,44.7301817681
 06/23  14:00:00,1419.98750059,154.104429256,459.835987929,0.0,243.2593065,302.612436532,130.759798366,43.6365080042,42.4850247072,44.6382656546
 06/23  15:00:00,1424.95638612,159.845478622,459.084371844,0.0,243.2593065,302.612436532,130.652011152,38.3751012434,56.6466996096,35.6302102991
 06/23  16:00:00,1434.48167262,163.452926891,458.368105379,0.0,243.2593065,310.10971186,155.219597214,34.8141481129,84.9700494144,35.4353996862
 06/23  17:00:00,1435.58757369,164.57117312,458.361936616,0.0,243.2593065,310.10971186,136.605279856,34.100475314,84.9700494144,17.5347551275
 06/23  18:00:00,1106.75218039,96.3996553717,463.263739719,0.0,166.938926447,199.110933808,173.894692615,71.4529858149,84.9700494144,17.4716573857
 06/23  19:00:00,1101.83478497,96.3996553717,465.94748645,0.0,166.938926447,191.61365848,164.596247265,90.477713827,56.6466996096,17.4718338283
 06/23  20:00:00,974.314966483,96.3996553717,464.76140485,0.0,100.150657288,124.558693486,231.480499752,157.361098459,56.6466996096,17.4727016842
 06/23  21:00:00,929.978731223,96.3996553717,456.151990298,0.0,100.150657288,124.558693486,262.470150117,202.558795323,42.4850247072,17.4263300873
 06/23  22:00:00,855.024136716,96.3996553717,451.69993505,0.0,46.0930336215,124.558693486,298.019735559,252.276863153,28.3233498048,17.4195226015
 06/23  23:00:00,851.794875993,96.3996553717,449.698852115,0.0,46.0930336215,124.558693486,334.008196443,302.428287086,14.1616749024,17.4182344546
 06/23  24:00:00,854.274771018,96.3996553717,462.591714715,0.0,46.0930336215,113.312780494,360.309835059,345.924639288,5.66466996096,8.72052581012
 06/24  01:00:00,846.961440302,96.3996553717,455.572716377,0.0,46.0930336215,113.312780494,366.045443802,342.963266061,5.66466996096,17.4175077801
 06/24  02:00:00,833.157090738,96.3996553717,443.145636051,0.0,46.0930336215,113.312780494,359.362289753,336.27876697,5.66466996096,17.4188528226
 06/24  03:00:00,831.149598777,96.3996553717,441.285499611,0.0,46.0930336215,113.312780494,366.318171858,351.936266084,5.66466996096,8.71723581304
 06/24  04:00:00,845.174301082,96.3996553717,444.289219851,0.0,55.6251445156,113.312780494,370.411443376,347.328490702,5.66466996096,17.4182827128
 06/24  05:00:00,829.951471986,96.3996553717,441.531001032,0.0,55.6251445156,113.312780494,375.659228061,344.077592729,14.1616749024,17.4199604293
 06/24  06:00:00,900.859158815,96.3996553717,443.009047208,0.0,65.1572554096,176.889270242,305.660611838,268.61888899,28.3233498048,8.71837304363
 06/24  07:00:00,1035.76532163,98.3195156939,453.976819796,0.0,109.682768182,220.96816451,402.612936306,342.707792321,42.4850247072,17.4201192777
 06/24  08:00:00,1044.99836913,98.3467834877,453.70203374,0.0,109.682768182,220.96816451,365.126675282,290.969240156,56.6466996096,17.5107355162
 06/24  09:00:00,1155.86325005,100.392802666,454.435406427,0.0,131.945524568,266.955817592,307.718217945,238.847207207,42.4850247072,26.3859860309
 06/24  10:00:00,1168.06549924,100.731480372,455.049234726,0.0,131.945524568,274.45309292,306.015713419,199.866694422,70.808374512,35.3406444843
 06/24  11:00:00,1174.17197761,101.339830974,457.727940289,0.0,131.945524568,274.45309292,286.376871162,189.056752421,70.808374512,26.5117442295
 06/24  12:00:00,1144.76221223,102.217244312,458.870060636,0.0,131.945524568,274.45309292,290.218634631,184.081910458,70.808374512,35.3283496612
 06/24  13:00:00,1137.82216865,102.940440162,458.720215612,0.0,131.945524568,266.955817592,269.065096798,185.909999365,56.6466996096,26.5083978238
 06/24  14:00:00,1134.70071706,103.967652587,455.33140761,0.0,131.945524568,266.955817592,253.343210941,184.360012154,42.4850247072,26.4981740794
 06/24  15:00:00,1045.31753094,96.3996553717,453.909787065,0.0,109.682768182,212.545889182,214.945806955,122.965604171,56.6466996096,35.3335031747
 06/24  16:00:00,1054.42083085,96.3996553717,454.818039221,0.0,109.682768182,220.04316451,225.777674661,114.304040578,84.9700494144,26.5035846685
 06/24  17:00:00,1014.08189682,96.4219016347,455.184196183,0.0,109.682768182,220.04316451,220.106584314,108.769235635,84.9700494144,26.3672992645
 06/24  18:00:00,973.18676415,96.457866953,454.256452988,0.0,100.150657288,199.110933808,246.046771496,143.656730298,84.9700494144,17.4199917834
 06/24  19:00:00,965.318152083,96.4173714361,453.843506695,0.0,100.150657288,191.61365848,224.572221893,159.207133103,56.6466996096,8.71838917976
 06/24  20:00:00,859.807165539,96.3996553717,453.411143789,0.0,55.6251445156,124.558693486,298.64184834,224.575557121,56.6466996096,17.419591609
 06/24  21:00:00,864.683598751,96.3996553717,452.099047952,0.0,55.6251445156,124.558693486,315.822769275,255.919569288,42.4850247072,17.4181752789
 06/24  22:00:00,851.171845818,96.3996553717,450.378735016,0.0,46.0930336215,124.558693486,351.367624212,305.62741842,28.3233498048,17.4168559872
 06/24  23:00:00,861.069404164,96.3996553717,457.915035336,0.0,46.0930336215,124.558693486,371.211626008,348.330199227,14.1616749024,8.71975187829
 06/24  24:00:00,866.955937509,96.3996553717,473.708404921,0.0,46.0930336215,113.312780494,391.588085561,368.502468225,5.66466996096,17.4209473755
 06/25  01:00:00,867.899885001,96.3996553717,485.919267008,0.0,34.9616554283,113.312780494,397.957524628,374.875384182,5.66466996096,17.4174704846
 06/25  02:00:00,873.015340438,96.3996553717,491.434027171,0.0,34.9616554283,113.312780494,395.401893562,381.017215265,5.66466996096,8.72000833591
 06/25  03:00:00,855.767558772,96.3996553717,473.846039471,0.0,34.9616554283,113.312780494,407.045747441,383.964394264,5.66466996096,17.4166832153
 06/25  04:00:00,839.361996448,96.3996553717,449.266402305,0.0,44.4937663224,113.312780494,376.734210912,353.651335411,5.66466996096,17.41820554
 06/25  05:00:00,822.235388413,96.3996553717,444.003813299,0.0,44.4937663224,113.312780494,352.724332148,329.845730865,14.1616749024,8.71692638076
 06/25  06:00:00,893.455631982,96.3996553717,447.233395083,0.0,54.0258772165,176.889270242,305.76652071,260.025602517,28.3233498048,17.4175683881
 06/25  07:00:00,905.998640622,96.3996553717,452.531741357,0.0,54.0258772165,184.38654557,299.301402998,239.397214273,42.4850247072,17.419164018
 06/25  08:00:00,993.28979762,96.3996553717,457.068983748,0.0,65.1572554096,220.04316451,246.519102374,172.373384306,56.6466996096,17.4990184577
 06/25  09:00:00,999.460000197,96.3996553717,464.364600513,0.0,65.1572554096,212.545889182,191.94723954,123.106973791,42.4850247072,26.3552410423
 06/25  10:00:00,1007.98517255,96.3996553717,465.18914617,0.0,65.1572554096,220.04316451,201.960958316,104.671429649,70.808374512,26.4811541544
 06/25  11:00:00,1009.4773787,96.3996553717,465.640999357,0.0,65.1572554096,220.04316451,184.605621368,87.3225096062,70.808374512,26.4747372494
 06/25  12:00:00,1008.59570484,96.3996553717,465.733171477,0.0,65.1572554096,220.04316451,180.417109943,74.312805383,70.808374512,35.2959300483
 06/25  13:00:00,1001.25806925,96.3996553717,465.800472459,0.0,65.1572554096,212.545889182,150.409240619,67.2810866418,56.6466996096,26.4814543674
 06/25  14:00:00,1001.46599594,96.3996553717,465.975860116,0.0,65.1572554096,212.545889182,132.715335572,63.753769889,42.4850247072,26.4765409759
 06/25  15:00:00,1001.59120548,96.3996553717,466.113428331,0.0,65.1572554096,212.545889182,156.394806714,65.1327234136,56.6466996096,34.6153836905
 06/25  16:00:00,976.308108859,96.3996553717,466.182656571,0.0,65.1572554096,220.04316451,184.803743819,72.6769994471,84.9700494144,27.1566949576
 06/25  17:00:00,929.203390779,96.3996553717,465.849850803,0.0,54.0258772165,184.38654557,198.448710722,87.1255933133,84.9700494144,26.3530679947
 06/25  18:00:00,898.396910675,96.3996553717,465.513649096,0.0,44.4937663224,163.454314868,194.32383669,100.633973406,84.9700494144,8.71981386934
 06/25  19:00:00,891.820155097,96.3996553717,465.618386762,0.0,44.4937663224,155.95703954,175.091744105,101.028677329,56.6466996096,17.4163671667
 06/25  20:00:00,867.924372781,96.3996553717,465.530201256,0.0,44.4937663224,124.558693486,200.361442181,126.296856358,56.6466996096,17.4178862133
 06/25  21:00:00,875.234631942,96.3996553717,465.629442037,0.0,44.4937663224,124.558693486,184.964193109,133.758844919,42.4850247072,8.72032348271
 06/25  22:00:00,865.196389348,96.3996553717,465.844032717,0.0,34.9616554283,124.558693486,219.283861746,173.543247135,28.3233498048,17.417264806
 06/25  23:00:00,865.820590034,96.3996553717,465.455871727,0.0,34.9616554283,124.558693486,259.317119085,227.736599875,14.1616749024,17.4188443074
 06/25  24:00:00,839.245312795,96.3996553717,455.360995739,0.0,34.9616554283,113.312780494,280.504292017,266.121797768,5.66466996096,8.71782428815
 06/26  01:00:00,847.661859261,96.3996553717,454.381484526,0.0,46.0930336215,113.312780494,306.138784525,283.056250287,5.66466996096,17.417864277
 06/26  02:00:00,843.13240529,96.3996553717,452.192708988,0.0,46.0930336215,113.312780494,336.246052435,313.165663742,5.66466996096,17.4157187328
 06/26  03:00:00,838.472497405,96.3996553717,449.168468265,0.0,46.0930336215,113.312780494,371.098120305,356.715579348,5.66466996096,8.71787099678
 06/26  04:00:00,927.644004341,96.3996553717,447.188351913,0.0,100.150657288,148.969399434,376.108209858,353.025106431,5.66466996096,17.4184334664
 06/26  05:00:00,914.013314491,96.3996675456,443.79918315,0.0,100.150657288,149.894399434,552.716938581,521.13604526,14.1616749024,17.4192184182
 06/26  06:00:00,1141.16673316,97.5795467528,443.281215478,0.0,176.471037341,302.612436532,376.533426029,333.97558474,28.3233498048,14.2344914835
 06/26  07:00:00,1278.3540746,100.631671667,450.266426089,0.0,243.2593065,310.10971186,341.936296995,278.65321696,42.4850247072,20.7980553279
 06/26  08:00:00,1335.61231892,103.096649472,460.396561079,0.0,243.2593065,310.10971186,315.660668843,223.673847831,56.6466996096,35.3401214025
 06/26  09:00:00,1370.23282067,105.05877981,459.690292043,0.0,243.2593065,302.612436532,270.21548456,192.257982077,42.4850247072,35.4724777756
 06/26  10:00:00,1372.99038368,104.240588925,457.162876848,0.0,243.2593065,310.10971186,321.900964136,215.399696369,70.808374512,35.6928932548
 06/26  11:00:00,1362.62416618,104.684771921,449.099662054,0.0,243.2593065,310.10971186,343.499034179,227.978709671,70.808374512,44.7119499963
 06/26  12:00:00,1325.11870308,106.087457742,451.20946108,0.0,243.2593065,310.10971186,320.377086894,213.996585413,70.808374512,35.5721269686
 06/26  13:00:00,1365.78506087,108.023541128,454.75491174,0.0,243.2593065,302.612436532,294.323959674,192.966913319,56.6466996096,44.7103467452
 06/26  14:00:00,1379.43218708,112.039313672,461.812849247,0.0,243.2593065,302.612436532,238.396502063,153.720636947,42.4850247072,42.1908404083
 06/26  15:00:00,1387.6387185,118.959434014,462.863743355,0.0,243.2593065,302.612436532,203.205554199,108.515254026,56.6466996096,38.0436005634
 06/26  16:00:00,1405.41799515,130.494263251,462.451139579,0.0,243.2593065,310.10971186,186.679139707,66.2865089467,84.9700494144,35.4225813461
 06/26  17:00:00,1421.77452445,147.193769919,462.115331073,0.0,243.2593065,310.10971186,136.658574846,34.1564640235,84.9700494144,17.532061408
 06/26  18:00:00,1108.08975425,96.3996553717,464.780551578,0.0,166.938926447,199.110933808,160.580016747,58.141769289,84.9700494144,17.468198044
 06/26  19:00:00,1102.52541384,96.3996553717,465.962153077,0.0,166.938926447,191.61365848,159.540226062,85.4283836582,56.6466996096,17.4651427942
 06/26  20:00:00,975.169640595,96.3996553717,464.960791093,0.0,100.150657288,124.558693486,243.44251947,169.328281381,56.6466996096,17.4675384798
 06/26  21:00:00,943.56931391,96.3996553717,465.263153838,0.0,100.150657288,124.558693486,267.204549017,207.296856552,42.4850247072,17.4226677575
 06/26  22:00:00,871.096184935,96.3996553717,461.703877708,0.0,46.0930336215,124.558693486,288.950212318,243.211261384,28.3233498048,17.4156011287
 06/26  23:00:00,861.705305725,96.3996553717,454.902792157,0.0,46.0930336215,124.558693486,302.199519365,279.318779152,14.1616749024,8.71906531112
 06/26  24:00:00,845.494690804,96.3996553717,451.065916203,0.0,46.0930336215,113.312780494,318.927313382,295.843196421,5.66466996096,17.4194470004
 06/27  01:00:00,840.606127317,96.3996553717,447.173194333,0.0,46.0930336215,113.312780494,331.678550873,308.598017901,5.66466996096,17.4158630108
 06/27  02:00:00,831.457899221,96.3996553717,440.569911257,0.0,46.0930336215,113.312780494,352.865181963,338.481389778,5.66466996096,8.71912222397
 06/27  03:00:00,830.286262646,96.3996553717,440.362798297,0.0,46.0930336215,113.312780494,390.849841585,367.770300477,5.66466996096,17.4148711475
 06/27  04:00:00,947.091088007,96.3996553717,461.549156532,0.0,100.150657288,148.969399434,405.119277562,382.038409365,5.66466996096,17.4161982355
 06/27  05:00:00,968.188158006,96.7817818999,491.234982135,0.0,100.150657288,149.894399434,542.151417534,519.270336994,14.1616749024,8.7194056378
 06/27  06:00:00,1179.41596981,100.628586062,474.622049127,0.0,176.471037341,302.612436532,412.098105583,366.359912392,28.3233498048,17.4148433859
 06/27  07:00:00,1274.32575916,104.367175545,446.2846847,0.0,243.2593065,310.10971186,378.627150304,309.773477421,42.4850247072,26.3686481753
 06/27  08:00:00,1315.0706034,106.207294095,442.753092403,0.0,243.2593065,310.10971186,344.997211258,261.845770345,56.6466996096,26.5047413031
 06/27  09:00:00,1353.98627258,107.86890305,446.229462467,0.0,243.2593065,302.612436532,307.026539166,229.060115847,42.4850247072,35.4813986118
 06/27  10:00:00,1362.77473688,109.146610139,447.355779043,0.0,243.2593065,310.10971186,345.833278665,230.405384742,70.808374512,44.6195194108
 06/27  11:00:00,1366.02668624,110.852052219,447.955630294,0.0,243.2593065,310.10971186,333.856873841,227.284979713,70.808374512,35.7635196156
 06/27  12:00:00,1327.0737446,112.402085164,448.493081769,0.0,243.2593065,310.10971186,333.685445382,218.415313782,70.808374512,44.4617570879
 06/27  13:00:00,1363.18454647,113.797863881,448.833021862,0.0,243.2593065,302.612436532,300.480558169,208.072881877,56.6466996096,35.7609766818
 06/27  14:00:00,1365.32048226,115.574497843,448.628908688,0.0,243.2593065,302.612436532,283.946967327,196.844791659,42.4850247072,44.6171509615
 06/27  15:00:00,1369.56454785,117.912316082,449.652248811,0.0,243.2593065,302.612436532,271.678506597,179.410699514,56.6466996096,35.6211074733
