Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  16:00:00,1377.02074756,119.491471582,449.842015029,0.0,243.2593065,310.10971186,302.356371028,181.959897045,84.9700494144,35.4264245682
 06/27  17:00:00,1377.99176343,119.972843856,449.888041139,0.0,243.2593065,310.10971186,287.938771576,185.440851689,84.9700494144,17.5278704721
 06/27  18:00:00,1083.40215652,96.3996553717,449.929993239,0.0,166.938926447,199.110933808,319.718947643,217.279040684,84.9700494144,17.4698575451
 06/27  19:00:00,1084.31781531,96.3996553717,457.224142544,0.0,166.938926447,191.61365848,333.665870669,259.549818411,56.6466996096,17.4693526484
 06/27  20:00:00,972.208839899,96.3996553717,469.186771102,0.0,100.150657288,124.558693486,398.572205071,324.455641388,56.6466996096,17.4698640732
 06/27  21:00:00,919.765779289,96.3996553717,450.032748008,0.0,100.150657288,124.558693486,387.427812572,327.519065492,42.4850247072,17.4237223736
 06/27  22:00:00,862.054827976,96.3996553717,458.734581894,0.0,46.0930336215,124.558693486,411.86967504,366.12963734,28.3233498048,17.416687895
 06/27  23:00:00,881.468530184,96.3996553717,475.287524874,0.0,46.0930336215,124.558693486,412.865199519,381.28838428,14.1616749024,17.4151403367
 06/27  24:00:00,877.934948506,96.3996553717,483.237370555,0.0,46.0930336215,113.312780494,404.848133904,390.464647047,5.66466996096,8.71881689572
 06/28  01:00:00,907.546484178,96.3996553717,514.73243992,0.0,46.0930336215,113.312780494,423.926629265,400.845080336,5.66466996096,17.4168789686
 06/28  02:00:00,926.084701216,96.3996553717,534.983563494,0.0,46.0930336215,113.312780494,430.756515938,407.676839522,5.66466996096,17.415006455
 06/28  03:00:00,936.087711069,96.3996553717,545.971446333,0.0,46.0930336215,113.312780494,428.005761564,413.622375788,5.66466996096,8.71871581465
 06/28  04:00:00,1035.48801264,96.3996553717,555.786978886,0.0,100.150657288,148.969399434,422.46566629,399.385168916,5.66466996096,17.4158274131
 06/28  05:00:00,1027.21740472,97.3144775169,557.351819786,0.0,100.150657288,149.894399434,554.223486054,522.646491638,14.1616749024,17.4153195138
 06/28  06:00:00,1200.68306579,101.375123775,497.687394661,0.0,176.471037341,302.612436532,413.882584226,376.840321945,28.3233498048,8.71891247547
 06/28  07:00:00,1286.41332473,105.513914352,455.142079651,0.0,243.2593065,310.10971186,392.693852339,323.840328072,42.4850247072,26.3684995596
 06/28  08:00:00,1314.71431051,107.389409121,441.733876674,0.0,243.2593065,310.10971186,353.340083348,268.261772113,56.6466996096,28.4316116253
 06/28  09:00:00,1356.03625534,108.959415154,447.505099813,0.0,243.2593065,302.612436532,297.945486623,221.913464708,42.4850247072,33.5469972083
 06/28  10:00:00,1368.51328112,110.32111302,450.014604571,0.0,243.2593065,310.10971186,323.397210435,207.979805557,70.808374512,44.6090303665
 06/28  11:00:00,1374.24076797,112.370647014,451.356858308,0.0,243.2593065,310.10971186,308.82284913,193.307277903,70.808374512,44.7071967144
 06/28  12:00:00,1336.5967664,114.051241872,453.855490336,0.0,243.2593065,310.10971186,299.464921085,193.102796059,70.808374512,35.5537505132
 06/28  13:00:00,1376.89017858,117.326827525,456.241593987,0.0,243.2593065,302.612436532,276.387223695,175.036730749,56.6466996096,44.7037933368
 06/28  14:00:00,1388.93830591,122.5034582,460.738737797,0.0,243.2593065,302.612436532,220.221449737,142.055195809,42.4850247072,35.6812292209
 06/28  15:00:00,1396.96938834,130.179137213,460.936354057,0.0,243.2593065,302.612436532,195.54765938,103.276804393,56.6466996096,35.6241553779
 06/28  16:00:00,1411.00198966,138.107704316,460.401415995,0.0,243.2593065,310.10971186,198.670262312,78.2718774679,84.9700494144,35.4283354296
 06/28  17:00:00,1416.05562563,143.191831264,460.371295506,0.0,243.2593065,310.10971186,180.649120978,69.3971012484,84.9700494144,26.281970315
 06/28  18:00:00,1106.97589861,96.3996553717,463.633925392,0.0,166.938926447,199.110933808,213.389363808,110.95573396,84.9700494144,17.4635804332
 06/28  19:00:00,1102.27335403,96.3996553717,465.61361095,0.0,166.938926447,191.61365848,211.43258325,137.322091601,56.6466996096,17.4637920392
 06/28  20:00:00,972.551704872,96.3996553717,462.965541358,0.0,100.150657288,124.558693486,267.579766303,193.468961585,56.6466996096,17.4641051085
 06/28  21:00:00,929.043117215,96.3996553717,455.311677177,0.0,100.150657288,124.558693486,282.11147968,230.904342437,42.4850247072,8.72211253589
 06/28  22:00:00,853.121394016,96.3996553717,449.452204829,0.0,46.0930336215,124.558693486,332.564656737,286.826221835,28.3233498048,17.4150850967
 06/28  23:00:00,857.715030791,96.3996553717,450.937286713,0.0,46.0930336215,124.558693486,318.205723476,286.627638324,14.1616749024,17.4164102495
 06/28  24:00:00,839.234372277,96.3996553717,446.15326213,0.0,46.0930336215,113.312780494,316.61761428,302.236898911,5.66466996096,8.71604540838
 06/29  01:00:00,832.01570538,96.3996553717,440.950177609,0.0,46.0930336215,113.312780494,350.37138543,327.291607494,5.66466996096,17.4151079753
 06/29  02:00:00,830.248246984,96.3996553717,440.274116896,0.0,46.0930336215,113.312780494,385.106415964,362.025618133,5.66466996096,17.4161278706
 06/29  03:00:00,854.423783208,96.3996553717,462.325468655,0.0,46.0930336215,113.312780494,409.683615859,395.302589857,5.66466996096,8.71635604071
 06/29  04:00:00,980.951472788,96.3996553717,496.509779951,0.0,100.150657288,148.969399434,409.757355025,386.677686688,5.66466996096,17.4149983754
 06/29  05:00:00,971.242488844,97.7258439139,495.91436296,0.0,100.150657288,149.894399434,524.135690533,492.55773452,14.1616749024,17.4162811111
 06/29  06:00:00,1176.12350319,102.610030365,470.651312591,0.0,176.471037341,302.612436532,391.348075321,354.308281289,28.3233498048,8.71644422716
 06/29  07:00:00,1274.46298986,107.502917786,442.421530281,0.0,243.2593065,310.10971186,353.295698814,284.441729645,42.4850247072,26.3689444622
 06/29  08:00:00,1323.54107546,109.295474814,447.27324824,0.0,243.2593065,310.10971186,318.246384796,226.272769818,56.6466996096,35.3269153684
 06/29  09:00:00,1364.9731954,111.227042974,451.861562421,0.0,243.2593065,302.612436532,263.402536281,194.311828411,42.4850247072,26.6056831633
 06/29  10:00:00,1378.68337471,113.186336824,455.562961883,0.0,243.2593065,310.10971186,296.32865216,180.919618292,70.808374512,44.6006593557
 06/29  11:00:00,1390.85667049,117.147305395,460.290102438,0.0,243.2593065,310.10971186,271.612910372,156.108382941,70.808374512,44.6961529183
 06/29  12:00:00,1356.30453524,121.847708935,461.986777083,0.0,243.2593065,310.10971186,237.674616425,131.314441103,70.808374512,35.5518008108
 06/29  13:00:00,1394.81148454,127.333257807,461.629188478,0.0,243.2593065,302.612436532,209.409140568,108.062032026,56.6466996096,44.7004089321
 06/29  14:00:00,1400.95789968,133.721030113,461.349681733,0.0,243.2593065,302.612436532,164.811267842,86.6479304004,42.4850247072,35.6783127347
 06/29  15:00:00,1408.68221041,142.056385381,460.76414697,0.0,243.2593065,302.612436532,158.204385069,65.9364836914,56.6466996096,35.6212017679
 06/29  16:00:00,1422.80670768,150.571260586,459.724702721,0.0,243.2593065,310.10971186,174.601851755,54.2063076429,84.9700494144,35.4254946973
 06/29  17:00:00,1429.12394129,156.980057436,459.614631752,0.0,243.2593065,310.10971186,157.527288488,46.2767254759,84.9700494144,26.2805135979
 06/29  18:00:00,1107.1028166,96.3996553717,463.718702125,0.0,166.938926447,199.110933808,185.157714765,82.7249578442,84.9700494144,17.4627075062
 06/29  19:00:00,1102.68547144,96.3996553717,466.00608921,0.0,166.938926447,191.61365848,184.23821635,110.128673319,56.6466996096,17.4628434222
 06/29  20:00:00,968.280474707,96.3996553717,459.914717571,0.0,100.150657288,124.558693486,267.642095304,193.532315829,56.6466996096,17.4630798647
 06/29  21:00:00,923.059344656,96.3996553717,451.569261428,0.0,100.150657288,124.558693486,290.364794159,239.158158083,42.4850247072,8.72161136888
 06/29  22:00:00,852.533307435,96.3996553717,450.758375298,0.0,46.0930336215,124.558693486,331.016782667,285.279333885,28.3233498048,17.4140989766
 06/29  23:00:00,851.97542695,96.3996553717,450.167059221,0.0,46.0930336215,124.558693486,351.280588146,319.703586212,14.1616749024,17.4153270317
 06/29  24:00:00,851.980519156,96.3996553717,460.696757622,0.0,46.0930336215,113.312780494,364.125955023,349.742371571,5.66466996096,8.71891349076
 06/30  01:00:00,863.361218837,96.3996553717,470.853391084,0.0,46.0930336215,113.312780494,383.86473667,360.786120816,5.66466996096,17.4139458932
 06/30  02:00:00,868.384856748,96.3996553717,475.308496196,0.0,46.0930336215,113.312780494,391.251309837,368.17177739,5.66466996096,17.4148624862
 06/30  03:00:00,870.578526834,96.3996553717,477.260028276,0.0,46.0930336215,113.312780494,387.56129502,373.178001858,5.66466996096,8.71862320054
 06/30  04:00:00,965.139361585,96.3996553717,477.950913438,0.0,100.150657288,148.969399434,379.931545269,356.853227078,5.66466996096,17.4136482307
 06/30  05:00:00,948.423959073,98.1018998462,470.93940875,0.0,100.150657288,149.894399434,479.347221624,447.770721764,14.1616749024,17.4148249568
 06/30  06:00:00,1160.98531654,103.848723806,455.758600377,0.0,176.471037341,302.612436532,337.683357863,300.641384715,28.3233498048,8.71862334269
 06/30  07:00:00,1291.62624788,109.572739618,455.622029407,0.0,243.2593065,310.10971186,282.903413993,214.052627435,42.4850247072,26.3657618508
 06/30  08:00:00,1353.53101768,118.475774279,462.64907972,0.0,243.2593065,310.10971186,213.536784325,125.62968554,56.6466996096,31.2603991756
 06/30  09:00:00,1405.85930611,137.651745579,462.454123215,0.0,243.2593065,302.612436532,132.581577249,59.402204828,42.4850247072,30.6943477133
 06/30  10:00:00,1430.39174281,154.687440397,462.349360855,0.0,243.2593065,310.10971186,132.036001359,16.626043752,70.808374512,44.6015830952
 06/30  11:00:00,1442.46128275,165.753673862,462.242035256,0.0,243.2593065,310.10971186,116.323981148,0.820062635653,70.808374512,44.6955440001
 06/30  12:00:00,1407.71085847,172.278635625,462.602175457,0.0,243.2593065,310.10971186,106.353565073,0.0,70.808374512,35.5451905611
 06/30  13:00:00,1444.88824474,175.691592588,462.971797146,0.0,243.2593065,302.612436532,92.4005409893,0.0,56.6466996096,35.7538413797
 06/30  14:00:00,1449.45261139,180.196415217,462.978193216,0.0,243.2593065,302.612436532,87.0824422097,0.0,42.4850247072,44.5974175025
 06/30  15:00:00,1453.16064841,183.829457551,463.052796394,0.0,243.2593065,302.612436532,92.2589949281,0.0,56.6466996096,35.6122953185
 06/30  16:00:00,1462.15895266,186.300454023,462.904998739,0.0,243.2593065,310.10971186,120.388038997,0.0,84.9700494144,35.4179895822
 06/30  17:00:00,1465.56377112,189.672255989,462.920938601,0.0,243.2593065,310.10971186,102.495067987,0.0,84.9700494144,17.5250185721
 06/30  18:00:00,1113.22231084,100.883696321,464.973654988,0.0,166.938926447,199.110933808,102.436610825,0.0,84.9700494144,17.466561411
 06/30  19:00:00,1106.15418038,100.649285593,465.728882825,0.0,166.938926447,191.61365848,74.113236705,0.0,56.6466996096,17.4665370954
 06/30  20:00:00,977.216833992,97.8616542625,465.8609175,0.0,100.150657288,124.558693486,80.3765269947,6.2629910536,56.6466996096,17.4668363315
 06/30  21:00:00,944.966894065,96.770647528,466.512234472,0.0,100.150657288,124.558693486,82.3285721332,22.4226678053,42.4850247072,17.4208796207
 06/30  22:00:00,877.063345405,96.3996553717,466.172013175,0.0,46.0930336215,124.558693486,96.492662984,50.755636407,28.3233498048,17.4136767722
 06/30  23:00:00,877.525087527,96.3996553717,465.910626315,0.0,46.0930336215,124.558693486,103.365656081,80.4874443035,14.1616749024,8.71653687535
 06/30  24:00:00,863.833993666,96.3996553717,464.609161986,0.0,46.0930336215,113.312780494,156.893386793,133.813195431,5.66466996096,17.4155214007
 07/01  01:00:00,866.51059349,96.3996553717,467.404658342,0.0,46.0930336215,113.312780494,184.549779552,161.471801478,5.66466996096,17.4133081124
 07/01  02:00:00,863.005739305,96.3996553717,463.982904193,0.0,46.0930336215,113.312780494,179.993897105,165.612992257,5.66466996096,8.71623488684
 07/01  03:00:00,851.805327243,96.3996553717,455.351683193,0.0,46.0930336215,113.312780494,261.201990587,238.1226343,5.66466996096,17.4146863257
 07/01  04:00:00,862.350333361,96.3996553717,461.092243286,0.0,55.6251445156,113.312780494,348.498672421,325.421705861,5.66466996096,17.4122965986
 07/01  05:00:00,910.951842686,96.3996553717,520.196425787,0.0,55.6251445156,113.312780494,376.962860618,354.085072653,14.1616749024,8.71611306263
 07/01  06:00:00,944.811578305,96.3996553717,482.647934798,0.0,65.1572554096,176.889270242,323.885646395,278.147816183,28.3233498048,17.4144804066
 07/01  07:00:00,1032.10260011,102.610584741,443.903626086,0.0,109.682768182,220.96816451,357.479174399,297.578533794,42.4850247072,17.4156158973
 07/01  08:00:00,1044.39729775,101.254155449,447.885933367,0.0,109.682768182,220.96816451,305.704804978,231.551262743,56.6466996096,17.5068426248
 07/01  09:00:00,1159.17675883,105.081368507,450.876893992,0.0,131.945524568,266.955817592,274.857747437,205.998573074,42.4850247072,26.3741496555
 07/01  10:00:00,1170.68356028,105.423541291,452.673221715,0.0,131.945524568,274.45309292,287.596541772,190.295154521,70.808374512,26.4930127389
 07/01  11:00:00,1177.68289557,106.2772309,456.217318912,0.0,131.945524568,274.45309292,280.039620696,173.9140366,70.808374512,35.3172095838
 07/01  12:00:00,1155.37864809,107.667592947,462.28000933,0.0,131.945524568,274.45309292,254.988770922,157.687689159,70.808374512,26.4927072512
 07/01  13:00:00,1150.49446155,108.844239898,463.256498586,0.0,131.945524568,266.955817592,228.746754669,145.611298982,56.6466996096,26.4887560781
 07/01  14:00:00,1153.06906101,111.115787336,463.529557702,0.0,131.945524568,266.955817592,201.174578099,123.380481164,42.4850247072,35.3090722275
 07/01  15:00:00,1062.40159343,96.3996553717,464.30535256,0.0,109.682768182,212.545889182,155.738122444,72.5986947839,56.6466996096,26.4927280502
 07/01  16:00:00,1071.08365866,96.3996553717,465.699090064,0.0,109.682768182,220.04316451,183.964754685,72.5064007118,84.9700494144,26.4883045591
 07/01  17:00:00,1028.6842867,96.3996553717,465.674686912,0.0,109.682768182,220.04316451,181.314331034,69.9875522716,84.9700494144,26.3567293476
 07/01  18:00:00,989.843123732,96.3996553717,465.762161702,0.0,100.150657288,199.110933808,194.613740509,92.2281014421,84.9700494144,17.4155896528
 07/01  19:00:00,983.149585977,96.3996553717,465.763541735,0.0,100.150657288,191.61365848,170.388083026,105.025353533,56.6466996096,8.71602988379
 07/01  20:00:00,877.856723878,96.3996553717,464.579205476,0.0,55.6251445156,124.558693486,247.926642674,173.865509963,56.6466996096,17.4144331017
 07/01  21:00:00,873.066025584,96.3996553717,456.52474218,0.0,55.6251445156,124.558693486,280.758422448,220.857974736,42.4850247072,17.4154230042
 07/01  22:00:00,854.072081324,96.3996553717,451.547170597,0.0,46.0930336215,124.558693486,310.170433809,273.131135187,28.3233498048,8.71594881734
 07/01  23:00:00,854.49788331,96.3996553717,450.314012181,0.0,46.0930336215,124.558693486,325.67846112,294.10266173,14.1616749024,17.4141244881
 07/01  24:00:00,859.945169404,96.3996553717,462.141204231,0.0,46.0930336215,113.312780494,275.852017238,252.772093893,5.66466996096,17.4152533835
 07/02  01:00:00,852.685240781,96.3996553717,464.870441324,0.0,34.9616554283,113.312780494,213.596311403,199.215943602,5.66466996096,8.71569784056
 07/02  02:00:00,851.391089379,96.3996553717,463.603629149,0.0,34.9616554283,113.312780494,225.098862132,202.020845929,5.66466996096,17.4133462423
 07/02  03:00:00,849.82411424,96.3996553717,462.062076416,0.0,34.9616554283,113.312780494,274.537891204,251.458900425,5.66466996096,17.4143208181
 07/02  04:00:00,853.521498711,96.3996553717,457.385005345,0.0,44.4937663224,113.312780494,302.106335581,287.726268574,5.66466996096,8.71539704563
 07/02  05:00:00,827.704847142,96.3996553717,446.843226457,0.0,44.4937663224,113.312780494,339.396059979,307.821476439,14.1616749024,17.4129086371
 07/02  06:00:00,901.881447465,96.3996553717,450.328783951,0.0,54.0258772165,176.889270242,271.811985839,226.074697781,28.3233498048,17.4139382534
 07/02  07:00:00,910.197053477,96.3996553717,452.921089748,0.0,54.0258772165,184.38654557,255.11109614,203.907945532,42.4850247072,8.71812590148
 07/02  08:00:00,999.307697062,96.3996553717,459.079860016,0.0,65.1572554096,220.04316451,245.529109855,162.680633818,56.6466996096,26.2017764271
 07/02  09:00:00,999.426812303,96.3996553717,464.379538743,0.0,65.1572554096,212.545889182,173.135645566,113.057250237,42.4850247072,17.5933706217
 07/02  10:00:00,1006.97869337,96.3996553717,464.403480106,0.0,65.1572554096,220.04316451,170.620711617,73.3497331042,70.808374512,26.4626040008
 07/02  11:00:00,1007.90836495,96.3996553717,464.287081542,0.0,65.1572554096,220.04316451,154.605736829,48.5165441274,70.808374512,35.28081819
 07/02  12:00:00,1007.6255743,96.3996553717,465.063689488,0.0,65.1572554096,220.04316451,141.420953324,44.1496933235,70.808374512,26.4628854887
 07/02  13:00:00,1000.41110986,96.3996553717,465.266130518,0.0,65.1572554096,212.545889182,135.038160974,51.9289604667,56.6466996096,26.4625008973
 07/02  14:00:00,1000.31794204,96.3996553717,465.165973242,0.0,65.1572554096,212.545889182,116.941179628,47.994655108,42.4850247072,26.4614998129
 07/02  15:00:00,1000.62669901,96.3996553717,465.542595211,0.0,65.1572554096,212.545889182,152.453036271,60.5269296225,56.6466996096,35.2794070391
 07/02  16:00:00,975.108851148,96.3996553717,465.419582529,0.0,65.1572554096,220.04316451,206.133132796,94.6955487572,84.9700494144,26.4675346244
 07/02  17:00:00,927.950886156,96.3996553717,465.060987338,0.0,54.0258772165,184.38654557,257.287498069,145.975484584,84.9700494144,26.3419640705
 07/02  18:00:00,888.533465563,96.3996553717,458.758946572,0.0,44.4937663224,163.454314868,303.874933333,210.187223438,84.9700494144,8.71766048051
 07/02  19:00:00,880.240384047,96.3996553717,457.637827807,0.0,44.4937663224,155.95703954,301.750568581,227.692791584,56.6466996096,17.4110773872
 07/02  20:00:00,855.153343467,96.3996553717,456.416222704,0.0,44.4937663224,124.558693486,340.162819247,266.103435264,56.6466996096,17.4126843734
 07/02  21:00:00,859.218306221,96.3996553717,453.934735964,0.0,44.4937663224,124.558693486,329.289505129,278.087019211,42.4850247072,8.71746121127
 07/02  22:00:00,847.401162184,96.3996553717,452.622788837,0.0,34.9616554283,124.558693486,342.940769571,297.203162394,28.3233498048,17.4142573722
 07/02  23:00:00,847.702249267,96.3996553717,452.061370885,0.0,34.9616554283,124.558693486,336.066676212,304.492665949,14.1616749024,17.4123353612
 07/02  24:00:00,831.144406146,96.3996553717,449.359463499,0.0,34.9616554283,113.312780494,334.200033078,319.818088033,5.66466996096,8.7172750839
 07/03  01:00:00,845.722932569,96.3996553717,452.673955798,0.0,46.0930336215,113.312780494,350.121916219,327.043708653,5.66466996096,17.4135376055
 07/03  02:00:00,861.320520063,96.3996553717,462.835590585,0.0,46.0930336215,113.312780494,323.221984688,300.145935732,5.66466996096,17.4113789955
 07/03  03:00:00,862.354443251,96.3996553717,463.434720745,0.0,46.0930336215,113.312780494,300.089045101,285.707659797,5.66466996096,8.71671534245
 07/03  04:00:00,951.57426485,96.3996553717,462.213483257,0.0,100.150657288,148.969399434,303.677605508,280.600194767,5.66466996096,17.4127407804
 07/03  05:00:00,911.969402871,96.3996553717,440.582826581,0.0,100.150657288,149.894399434,597.933270201,575.055600814,14.1616749024,8.71599448533
 07/03  06:00:00,1150.5580573,98.3362651122,452.042773405,0.0,176.471037341,302.612436532,471.76483344,426.027214889,28.3233498048,17.4142687465
 07/03  07:00:00,1288.97714413,100.660372046,463.440782232,0.0,243.2593065,310.10971186,458.912395411,390.070372867,42.4850247072,26.3569978369
 07/03  08:00:00,1332.69617357,101.497736645,464.884818262,0.0,243.2593065,310.10971186,456.85666963,373.715830343,56.6466996096,26.4941396769
 07/03  09:00:00,1365.70032122,102.17860186,463.963014891,0.0,243.2593065,302.612436532,439.902724955,361.953913206,42.4850247072,35.4637870414
 07/03  10:00:00,1359.41911863,102.858557094,450.547436914,0.0,243.2593065,310.10971186,452.852341995,337.447191541,70.808374512,44.5967759418
 07/03  11:00:00,1357.08763074,104.059455189,444.69642558,0.0,243.2593065,310.10971186,383.64186218,277.096904964,70.808374512,35.7365827042
 07/03  12:00:00,1341.07476734,110.651143085,458.809389721,0.0,243.2593065,310.10971186,283.950268693,177.585533883,70.808374512,35.556360298
 07/03  13:00:00,1386.15239313,123.584322488,457.09658524,0.0,243.2593065,302.612436532,207.204570268,105.88609062,56.6466996096,44.6717800378
 07/03  14:00:00,1387.29261826,123.224908406,458.548210974,0.0,243.2593065,302.612436532,190.047278314,102.966684563,42.4850247072,44.5955690436
 07/03  15:00:00,1384.67886965,117.614485354,461.552648896,0.0,243.2593065,302.612436532,215.736783231,123.501924327,56.6466996096,35.5881592945
 07/03  16:00:00,1392.93128546,118.978778511,461.762981451,0.0,243.2593065,310.10971186,236.672493388,125.149423656,84.9700494144,26.5530203175
 07/03  17:00:00,1397.4289402,123.207239669,461.995561885,0.0,243.2593065,310.10971186,221.975323219,110.727998542,84.9700494144,26.2772752621
 07/03  18:00:00,1106.64071112,96.3996553717,463.554796635,0.0,166.938926447,199.110933808,217.947119821,115.512926881,84.9700494144,17.4641435255
 07/03  19:00:00,1101.70362736,96.3996553717,465.345601313,0.0,166.938926447,191.61365848,207.025288912,132.914555149,56.6466996096,17.4640341532
 07/03  20:00:00,976.923630953,96.3996553717,466.817570426,0.0,100.150657288,124.558693486,270.602916068,196.49223895,56.6466996096,17.4639775089
 07/03  21:00:00,943.632844571,96.3996553717,465.426613756,0.0,100.150657288,124.558693486,249.762555797,189.860230408,42.4850247072,17.4173006812
 07/03  22:00:00,873.365267234,96.3996553717,462.831946052,0.0,46.0930336215,124.558693486,275.309811232,238.269557225,28.3233498048,8.71690420187
 07/03  23:00:00,866.901938405,96.3996553717,457.360792257,0.0,46.0930336215,124.558693486,322.198535361,290.6237564,14.1616749024,17.4131040582
 07/03  24:00:00,828.958371679,96.3996553717,438.709193644,0.0,46.0930336215,113.312780494,377.10290212,355.841734035,5.66466996096,15.5964981238
 07/04  01:00:00,834.661043215,96.3996553717,454.340226594,0.0,34.9616554283,113.312780494,415.500599151,399.305460644,5.66466996096,10.5304685469
 07/04  02:00:00,856.14362901,96.3996553717,473.835711449,0.0,34.9616554283,113.312780494,434.233615864,411.156979584,5.66466996096,17.411966319
 07/04  03:00:00,864.99581049,96.3996553717,481.787698472,0.0,34.9616554283,113.312780494,429.649324283,415.269100742,5.66466996096,8.71555357947
 07/04  04:00:00,905.462558388,96.3996553717,513.732861852,0.0,44.4937663224,113.312780494,436.20549865,413.127616114,5.66466996096,17.4132125752
 07/04  05:00:00,896.827054918,96.3996553717,516.974448602,0.0,44.4937663224,113.312780494,446.023964547,414.451089327,14.1616749024,17.4112003182
 07/04  06:00:00,941.97008109,96.3996553717,490.894474363,0.0,54.0258772165,176.889270242,380.2965291,343.257974874,28.3233498048,8.71520442127
 07/04  07:00:00,918.015005658,96.3996553717,461.288601915,0.0,54.0258772165,184.38654557,366.145771472,306.248261422,42.4850247072,17.4124853425
 07/04  08:00:00,980.615012709,96.3996553717,447.168004517,0.0,65.1572554096,220.04316451,338.133524028,263.999021685,56.6466996096,17.4878027329
 07/04  09:00:00,979.790384358,96.3996553717,453.416811321,0.0,65.1572554096,212.545889182,315.463667332,246.637521004,42.4850247072,26.3411216211
 07/04  10:00:00,987.218177814,96.3996553717,454.313541061,0.0,65.1572554096,220.04316451,326.804000465,229.53714705,70.808374512,26.4584789029
 07/04  11:00:00,990.616447732,96.3996553717,455.416110291,0.0,65.1572554096,220.04316451,300.887095959,203.621407618,70.808374512,26.4573138289
 07/04  12:00:00,993.680313694,96.3996553717,456.372921716,0.0,65.1572554096,220.04316451,276.043419558,169.961802078,70.808374512,35.2732429683
 07/04  13:00:00,994.265418712,96.3996553717,460.663366398,0.0,65.1572554096,212.545889182,231.811516376,148.702406975,56.6466996096,26.4624097911
 07/04  14:00:00,1000.33839726,96.3996553717,465.125700084,0.0,65.1572554096,212.545889182,198.040623549,129.09385015,42.4850247072,26.4617486923
 07/04  15:00:00,1000.37764722,96.3996553717,465.186624115,0.0,65.1572554096,212.545889182,198.698294657,115.590778332,56.6466996096,26.4608167153
 07/04  16:00:00,974.592019924,96.3996553717,464.74869534,0.0,65.1572554096,220.04316451,223.547856799,112.118390013,84.9700494144,26.4594173712
 07/04  17:00:00,928.444856219,96.3996553717,465.410523985,0.0,54.0258772165,184.38654557,234.043040984,122.731132567,84.9700494144,26.3418590022
 07/04  18:00:00,897.909344655,96.3996553717,465.371353305,0.0,44.4937663224,163.454314868,268.832935214,166.450584513,84.9700494144,17.4123012869
 07/04  19:00:00,890.943798444,96.3996553717,465.107553458,0.0,44.4937663224,155.95703954,254.663369908,189.300899497,56.6466996096,8.71577080146
 07/04  20:00:00,864.632631323,96.3996553717,463.402691633,0.0,44.4937663224,124.558693486,316.22967089,242.169265117,56.6466996096,17.413706163
 07/04  21:00:00,857.781563434,96.3996553717,453.569929735,0.0,44.4937663224,124.558693486,340.572076968,280.675367892,42.4850247072,17.4116843693
 07/04  22:00:00,852.33368578,96.3996553717,456.577582429,0.0,34.9616554283,124.558693486,339.734483518,302.695693075,28.3233498048,8.71544063818
 07/04  23:00:00,864.121881312,96.3996553717,463.965094991,0.0,34.9616554283,124.558693486,315.516717905,283.942055767,14.1616749024,17.4129872356
 07/04  24:00:00,841.870984894,96.3996553717,456.175558703,0.0,34.9616554283,113.312780494,338.91654354,315.840487545,5.66466996096,17.411386034
 07/05  01:00:00,840.949320345,96.3996553717,447.448301781,0.0,46.0930336215,113.312780494,351.723610345,337.34399907,5.66466996096,8.71494131326
 07/05  02:00:00,831.023216176,96.3996553717,440.281005702,0.0,46.0930336215,113.312780494,390.056438366,366.980067211,5.66466996096,17.4117011939
 07/05  03:00:00,844.270351115,96.3996553717,453.024522728,0.0,46.0930336215,113.312780494,443.70626368,420.62913502,5.66466996096,17.4124586994
 07/05  04:00:00,980.960812857,96.3996553717,496.969789993,0.0,100.150657288,148.969399434,430.903628827,416.525162542,5.66466996096,8.71379632473
 07/05  05:00:00,980.937891315,96.3996553717,507.627293455,0.0,100.150657288,149.894399434,704.404680962,672.832746644,14.1616749024,17.4102594152
 07/05  06:00:00,1185.86945684,97.9763230311,484.696692639,0.0,176.471037341,302.612436532,484.752633456,439.017728338,28.3233498048,17.4115553131
 07/05  07:00:00,1274.94938275,100.146307295,450.858920565,0.0,243.2593065,310.10971186,414.900116993,354.837869948,42.4850247072,17.5772223386
 07/05  08:00:00,1309.72354443,101.163550342,445.53899179,0.0,243.2593065,310.10971186,404.667175772,312.70410032,56.6466996096,35.3163758423
 07/05  09:00:00,1351.2900832,101.96743932,451.909073469,0.0,243.2593065,302.612436532,348.223691114,270.2956329,42.4850247072,35.4430335068
 07/05  10:00:00,1375.53466232,104.057745145,459.972214034,0.0,243.2593065,310.10971186,295.443929586,188.977161995,70.808374512,35.6583930787
 07/05  11:00:00,1387.25789599,108.928871133,464.145012906,0.0,243.2593065,310.10971186,244.5507263,129.07319543,70.808374512,44.6691563581
 07/05  12:00:00,1351.09854263,114.329526673,464.345102082,0.0,243.2593065,310.10971186,200.165207974,93.8263106583,70.808374512,35.5305228034
 07/05  13:00:00,1390.84476704,121.040146036,464.038882492,0.0,243.2593065,302.612436532,159.690698404,67.3088033129,56.6466996096,35.735195481
 07/05  14:00:00,1398.53479414,129.04239431,463.669037923,0.0,243.2593065,302.612436532,131.956833553,44.8982571106,42.4850247072,44.5735517354
 07/05  15:00:00,1405.42975188,136.165440363,463.434757465,0.0,243.2593065,302.612436532,122.974763426,30.7362659562,56.6466996096,35.5917978598
 07/05  16:00:00,1418.73440782,143.457481591,462.791283532,0.0,243.2593065,310.10971186,141.542887348,21.1733283467,84.9700494144,35.3995095866
 07/05  17:00:00,1422.48943555,147.338209162,462.661228593,0.0,243.2593065,310.10971186,117.453565567,14.96152282,84.9700494144,17.5219933329
 07/05  18:00:00,1108.14353675,96.3996553717,464.825560544,0.0,166.938926447,199.110933808,147.255894056,44.8236415825,84.9700494144,17.4622030589
 07/05  19:00:00,1102.5979277,96.3996553717,466.003112182,0.0,166.938926447,191.61365848,142.45894472,68.3529088746,56.6466996096,17.4593362357
 07/05  20:00:00,975.34548762,96.3996553717,465.03484455,0.0,100.150657288,124.558693486,197.863876826,123.756113004,56.6466996096,17.4610642124
 07/05  21:00:00,943.916735309,96.3996553717,465.491878484,0.0,100.150657288,124.558693486,223.938871648,164.037242117,42.4850247072,17.4166048237
 07/05  22:00:00,874.660171779,96.3996553717,464.391484465,0.0,46.0930336215,124.558693486,261.987816323,224.949330384,28.3233498048,8.71513613381
 07/05  23:00:00,864.41535155,96.3996553717,456.838932365,0.0,46.0930336215,124.558693486,302.911251789,271.337250481,14.1616749024,17.4123264052
 07/05  24:00:00,862.651478679,96.3996553717,463.777911081,0.0,46.0930336215,113.312780494,278.855129258,255.777468962,5.66466996096,17.4129903351
 07/06  01:00:00,862.941815772,96.3996553717,463.889650315,0.0,46.0930336215,113.312780494,250.084030312,235.704796784,5.66466996096,8.71456356717
 07/06  02:00:00,862.869599285,96.3996553717,463.916065559,0.0,46.0930336215,113.312780494,271.827164582,248.75161534,5.66466996096,17.4108792812
 07/06  03:00:00,863.311740176,96.3996553717,464.303587037,0.0,46.0930336215,113.312780494,294.845189876,271.768954645,5.66466996096,17.4115652702
 07/06  04:00:00,950.673386037,96.3996553717,461.587000708,0.0,100.150657288,148.969399434,286.380895324,271.999416737,5.66466996096,8.71680862581
 07/06  05:00:00,917.199230466,96.9915023816,443.863049897,0.0,100.150657288,149.894399434,470.978409988,439.405448253,14.1616749024,17.4112868322
 07/06  06:00:00,1157.73190806,102.656426599,450.771957748,0.0,176.471037341,302.612436532,329.78692909,284.053084103,28.3233498048,17.410495182
 07/06  07:00:00,1298.1762292,109.78299367,457.391903417,0.0,243.2593065,310.10971186,251.833278482,191.772466162,42.4850247072,17.5757876134
 07/06  08:00:00,1342.08127816,109.333606042,460.478667796,0.0,243.2593065,310.10971186,278.25760508,186.298282293,56.6466996096,35.3126231779
 07/06  09:00:00,1379.9946965,112.034070167,462.363985063,0.0,243.2593065,302.612436532,227.052161071,157.982454455,42.4850247072,26.5846819082
 07/06  10:00:00,1394.48319685,118.727612579,462.62302111,0.0,243.2593065,310.10971186,230.167180669,114.792772445,70.808374512,44.5660337124
 07/06  11:00:00,1408.49384447,131.482487596,462.811185436,0.0,243.2593065,310.10971186,178.572299707,63.0951572403,70.808374512,44.6687679544
 07/06  12:00:00,1378.94973781,143.978738092,462.523999972,0.0,243.2593065,310.10971186,132.945045171,26.6115207307,70.808374512,35.5251499281
 07/06  13:00:00,1418.86628194,150.529423422,462.525260773,0.0,243.2593065,302.612436532,108.546507661,16.1720083808,56.6466996096,35.7277996703
 07/06  14:00:00,1423.61326787,155.490458918,462.272543201,0.0,243.2593065,302.612436532,98.6390177994,11.5798658746,42.4850247072,44.5741272176
 07/06  15:00:00,1427.70372546,159.994949778,461.885532026,0.0,243.2593065,302.612436532,102.110060794,9.87883978936,56.6466996096,35.5845213955
 07/06  16:00:00,1431.36140651,157.716071111,461.197023953,0.0,243.2593065,310.10971186,135.456796674,15.0936861766,84.9700494144,35.3930610828
 07/06  17:00:00,1427.08055939,154.858745803,459.831532548,0.0,243.2593065,310.10971186,128.53940515,26.0461979545,84.9700494144,17.5231577807
 07/06  18:00:00,1103.44527488,96.3996553717,460.244329413,0.0,166.938926447,199.110933808,209.441148232,107.009102938,84.9700494144,17.4619958802
 07/06  19:00:00,1077.35638427,96.3996553717,447.839620348,0.0,166.938926447,191.61365848,265.347220012,191.236948627,56.6466996096,17.4635717754
 07/06  20:00:00,945.669513545,96.3996553717,443.610485311,0.0,100.150657288,124.558693486,343.480634102,269.370682781,56.6466996096,17.463251712
 07/06  21:00:00,910.980175677,96.3996553717,441.288692584,0.0,100.150657288,124.558693486,348.372968873,288.471308102,42.4850247072,17.4166360637
 07/06  22:00:00,852.640476847,96.3996553717,450.169749106,0.0,46.0930336215,124.558693486,388.360515427,351.320584465,28.3233498048,8.71658115742
 07/06  23:00:00,902.722788315,96.3996553717,496.778192177,0.0,46.0930336215,124.558693486,413.585435353,382.014258823,14.1616749024,17.4095016283
 07/06  24:00:00,901.370093923,96.3996553717,508.065528927,0.0,46.0930336215,113.312780494,413.052938101,389.978180973,5.66466996096,17.4100871675
 07/07  01:00:00,917.723130244,96.3996553717,525.894507018,0.0,46.0930336215,113.312780494,413.534773851,399.154277712,5.66466996096,8.71582617871
 07/07  02:00:00,942.4188622,96.3996553717,552.678170865,0.0,46.0930336215,113.312780494,431.878563874,408.803256957,5.66466996096,17.410636956
 07/07  03:00:00,944.088885682,96.3996553717,554.692006249,0.0,46.0930336215,113.312780494,428.307794086,413.928313286,5.66466996096,8.71481083948
 07/07  04:00:00,1027.83455513,96.3996553717,544.574185444,0.0,100.150657288,148.969399434,418.857324107,395.781083169,5.66466996096,17.411570977
 07/07  05:00:00,1005.6108435,98.3190440329,530.613813177,0.0,100.150657288,149.894399434,541.722758904,510.148992762,14.1616749024,17.41209124
 07/07  06:00:00,1193.1783798,103.520285679,486.040397719,0.0,176.471037341,302.612436532,405.742402935,368.704818335,28.3233498048,8.71423479495
 07/07  07:00:00,1278.20924424,107.346809684,446.010843892,0.0,243.2593065,310.10971186,366.290626537,297.449614595,42.4850247072,26.355987235
 07/07  08:00:00,1330.94408979,111.403099932,450.429592961,0.0,243.2593065,310.10971186,306.704032624,223.572687865,56.6466996096,26.4846451491
 07/07  09:00:00,1368.83446189,114.641605229,451.463983866,0.0,243.2593065,302.612436532,265.294503353,187.351726593,42.4850247072,35.4577520528
 07/07  10:00:00,1369.36451798,111.725174833,449.826756653,0.0,243.2593065,310.10971186,328.470829593,213.08734123,70.808374512,44.5751138514
 07/07  11:00:00,1372.3385506,113.052929947,450.568270301,0.0,243.2593065,310.10971186,317.897720457,211.364582054,70.808374512,35.7247638909
 07/07  12:00:00,1332.78290827,114.570044295,451.470268864,0.0,243.2593065,310.10971186,316.542931736,210.18943445,70.808374512,35.5451227747
 07/07  13:00:00,1368.88400873,116.376332847,451.717153538,0.0,243.2593065,302.612436532,302.477216035,201.177101363,56.6466996096,44.6534150626
 07/07  14:00:00,1369.95827587,117.551588796,451.386673432,0.0,243.2593065,302.612436532,281.069696551,202.920731848,42.4850247072,35.663939995
 07/07  15:00:00,1368.81966608,118.638758957,449.769085004,0.0,243.2593065,302.612436532,311.430525481,210.30767146,56.6466996096,44.4761544115
 07/07  16:00:00,1375.25121491,119.37650666,448.339652272,0.0,243.2593065,310.10971186,321.174333588,209.654583066,84.9700494144,26.5497011082
 07/07  17:00:00,1375.03425149,119.544227183,447.758145705,0.0,243.2593065,310.10971186,324.60003151,213.361426088,84.9700494144,26.2685560073
 07/07  18:00:00,1088.10934457,96.3996553717,453.333677352,0.0,166.938926447,199.110933808,361.41086785,258.98213693,84.9700494144,17.4586815064
 07/07  19:00:00,1072.33700188,96.3996553717,445.310538483,0.0,166.938926447,191.61365848,349.188789177,275.083740135,56.6466996096,17.4583494319
 07/07  20:00:00,944.478856778,96.3996553717,443.817769147,0.0,100.150657288,124.558693486,398.692249533,324.587513936,56.6466996096,17.4580359879
 07/07  21:00:00,922.27338507,96.3996553717,452.384697022,0.0,100.150657288,124.558693486,396.356469487,345.152136683,42.4850247072,8.71930809724
 07/07  22:00:00,871.476448088,96.3996553717,467.102478636,0.0,46.0930336215,124.558693486,421.349909635,375.617333242,28.3233498048,17.4092265877
 07/07  23:00:00,884.402534276,96.3996553717,478.017378355,0.0,46.0930336215,124.558693486,417.928222378,386.356680618,14.1616749024,17.4098668567
 07/07  24:00:00,879.206854009,96.3996553717,484.277212093,0.0,46.0930336215,113.312780494,408.697939885,394.317359962,5.66466996096,8.71590996209
 07/08  01:00:00,877.297343164,96.3996553717,482.725678022,0.0,46.0930336215,113.312780494,419.924938956,396.849700388,5.66466996096,17.4105686074
 07/08  02:00:00,876.340749424,96.3996553717,481.883717138,0.0,46.0930336215,113.312780494,414.488424994,400.109072524,5.66466996096,8.71468250941
 07/08  03:00:00,869.688614614,96.3996553717,475.763025883,0.0,46.0930336215,113.312780494,423.857308208,400.781398538,5.66466996096,17.4112397092
 07/08  04:00:00,862.410086189,96.3996553717,459.80349846,0.0,55.6251445156,113.312780494,402.793689641,379.720061644,5.66466996096,17.4089580365
 07/08  05:00:00,836.206978564,96.3996553717,446.682568396,0.0,55.6251445156,113.312780494,388.897545496,366.021876468,14.1616749024,8.71399412622
 07/08  06:00:00,900.125241002,96.3996553717,442.051417379,0.0,65.1572554096,176.889270242,342.13523968,296.402055812,28.3233498048,17.4098340636
 07/08  07:00:00,1023.20718509,97.0397552149,443.078127946,0.0,109.682768182,220.96816451,485.846781967,425.951300445,42.4850247072,17.4104568141
 07/08  08:00:00,1032.26058064,97.1630867151,442.185782549,0.0,109.682768182,220.96816451,438.097514474,363.951338723,56.6466996096,17.4994761413
 07/08  09:00:00,1148.30954176,99.526774941,445.430019765,0.0,131.945524568,266.955817592,383.341046657,314.495833971,42.4850247072,26.3601879786
 07/08  10:00:00,1177.84143628,101.015581571,460.745712859,0.0,131.945524568,274.45309292,328.679883965,231.390221889,70.808374512,26.4812875636
 07/08  11:00:00,1180.9461472,102.327407902,461.029759514,0.0,131.945524568,274.45309292,269.747776626,172.458699973,70.808374512,26.4807021414
 07/08  12:00:00,1151.01954098,101.938942325,463.416649306,0.0,131.945524568,274.45309292,268.116837668,162.015473239,70.808374512,35.2929899166
 07/08  13:00:00,1146.12697191,103.636553355,464.212718831,0.0,131.945524568,266.955817592,204.851139736,121.725463922,56.6466996096,26.4789762044
 07/08  14:00:00,1147.86074599,104.883093778,464.728074328,0.0,131.945524568,266.955817592,171.223224056,102.26525129,42.4850247072,26.4729480593
 07/08  15:00:00,1062.08824131,96.3996553717,464.239718569,0.0,109.682768182,212.545889182,177.583637134,94.4619522479,56.6466996096,26.4749852765
 07/08  16:00:00,1070.85914549,96.3996553717,465.783085533,0.0,109.682768182,220.04316451,256.713244009,136.447331008,84.9700494144,35.2958635862
 07/08  17:00:00,1028.17178178,96.3996553717,465.482133405,0.0,109.682768182,220.04316451,235.470897548,132.929547136,84.9700494144,17.5713009974
 07/08  18:00:00,985.887180703,96.3996553717,462.604448119,0.0,100.150657288,199.110933808,273.581279159,171.200258057,84.9700494144,17.4109716876
 07/08  19:00:00,968.88621422,96.3996553717,455.836284092,0.0,100.150657288,191.61365848,275.457826313,201.402396595,56.6466996096,17.4087301081
 07/08  20:00:00,876.570583606,96.3996553717,464.252886352,0.0,55.6251445156,124.558693486,298.497690366,233.137103996,56.6466996096,8.71388676054
 07/08  21:00:00,874.179035703,96.3996553717,457.002562723,0.0,55.6251445156,124.558693486,317.406331409,257.511698668,42.4850247072,17.4096080336
 07/08  22:00:00,863.264107619,96.3996553717,456.390073142,0.0,46.0930336215,124.558693486,331.063413143,285.329851791,28.3233498048,17.410211547
 07/08  23:00:00,865.600452175,96.3996553717,456.96546884,0.0,46.0930336215,124.558693486,306.23376763,283.356021249,14.1616749024,8.71607147818
 07/08  24:00:00,845.207589733,96.3996553717,452.684143173,0.0,46.0930336215,113.312780494,327.373130194,304.297627949,5.66466996096,17.4108322839
 07/09  01:00:00,834.089380361,96.3996553717,453.513557916,0.0,34.9616554283,113.312780494,337.830073307,314.756957492,5.66466996096,17.4084458536
 07/09  02:00:00,836.149624742,96.3996553717,454.778764991,0.0,34.9616554283,113.312780494,322.673698701,308.293971136,5.66466996096,8.71505760401
 07/09  03:00:00,840.844913885,96.3996553717,456.849264868,0.0,34.9616554283,113.312780494,312.040843882,288.967067142,5.66466996096,17.4091067789
 07/09  04:00:00,862.021525794,96.3996553717,463.916172401,0.0,44.4937663224,113.312780494,257.415977025,243.037278147,5.66466996096,8.71402891714
 07/09  05:00:00,851.392682018,96.3996553717,464.767272773,0.0,44.4937663224,113.312780494,240.704913333,209.133354368,14.1616749024,17.4098840623
 07/09  06:00:00,920.439913354,96.3996553717,464.612565478,0.0,54.0258772165,176.889270242,196.757358514,151.023575121,28.3233498048,17.4104335874
 07/09  07:00:00,927.995911823,96.3996553717,464.948373381,0.0,54.0258772165,184.38654557,188.953533814,137.755857683,42.4850247072,8.71265142385
 07/09  08:00:00,1007.45354221,96.3996553717,464.929353679,0.0,65.1572554096,220.04316451,192.45128297,118.317010355,56.6466996096,17.4875730058
 07/09  09:00:00,1000.06603528,96.3996553717,464.978937899,0.0,65.1572554096,212.545889182,174.677207928,105.853398761,42.4850247072,26.3387844601
 07/09  10:00:00,1007.7138946,96.3996553717,465.111365324,0.0,65.1572554096,220.04316451,194.154884708,96.8985615372,70.808374512,26.4479486587
 07/09  11:00:00,1008.89838686,96.3996553717,465.282257478,0.0,65.1572554096,220.04316451,191.942395285,88.7036890989,70.808374512,32.4303316743
 07/09  12:00:00,1007.88723673,96.3996553717,465.30019801,0.0,65.1572554096,220.04316451,187.19475436,87.1059432163,70.808374512,29.2804366317
 07/09  13:00:00,1000.21601424,96.3996553717,465.001339033,0.0,65.1572554096,212.545889182,160.666461256,77.5645718299,56.6466996096,26.4551898161
 07/09  14:00:00,1000.08333311,96.3996553717,464.766671523,0.0,65.1572554096,212.545889182,124.016319721,55.0776524601,42.4850247072,26.4536425536
 07/09  15:00:00,1000.12810509,96.3996553717,464.767848091,0.0,65.1572554096,212.545889182,121.097137987,37.998523765,56.6466996096,26.4519146127
 07/09  16:00:00,974.776582471,96.3996553717,464.763575595,0.0,65.1572554096,220.04316451,140.72308434,29.30306815,84.9700494144,26.4499667761
 07/09  17:00:00,928.031101663,96.3996553717,464.802200098,0.0,54.0258772165,184.38654557,144.664497703,33.3568071021,84.9700494144,26.337641186
 07/09  18:00:00,897.078750424,96.3996553717,464.339957438,0.0,44.4937663224,163.454314868,142.179041624,39.8016214415,84.9700494144,17.4073707677
 07/09  19:00:00,890.319184278,96.3996553717,464.235503503,0.0,44.4937663224,155.95703954,101.172919424,35.8126848566,56.6466996096,8.71353495817
 07/09  20:00:00,866.832674552,96.3996553717,464.551756267,0.0,44.4937663224,124.558693486,121.819378338,47.7638270596,56.6466996096,17.4088516688
 07/09  21:00:00,874.939637095,96.3996553717,465.485350824,0.0,44.4937663224,124.558693486,128.287853393,68.3934380372,42.4850247072,17.4093906488
 07/09  22:00:00,865.158498216,96.3996553717,465.916173536,0.0,34.9616554283,124.558693486,170.327193757,133.288218527,28.3233498048,8.71562542484
 07/09  23:00:00,865.455263067,96.3996553717,465.194721698,0.0,34.9616554283,124.558693486,226.525529924,194.953646069,14.1616749024,17.4102089524
 07/09  24:00:00,851.43125756,96.3996553717,463.659315219,0.0,34.9616554283,113.312780494,272.35145526,249.634468872,5.66466996096,17.0523164277
 07/10  01:00:00,849.524762642,96.3996553717,455.185061486,0.0,46.0930336215,113.312780494,305.262094677,290.527385505,5.66466996096,9.07003921058
 07/10  02:00:00,845.663326714,96.3996553717,453.565107503,0.0,46.0930336215,113.312780494,332.118188655,309.045379723,5.66466996096,17.4081389712
 07/10  03:00:00,847.421745438,96.3996553717,454.783966911,0.0,46.0930336215,113.312780494,320.38848858,306.010298741,5.66466996096,8.71351987747
 07/10  04:00:00,940.216055064,96.3996553717,455.750879879,0.0,100.150657288,148.969399434,298.605957387,275.532509424,5.66466996096,17.4087780023
 07/10  05:00:00,934.854358174,96.3996553717,459.684966348,0.0,100.150657288,149.894399434,541.83177281,510.260833439,14.1616749024,17.4092644677
 07/10  06:00:00,1168.64145198,99.9098191279,461.060520629,0.0,176.471037341,302.612436532,263.862635176,226.823741097,28.3233498048,8.71554427451
 07/10  07:00:00,1296.04199475,104.699509968,460.364825966,0.0,243.2593065,310.10971186,243.346387161,174.51214179,42.4850247072,26.3492206643
 07/10  08:00:00,1340.11684938,107.151148725,460.770185976,0.0,243.2593065,310.10971186,226.891875085,143.762676038,56.6466996096,26.4824994375
 07/10  09:00:00,1374.49513002,105.848783512,463.1480017,0.0,243.2593065,302.612436532,236.439375048,158.510179588,42.4850247072,35.4441707537
 07/10  10:00:00,1383.73689342,107.206033964,463.4904799,0.0,243.2593065,310.10971186,257.580032895,151.116853678,70.808374512,35.6548047056
 07/10  11:00:00,1389.0813731,110.824181915,464.113189449,0.0,243.2593065,310.10971186,232.992125831,117.540543309,70.808374512,44.6432080101
 07/10  12:00:00,1353.92898571,117.59895412,463.927541878,0.0,243.2593065,310.10971186,184.072019335,77.7355176245,70.808374512,35.5281271985
 07/10  13:00:00,1397.19936447,127.71809792,463.717112826,0.0,243.2593065,302.612436532,145.214269036,43.9182302986,56.6466996096,44.6493391283
 07/10  14:00:00,1407.42128227,138.188459281,463.373520879,0.0,243.2593065,302.612436532,100.583285709,22.4550611494,42.4850247072,35.6431998524
 07/10  15:00:00,1421.4192231,152.767384695,462.755309856,0.0,243.2593065,302.612436532,96.6693238237,4.43840671668,56.6466996096,35.5842174974
 07/10  16:00:00,1438.65550034,163.05696131,463.046378752,0.0,243.2593065,310.10971186,120.361725919,0.0,84.9700494144,35.3916765048
 07/10  17:00:00,1437.6944385,162.504831333,462.687926752,0.0,243.2593065,310.10971186,103.564790072,1.07877137812,84.9700494144,17.5159692793
 07/10  18:00:00,1105.769993,96.3996553717,462.481819315,0.0,166.938926447,199.110933808,145.078247767,42.648486096,84.9700494144,17.4597122564
 07/10  19:00:00,1100.02804448,96.3996553717,463.508657621,0.0,166.938926447,191.61365848,175.012298705,100.908406572,56.6466996096,17.4571925228
 07/10  20:00:00,957.50103206,96.3996553717,452.052919546,0.0,100.150657288,124.558693486,278.211623454,204.10596032,56.6466996096,17.4589635238
 07/10  21:00:00,926.716107835,96.3996553717,453.04031886,0.0,100.150657288,124.558693486,300.82236108,240.922575656,42.4850247072,17.4147607172
 07/10  22:00:00,859.890951285,96.3996553717,453.154614486,0.0,46.0930336215,124.558693486,302.433130728,265.39567538,28.3233498048,8.71410554366
 07/10  23:00:00,843.780333954,96.3996553717,440.498642343,0.0,46.0930336215,124.558693486,343.295900175,311.724201629,14.1616749024,17.4100236439
 07/10  24:00:00,844.038123329,96.3996553717,452.68951853,0.0,46.0930336215,113.312780494,395.187708698,372.113838816,5.66466996096,17.4091999204
 07/11  01:00:00,880.121666648,96.3996553717,486.19117752,0.0,46.0930336215,113.312780494,405.292684554,390.91485667,5.66466996096,8.7131579225
 07/11  02:00:00,893.410460797,96.3996553717,499.401712009,0.0,46.0930336215,113.312780494,420.586151039,397.513658858,5.66466996096,17.4078222205
 07/11  03:00:00,892.842719217,96.3996553717,498.852513644,0.0,46.0930336215,113.312780494,424.917300614,401.844452409,5.66466996096,17.4081782439
 07/11  04:00:00,991.042932506,96.3996553717,504.16887146,0.0,100.150657288,148.969399434,401.290786574,386.911161733,5.66466996096,8.71495487945
 07/11  05:00:00,971.757395276,97.1563231415,490.396055038,0.0,100.150657288,149.894399434,546.382096308,514.809725834,14.1616749024,17.4106955723
 07/11  06:00:00,1159.63027382,101.90995258,454.459785717,0.0,176.471037341,302.612436532,386.622722893,349.585559501,28.3233498048,8.71381358683
 07/11  07:00:00,1283.82268602,106.321756584,450.189595335,0.0,243.2593065,310.10971186,317.854482953,249.022261319,42.4850247072,26.3471969265
