Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1343.40148544,114.252184224,456.995366766,0.0,243.2593065,310.10971186,249.874161261,162.106494395,56.6466996096,31.1209672564
 07/11  09:00:00,1381.10147114,113.700013346,461.906380957,0.0,243.2593065,302.612436532,217.436165122,144.168684414,42.4850247072,30.7824560011
 07/11  10:00:00,1394.26505515,119.067050729,462.140599927,0.0,243.2593065,310.10971186,230.794076897,115.427216154,70.808374512,44.5584862308
 07/11  11:00:00,1405.32349785,128.299546861,462.871507076,0.0,243.2593065,310.10971186,185.448505924,78.9308505835,70.808374512,35.709280828
 07/11  12:00:00,1370.25215597,135.149852278,462.689371922,0.0,243.2593065,310.10971186,165.182722142,58.8439729073,70.808374512,35.530374723
 07/11  13:00:00,1409.65383709,141.820785492,462.091365346,0.0,243.2593065,302.612436532,143.830069837,42.5421662719,56.6466996096,44.6412039555
 07/11  14:00:00,1415.33069027,147.998964402,461.549090566,0.0,243.2593065,302.612436532,108.692222554,30.5623576367,42.4850247072,35.6448402104
 07/11  15:00:00,1422.16661391,155.200807627,461.207168613,0.0,243.2593065,302.612436532,115.14135814,22.9089354594,56.6466996096,35.5857230709
 07/11  16:00:00,1434.78420177,161.729293903,460.653734881,0.0,243.2593065,310.10971186,138.62550216,18.263339059,84.9700494144,35.3921136863
 07/11  17:00:00,1436.03548344,163.424534156,460.216743905,0.0,243.2593065,310.10971186,122.344548919,19.8578694836,84.9700494144,17.5166300213
 07/11  18:00:00,1106.15650507,96.3996553717,462.931524621,0.0,166.938926447,199.110933808,182.622574353,80.1925976733,84.9700494144,17.4599272654
 07/11  19:00:00,1087.54965477,96.3996553717,455.286851556,0.0,166.938926447,191.61365848,217.979181382,143.873890528,56.6466996096,17.4585912446
 07/11  20:00:00,946.833580299,96.3996553717,445.797698259,0.0,100.150657288,124.558693486,322.449501154,248.344805304,56.6466996096,17.45799624
 07/11  21:00:00,913.431734489,96.3996553717,443.153808715,0.0,100.150657288,124.558693486,327.108522742,267.210846551,42.4850247072,17.4126514839
 07/11  22:00:00,843.218436669,96.3996553717,441.144169071,0.0,46.0930336215,124.558693486,354.812277,309.081245298,28.3233498048,17.4076818973
 07/11  23:00:00,876.357993929,96.3996553717,471.0809648,0.0,46.0930336215,124.558693486,392.322016232,369.445643875,14.1616749024,8.71469745449
 07/11  24:00:00,889.155216189,96.3996553717,494.737797004,0.0,46.0930336215,113.312780494,402.269365021,379.194837525,5.66466996096,17.4098575352
 07/12  01:00:00,886.627564631,96.3996553717,491.965864017,0.0,46.0930336215,113.312780494,398.549301731,384.171195383,5.66466996096,8.7134363862
 07/12  02:00:00,886.25593487,96.3996553717,491.571222553,0.0,46.0930336215,113.312780494,411.882418616,388.809346023,5.66466996096,17.408402632
 07/12  03:00:00,877.994249457,96.3996553717,483.260518016,0.0,46.0930336215,113.312780494,413.721982674,390.648615445,5.66466996096,17.4086972678
 07/12  04:00:00,947.848187888,96.3996553717,464.497733242,0.0,100.150657288,148.969399434,377.292332425,362.912447994,5.66466996096,8.71521447031
 07/12  05:00:00,930.561333216,98.2028715551,452.755732463,0.0,100.150657288,149.894399434,505.304639091,473.735115866,14.1616749024,17.4078483231
 07/12  06:00:00,1146.82066246,103.363174844,443.153326606,0.0,176.471037341,302.612436532,377.906630824,332.176587957,28.3233498048,17.4066930619
 07/12  07:00:00,1289.69819583,110.910643067,450.916489191,0.0,243.2593065,310.10971186,305.494391339,245.440260101,42.4850247072,17.5691065308
 07/12  08:00:00,1345.57979973,117.758223567,455.751301114,0.0,243.2593065,310.10971186,276.583252124,184.640848297,56.6466996096,35.2957042181
 07/12  09:00:00,1366.09090041,111.997526706,452.514815062,0.0,243.2593065,302.612436532,288.318748094,219.248476217,42.4850247072,26.58524717
 07/12  10:00:00,1370.01706584,112.620544193,450.333577243,0.0,243.2593065,310.10971186,342.735425789,227.374002754,70.808374512,44.5530485225
 07/12  11:00:00,1375.34984062,114.282953485,452.158994897,0.0,243.2593065,310.10971186,318.016906803,211.501185587,70.808374512,35.7073467039
 07/12  12:00:00,1337.32135683,115.997235804,453.122320777,0.0,243.2593065,310.10971186,305.555648607,199.218788464,70.808374512,35.5284856314
 07/12  13:00:00,1370.90269238,117.390488278,452.133474451,0.0,243.2593065,302.612436532,300.42462521,199.140259843,56.6466996096,44.6376657573
 07/12  14:00:00,1372.51115496,119.096569494,451.891636972,0.0,243.2593065,302.612436532,272.524834172,194.397720629,42.4850247072,35.6420888362
 07/12  15:00:00,1376.09769073,122.044211953,452.098074568,0.0,243.2593065,302.612436532,271.612410254,179.382930605,56.6466996096,35.5827800392
 07/12  16:00:00,1388.15198506,125.427836739,453.294950695,0.0,243.2593065,310.10971186,282.768438168,162.408969873,84.9700494144,35.3894188811
 07/12  17:00:00,1388.3688742,125.908548837,453.056331266,0.0,243.2593065,310.10971186,271.148500818,168.66281624,84.9700494144,17.5156351635
 07/12  18:00:00,1083.50047922,96.3996553717,449.479627257,0.0,166.938926447,199.110933808,321.443980907,219.014933641,84.9700494144,17.458997851
 07/12  19:00:00,1090.46504359,96.3996553717,461.950557556,0.0,166.938926447,191.61365848,338.445082049,264.340936315,56.6466996096,17.4574461242
 07/12  20:00:00,990.311567735,96.3996553717,482.355433904,0.0,100.150657288,124.558693486,401.452998794,327.349321177,56.6466996096,17.4569780068
 07/12  21:00:00,965.029671946,96.3996553717,493.077093967,0.0,100.150657288,124.558693486,399.88347713,339.98388274,42.4850247072,17.4145696829
 07/12  22:00:00,891.139234334,96.3996553717,486.458521534,0.0,46.0930336215,124.558693486,406.462769197,360.732782739,28.3233498048,17.4066366534
 07/12  23:00:00,872.329849186,96.3996553717,467.086781672,0.0,46.0930336215,124.558693486,381.672592457,358.796786831,14.1616749024,8.71413072355
 07/12  24:00:00,834.377371364,96.3996553717,443.955397955,0.0,46.0930336215,113.312780494,370.992200549,347.918824772,5.66466996096,17.408705817
 07/13  01:00:00,833.755236939,96.3996553717,442.837224547,0.0,46.0930336215,113.312780494,346.360356844,331.982821361,5.66466996096,8.71286552187
 07/13  02:00:00,833.060948414,96.3996553717,441.988256178,0.0,46.0930336215,113.312780494,355.855165884,332.783318933,5.66466996096,17.4071769899
 07/13  03:00:00,832.872672401,96.3996553717,441.805741313,0.0,46.0930336215,113.312780494,360.294404653,337.222322918,5.66466996096,17.4074117741
 07/13  04:00:00,923.290439681,96.3996553717,441.775812766,0.0,100.150657288,148.969399434,336.105310916,321.726115648,5.66466996096,8.7145253065
 07/13  05:00:00,917.999320414,98.1914632843,441.716225978,0.0,100.150657288,149.894399434,477.051622165,445.480216445,14.1616749024,17.4097308174
 07/13  06:00:00,1153.17921481,103.965896162,446.718111512,0.0,176.471037341,302.612436532,333.979761968,296.943118897,28.3233498048,8.71329326562
 07/13  07:00:00,1309.27465802,122.592577532,455.93056579,0.0,243.2593065,310.10971186,223.759641107,154.924806675,42.4850247072,26.3498097251
 07/13  08:00:00,1360.45413932,126.782252743,461.407954188,0.0,243.2593065,310.10971186,184.541091392,101.41948807,56.6466996096,26.4749037128
 07/13  09:00:00,1407.75213587,139.86054214,462.250905972,0.0,243.2593065,302.612436532,132.23273856,54.3064395116,42.4850247072,35.4412743412
 07/13  10:00:00,1423.49398126,147.615563616,462.655250355,0.0,243.2593065,310.10971186,140.141257722,24.7756263516,70.808374512,44.5572568585
 07/13  11:00:00,1430.27989063,153.490977124,462.496393368,0.0,243.2593065,310.10971186,123.590423486,17.0817322583,70.808374512,35.7003167152
 07/13  12:00:00,1395.00078532,160.082037587,462.350540986,0.0,243.2593065,310.10971186,117.3883637,11.0581903499,70.808374512,35.5217988385
 07/13  13:00:00,1432.84672983,164.605207744,462.281645439,0.0,243.2593065,302.612436532,107.538736049,6.25378678075,56.6466996096,44.6382496586
 07/13  14:00:00,1435.09924952,166.850478155,462.205110265,0.0,243.2593065,302.612436532,81.6549907513,3.53578116414,42.4850247072,35.6341848799
 07/13  15:00:00,1438.17732026,169.945295634,462.176929751,0.0,243.2593065,302.612436532,93.2758314416,1.0542126745,56.6466996096,35.5749191575
 07/13  16:00:00,1446.43919647,171.598461811,462.127963086,0.0,243.2593065,310.10971186,120.536067708,0.183098156764,84.9700494144,35.3829201371
 07/13  17:00:00,1447.53410915,172.654718843,462.166323657,0.0,243.2593065,310.10971186,102.486862981,0.0,84.9700494144,17.5168135666
 07/13  18:00:00,1108.87829745,96.8356658285,464.924764496,0.0,166.938926447,199.110933808,112.419696832,9.99405374705,84.9700494144,17.4555936701
 07/13  19:00:00,1103.61010665,97.0952053229,466.106722944,0.0,166.938926447,191.61365848,95.5351442627,21.4340881274,56.6466996096,17.4543565257
 07/13  20:00:00,979.881109773,96.4019885781,465.551659791,0.0,100.150657288,124.558693486,123.747143352,49.6448845294,56.6466996096,17.4555592129
 07/13  21:00:00,944.498927685,96.3996553717,465.974504547,0.0,100.150657288,124.558693486,132.586528872,72.6872012326,42.4850247072,17.4143029325
 07/13  22:00:00,876.542256359,96.3996553717,465.762330246,0.0,46.0930336215,124.558693486,139.714747171,102.678952587,28.3233498048,8.71244477906
 07/13  23:00:00,877.209110796,96.3996553717,465.613731043,0.0,46.0930336215,124.558693486,153.993477352,122.42534496,14.1616749024,17.4064574889
 07/13  24:00:00,864.21713316,96.3996553717,464.98743867,0.0,46.0930336215,113.312780494,165.905439018,142.834013326,5.66466996096,17.4067557305
 07/14  01:00:00,864.701165572,96.3996553717,465.540861522,0.0,46.0930336215,113.312780494,183.368849868,168.990173511,5.66466996096,8.71400639681
 07/14  02:00:00,865.483425767,96.3996553717,466.377062965,0.0,46.0930336215,113.312780494,224.395620106,201.324260664,5.66466996096,17.406689481
 07/14  03:00:00,864.562609793,96.3996553717,465.494793979,0.0,46.0930336215,113.312780494,218.848631189,204.47125976,5.66466996096,8.71270146836
 07/14  04:00:00,957.801661873,96.3996553717,465.045963854,0.0,100.150657288,148.969399434,211.666216504,188.594578964,5.66466996096,17.4069675791
 07/14  05:00:00,963.661336857,113.882067308,460.887941305,0.0,100.150657288,149.894399434,240.35451241,208.785632395,14.1616749024,17.4072051123
 07/14  06:00:00,1210.92277491,146.528842334,455.477018824,0.0,176.471037341,302.612436532,99.1197190672,62.0819513815,28.3233498048,8.71441788091
 07/14  07:00:00,1336.9206426,148.552978658,457.307305562,0.0,243.2593065,310.10971186,123.417239222,54.586337319,42.4850247072,26.3458771961
 07/14  08:00:00,1378.59441669,146.492599342,459.778737392,0.0,243.2593065,310.10971186,145.130119992,62.0085694036,56.6466996096,26.4748509786
 07/14  09:00:00,1414.70501706,148.530739766,460.514253883,0.0,243.2593065,302.612436532,129.842480954,51.9258892629,42.4850247072,35.4315669839
 07/14  10:00:00,1427.54658276,153.320827165,461.013040589,0.0,243.2593065,310.10971186,138.707710244,32.2609306487,70.808374512,35.6384050829
 07/14  11:00:00,1435.37175504,159.517124491,461.558323804,0.0,243.2593065,310.10971186,135.495052147,20.0556358851,70.808374512,44.63104175
 07/14  12:00:00,1396.67386168,162.694470757,461.42570133,0.0,243.2593065,310.10971186,123.28370102,16.9642301561,70.808374512,35.511096352
 07/14  13:00:00,1431.12092388,164.31215807,460.912266522,0.0,243.2593065,302.612436532,110.811988264,16.6900832339,56.6466996096,37.4752054208
 07/14  14:00:00,1431.86853272,165.333886361,460.583179889,0.0,243.2593065,302.612436532,102.016446579,16.7580766754,42.4850247072,42.7733451961
 07/14  15:00:00,1433.05254766,166.977423945,460.129914744,0.0,243.2593065,302.612436532,108.109230461,15.8995764801,56.6466996096,35.5629543709
 07/14  16:00:00,1441.02837231,168.459725224,459.978267434,0.0,243.2593065,310.10971186,133.047303385,12.7010125241,84.9700494144,35.3762414466
 07/14  17:00:00,1442.59961669,169.644710101,460.345168498,0.0,243.2593065,310.10971186,112.579873008,10.0941194369,84.9700494144,17.5157041564
 07/14  18:00:00,1107.62007446,96.4247050178,464.15263274,0.0,166.938926447,199.110933808,143.987520339,41.5603178787,84.9700494144,17.4571530458
 07/14  19:00:00,1100.46365954,96.411579668,464.615154737,0.0,166.938926447,191.61365848,151.199749502,77.096719286,56.6466996096,17.4563306068
 07/14  20:00:00,975.670396265,96.3996553717,462.870008068,0.0,100.150657288,124.558693486,224.059365047,149.957113466,56.6466996096,17.4555519711
 07/14  21:00:00,921.535362836,96.3996553717,450.679862632,0.0,100.150657288,124.558693486,263.634075106,212.433708491,42.4850247072,8.71534190781
 07/14  22:00:00,848.239544197,96.3996553717,447.125501439,0.0,46.0930336215,124.558693486,326.646774168,280.916530913,28.3233498048,17.4068934504
 07/14  23:00:00,849.597480767,96.3996553717,445.33110985,0.0,46.0930336215,124.558693486,312.889144575,281.320361827,14.1616749024,17.4071078462
 07/14  24:00:00,835.035449405,96.3996553717,443.219643202,0.0,46.0930336215,113.312780494,302.471890809,288.092857488,5.66466996096,8.71436336044
 07/15  01:00:00,830.971285772,96.3996553717,440.541960573,0.0,46.0930336215,113.312780494,335.761128236,312.689289885,5.66466996096,17.4071683896
 07/15  02:00:00,842.221180173,96.3996553717,451.027403198,0.0,46.0930336215,113.312780494,373.610241327,359.232726228,5.66466996096,8.71284513821
 07/15  03:00:00,864.136948592,96.3996553717,470.928932746,0.0,46.0930336215,113.312780494,400.113297698,377.041408168,5.66466996096,17.4072195699
 07/15  04:00:00,898.307573578,96.3996553717,494.227924075,0.0,55.6251445156,113.312780494,399.256206156,376.184167128,5.66466996096,17.4073690672
 07/15  05:00:00,889.854389673,96.3996553717,492.907800679,0.0,55.6251445156,113.312780494,399.405241547,376.529085816,14.1616749024,8.71448082817
 07/15  06:00:00,928.805471666,96.3996553717,467.578249839,0.0,65.1572554096,176.889270242,336.75789807,291.028265887,28.3233498048,17.4062823783
 07/15  07:00:00,1029.14173119,100.126624599,444.077112906,0.0,109.682768182,220.96816451,385.17444922,325.28445369,42.4850247072,17.404970823
 07/15  08:00:00,1043.87845373,99.7409590163,448.530030184,0.0,109.682768182,220.96816451,324.038208041,249.899461122,56.6466996096,17.4920473093
 07/15  09:00:00,1157.87280612,102.779676216,451.738636701,0.0,131.945524568,266.955817592,282.672681615,222.61132953,42.4850247072,17.5763273779
 07/15  10:00:00,1170.85130545,103.096015502,454.607882144,0.0,131.945524568,274.45309292,302.2715467,196.173562144,70.808374512,35.2896100441
 07/15  11:00:00,1181.82168867,104.301423064,460.920568984,0.0,131.945524568,274.45309292,270.127492869,172.848981425,70.808374512,26.4701369317
 07/15  12:00:00,1155.14044349,105.393905037,464.003391153,0.0,131.945524568,274.45309292,259.043904698,161.771420331,70.808374512,26.464109855
 07/15  13:00:00,1148.24062908,106.059313834,463.82827606,0.0,131.945524568,266.955817592,240.859300097,157.749622142,56.6466996096,26.4629783453
 07/15  14:00:00,1148.6515775,106.731464068,463.540868255,0.0,131.945524568,266.955817592,231.162825675,153.397523043,42.4850247072,35.2802779255
 07/15  15:00:00,1049.10290341,96.3996553717,455.038850118,0.0,109.682768182,212.545889182,195.811976673,112.697234209,56.6466996096,26.4680428541
 07/15  16:00:00,1053.83576918,96.3996553717,454.094402216,0.0,109.682768182,220.04316451,228.938954399,117.506881814,84.9700494144,26.4620231707
 07/15  17:00:00,1011.83697359,96.3996553717,454.382012826,0.0,109.682768182,220.04316451,230.242723496,118.939446141,84.9700494144,26.3332279406
 07/15  18:00:00,972.518424594,96.3996553717,454.141539108,0.0,100.150657288,199.110933808,244.341425477,150.658540791,84.9700494144,8.71283527197
 07/15  19:00:00,963.57245544,96.3996553717,453.065299652,0.0,100.150657288,191.61365848,248.363647032,174.309735367,56.6466996096,17.4072120555
 07/15  20:00:00,860.066617404,96.3996553717,451.64725705,0.0,55.6251445156,124.558693486,329.224357505,255.17027766,56.6466996096,17.4073802363
 07/15  21:00:00,860.287149159,96.3996553717,449.089342032,0.0,55.6251445156,124.558693486,349.761613656,298.562108198,42.4850247072,8.71448075093
 07/15  22:00:00,848.554020793,96.3996553717,445.231574046,0.0,46.0930336215,124.558693486,348.20996086,302.480175367,28.3233498048,17.4064356884
 07/15  23:00:00,846.488351723,96.3996553717,442.453912778,0.0,46.0930336215,124.558693486,344.782675779,313.250154597,14.1616749024,17.3708462797
 07/15  24:00:00,830.384330107,96.3996553717,440.409630171,0.0,46.0930336215,113.312780494,359.935253957,345.52328677,5.66466996096,8.74729722684
 07/16  01:00:00,834.690076829,96.3996553717,454.41967181,0.0,34.9616554283,113.312780494,407.613299353,384.543703203,5.66466996096,17.4049261894
 07/16  02:00:00,866.816453039,96.3996553717,484.430499441,0.0,34.9616554283,113.312780494,416.257710295,401.881283733,5.66466996096,8.71175660183
 07/16  03:00:00,894.848723875,96.3996553717,513.213081549,0.0,34.9616554283,113.312780494,433.617912475,410.548337734,5.66466996096,17.4049047803
 07/16  04:00:00,918.57834406,96.3996553717,527.975125566,0.0,44.4937663224,113.312780494,428.253481699,405.183809777,5.66466996096,17.4050019607
 07/16  05:00:00,915.010543832,96.3996553717,532.643901875,0.0,44.4937663224,113.312780494,428.870445048,405.995546555,14.1616749024,8.71322359119
 07/16  06:00:00,937.978293158,96.3996553717,487.41787467,0.0,54.0258772165,176.889270242,369.742981691,324.01446675,28.3233498048,17.405165136
 07/16  07:00:00,906.97528199,96.3996553717,451.684251524,0.0,54.0258772165,184.38654557,327.119301962,275.922341472,42.4850247072,8.71193578329
 07/16  08:00:00,999.931864823,96.3996553717,464.581378498,0.0,65.1572554096,220.04316451,331.49282087,257.362779119,56.6466996096,17.4833421418
 07/16  09:00:00,994.328498412,96.3996553717,466.561696042,0.0,65.1572554096,212.545889182,316.808476154,247.993791161,42.4850247072,26.3296602864
 07/16  10:00:00,1002.44166059,96.3996553717,467.052478282,0.0,65.1572554096,220.04316451,340.354939539,243.104854671,70.808374512,26.4417103559
 07/16  11:00:00,995.025989138,96.3996553717,459.52015542,0.0,65.1572554096,220.04316451,327.811975375,230.564750686,70.808374512,26.4388501775
 07/16  12:00:00,988.450856298,96.3996553717,455.144636464,0.0,65.1572554096,220.04316451,317.426803981,211.372123052,70.808374512,35.2463064166
 07/16  13:00:00,983.527146283,96.3996553717,456.080753816,0.0,65.1572554096,212.545889182,262.226488744,179.139821376,56.6466996096,26.4399677578
 07/16  14:00:00,984.578705761,96.3996553717,455.343922578,0.0,65.1572554096,212.545889182,229.170808942,160.242778689,42.4850247072,26.4430055452
 07/16  15:00:00,986.217897712,96.3996553717,455.714456656,0.0,65.1572554096,212.545889182,222.848863726,139.761668641,56.6466996096,26.4404954754
 07/16  16:00:00,968.6236464,96.3996553717,460.541729876,0.0,65.1572554096,220.04316451,232.168501741,120.755656328,84.9700494144,26.4427959984
 07/16  17:00:00,928.858563953,96.3996553717,465.691303777,0.0,54.0258772165,184.38654557,227.691790296,116.396440873,84.9700494144,26.3253000078
 07/16  18:00:00,898.306001734,96.3996553717,465.595422045,0.0,44.4937663224,163.454314868,232.365988558,138.682790609,84.9700494144,8.71314853407
 07/16  19:00:00,891.577017735,96.3996553717,465.547451537,0.0,44.4937663224,155.95703954,218.634955248,144.584474393,56.6466996096,17.403781246
 07/16  20:00:00,870.827114444,96.3996553717,464.768455047,0.0,44.4937663224,124.558693486,274.023242587,199.971975675,56.6466996096,17.4045673024
 07/16  21:00:00,869.893801594,96.3996553717,461.982410536,0.0,44.4937663224,124.558693486,282.293284237,231.095271554,42.4850247072,8.71298797585
 07/16  22:00:00,849.29926086,96.3996553717,454.931385024,0.0,34.9616554283,124.558693486,313.37698832,267.648922293,28.3233498048,17.4047162219
 07/16  23:00:00,847.369649361,96.3996553717,453.804958489,0.0,34.9616554283,124.558693486,313.199512336,290.326114177,14.1616749024,8.71172325689
 07/16  24:00:00,833.07776133,96.3996553717,453.202627971,0.0,34.9616554283,113.312780494,333.920931787,310.85124546,5.66466996096,17.4050163659
 07/17  01:00:00,845.791779109,96.3996553717,454.181132484,0.0,46.0930336215,113.312780494,329.86697288,306.79763927,5.66466996096,17.4046636494
 07/17  02:00:00,849.101085445,96.3996553717,455.666116242,0.0,46.0930336215,113.312780494,305.332612503,290.95496153,5.66466996096,8.71298101217
 07/17  03:00:00,852.964271742,96.3996553717,457.237702923,0.0,46.0930336215,113.312780494,300.208922752,277.139629441,5.66466996096,17.4046233503
 07/17  04:00:00,949.813082843,96.3996553717,461.654593921,0.0,100.150657288,148.969399434,266.281656273,251.905330369,5.66466996096,8.71165594293
 07/17  05:00:00,930.318438023,96.3996553717,453.795120682,0.0,100.150657288,149.894399434,518.809067501,487.241622545,14.1616749024,17.4057700536
 07/17  06:00:00,1147.68867533,98.0467032673,450.700348321,0.0,176.471037341,302.612436532,385.257458507,339.529360221,28.3233498048,17.4047484812
 07/17  07:00:00,1271.18979734,100.400020335,449.473712747,0.0,243.2593065,310.10971186,383.266417257,323.216165759,42.4850247072,17.5652267909
 07/17  08:00:00,1315.37865744,101.797933195,450.544514217,0.0,243.2593065,310.10971186,388.56100552,296.629332632,56.6466996096,35.2849732782
 07/17  09:00:00,1353.34405086,103.175514836,452.081426941,0.0,243.2593065,302.612436532,321.744751724,252.680921504,42.4850247072,26.5788055137
 07/17  10:00:00,1364.52183406,104.333307072,452.358707778,0.0,243.2593065,310.10971186,340.24861867,224.896689563,70.808374512,44.5435545952
 07/17  11:00:00,1372.61164245,106.080864483,455.188881869,0.0,243.2593065,310.10971186,308.721371631,202.225305048,70.808374512,35.6876920713
 07/17  12:00:00,1342.01134476,109.098012572,461.095011692,0.0,243.2593065,310.10971186,284.014863278,177.696694547,70.808374512,35.509794219
 07/17  13:00:00,1381.00343101,112.223390099,462.974184819,0.0,243.2593065,302.612436532,259.060344541,157.791628359,56.6466996096,44.622016573
 07/17  14:00:00,1384.44441354,115.631452454,462.969638061,0.0,243.2593065,302.612436532,219.988534141,141.88468919,42.4850247072,35.6188202446
 07/17  15:00:00,1387.86596684,119.737442552,462.315826436,0.0,243.2593065,302.612436532,217.866986547,125.661295827,56.6466996096,35.5589911101
 07/17  16:00:00,1396.86993606,123.628973385,460.787774709,0.0,243.2593065,310.10971186,235.830047223,115.49093901,84.9700494144,35.369058799
 07/17  17:00:00,1402.07737549,128.408541677,461.205825753,0.0,243.2593065,310.10971186,204.192292331,101.707400836,84.9700494144,17.5148420806
 07/17  18:00:00,1106.20350432,96.3996553717,463.117636615,0.0,166.938926447,199.110933808,221.715656869,119.289247487,84.9700494144,17.4563599669
 07/17  19:00:00,1084.42732787,96.3996553717,453.582957318,0.0,166.938926447,191.61365848,239.501702829,165.399707631,56.6466996096,17.4552955887
 07/17  20:00:00,957.384009873,96.3996553717,452.525364904,0.0,100.150657288,124.558693486,365.78391067,291.682837381,56.6466996096,17.4543736795
 07/17  21:00:00,961.472038695,96.3996553717,490.21716253,0.0,100.150657288,124.558693486,396.64197896,345.442128233,42.4850247072,8.71482602062
 07/17  22:00:00,907.539210386,96.3996553717,503.120164642,0.0,46.0930336215,124.558693486,420.701293609,374.972148421,28.3233498048,17.4057953828
 07/17  23:00:00,917.18426133,96.3996553717,511.993031344,0.0,46.0930336215,124.558693486,419.093595882,387.526081742,14.1616749024,17.4058392379
 07/17  24:00:00,912.04871906,96.3996553717,519.891761708,0.0,46.0930336215,113.312780494,409.93912412,395.560794232,5.66466996096,8.71365992657
 07/18  01:00:00,918.918096896,96.3996553717,527.351342156,0.0,46.0930336215,113.312780494,426.751263589,403.680933135,5.66466996096,17.4056604932
 07/18  02:00:00,933.876365648,96.3996553717,543.545409634,0.0,46.0930336215,113.312780494,425.989960811,411.613244373,5.66466996096,8.71204647661
 07/18  03:00:00,945.685671404,96.3996553717,556.38506168,0.0,46.0930336215,113.312780494,440.096039356,417.025887056,5.66466996096,17.4054823393
 07/18  04:00:00,1069.12701858,96.3996553717,590.189392393,0.0,100.150657288,148.969399434,427.534571267,404.46443306,5.66466996096,17.405468246
 07/18  05:00:00,1056.07018386,96.7714419189,586.76986956,0.0,100.150657288,149.894399434,565.085799508,542.210669483,14.1616749024,8.71345512297
 07/18  06:00:00,1275.36778419,101.407682016,581.834494433,0.0,176.471037341,302.612436532,443.060958538,397.330605422,28.3233498048,17.4070033116
 07/18  07:00:00,1402.10593358,104.674943759,581.811488473,0.0,243.2593065,310.10971186,423.30224154,354.480503641,42.4850247072,26.336713192
 07/18  08:00:00,1442.27050906,106.514799421,576.914455654,0.0,243.2593065,310.10971186,418.282432968,335.165108592,56.6466996096,26.4706247668
 07/18  09:00:00,1458.82115923,107.971871055,557.523768352,0.0,243.2593065,302.612436532,393.958119226,323.702161221,42.4850247072,27.7709332976
 07/18  10:00:00,1443.94916886,109.303560784,532.032024009,0.0,243.2593065,310.10971186,430.958246843,316.842926811,70.808374512,43.3069455204
 07/18  11:00:00,1422.9673962,110.768428549,506.372269786,0.0,243.2593065,310.10971186,414.939968368,308.437712092,70.808374512,35.693881764
 07/18  12:00:00,1358.7512639,112.462907642,479.977591477,0.0,243.2593065,310.10971186,406.941855786,300.618331384,70.808374512,35.5151498904
 07/18  13:00:00,1380.8071996,114.34248933,465.605825183,0.0,243.2593065,302.612436532,393.163697628,291.901330815,56.6466996096,44.6156672036
 07/18  14:00:00,1375.03498324,116.313609846,458.51909235,0.0,243.2593065,302.612436532,359.992046362,281.883203653,42.4850247072,35.6238180013
 07/18  15:00:00,1376.95271444,118.226951808,458.665349352,0.0,243.2593065,302.612436532,367.363542138,275.15317463,56.6466996096,35.5636678991
 07/18  16:00:00,1395.40305015,118.634599382,469.642201202,0.0,243.2593065,310.10971186,404.931635879,284.589278477,84.9700494144,35.3723079881
 07/18  17:00:00,1404.06560992,119.032880083,478.523138395,0.0,243.2593065,310.10971186,393.744743445,291.261532137,84.9700494144,17.5131618941
 07/18  18:00:00,1154.24706391,96.3996553717,518.43737779,0.0,166.938926447,199.110933808,405.29869149,302.874561867,84.9700494144,17.4540802084
 07/18  19:00:00,1161.31280746,96.3996553717,533.793910054,0.0,166.938926447,191.61365848,391.980826778,317.883301,56.6466996096,17.4508261679
 07/18  20:00:00,1043.70665907,96.3996553717,538.921082727,0.0,100.150657288,124.558693486,437.467445922,363.36940284,56.6466996096,17.451343473
 07/18  21:00:00,1007.5905296,96.3996553717,538.304535342,0.0,100.150657288,124.558693486,432.709874793,372.814274796,42.4850247072,17.4105752903
 07/18  22:00:00,944.722686412,96.3996553717,542.883120497,0.0,46.0930336215,124.558693486,430.757929132,393.721252978,28.3233498048,8.71332634883
 07/18  23:00:00,956.568304223,96.3996553717,554.706901792,0.0,46.0930336215,124.558693486,435.501160472,403.93424425,14.1616749024,17.4052413199
 07/18  24:00:00,959.298330578,96.3996553717,571.044058575,0.0,46.0930336215,113.312780494,425.598269747,411.221676757,5.66466996096,8.71192302884
 07/19  01:00:00,953.137859267,96.3996553717,564.606514288,0.0,46.0930336215,113.312780494,438.413543913,415.343855228,5.66466996096,17.4050187242
 07/19  02:00:00,946.971353358,96.3996553717,557.985487598,0.0,46.0930336215,113.312780494,440.677576268,417.60810589,5.66466996096,17.4048004172
 07/19  03:00:00,956.616100996,96.3996553717,568.320414729,0.0,46.0930336215,113.312780494,437.305452923,422.927713034,5.66466996096,8.71306992797
 07/19  04:00:00,1061.19270147,96.3996553717,583.615607616,0.0,100.150657288,148.969399434,431.344647451,408.275293517,5.66466996096,17.404683973
 07/19  05:00:00,1062.62424418,97.4180892696,591.43052713,0.0,100.150657288,149.894399434,567.394675708,544.521369089,14.1616749024,8.71163171658
 07/19  06:00:00,1260.1978269,102.254785246,561.15649468,0.0,176.471037341,302.612436532,451.975838103,406.247754166,28.3233498048,17.4047341318
 07/19  07:00:00,1360.484344,105.563408451,533.027479848,0.0,243.2593065,310.10971186,431.308280254,362.484195696,42.4850247072,26.3390598515
 07/19  08:00:00,1390.04084886,107.144147801,518.836361798,0.0,243.2593065,310.10971186,430.578246412,347.464160487,56.6466996096,26.4673863155
 07/19  09:00:00,1415.68228201,108.525196704,509.147409204,0.0,243.2593065,302.612436532,412.757442229,334.860434778,42.4850247072,35.4119827434
 07/19  10:00:00,1415.23760348,109.814828432,499.254073772,0.0,243.2593065,310.10971186,428.907843202,322.485652689,70.808374512,35.6138160014
 07/19  11:00:00,1406.86801941,111.108079869,487.721865647,0.0,243.2593065,310.10971186,423.740644071,312.389468211,70.808374512,40.5428013486
 07/19  12:00:00,1356.45749542,112.413091833,477.091060024,0.0,243.2593065,310.10971186,405.917008629,304.417437361,70.808374512,30.6911967556
 07/19  13:00:00,1378.3094452,113.655165625,463.859361556,0.0,243.2593065,302.612436532,396.798174794,295.544525548,56.6466996096,44.6069496365
 07/19  14:00:00,1358.04980229,115.136989051,443.960118978,0.0,243.2593065,302.612436532,358.2089877,280.098762337,42.4850247072,35.6252006558
 07/19  15:00:00,1354.87185846,117.249589506,438.087892168,0.0,243.2593065,302.612436532,339.003607027,246.792282522,56.6466996096,35.5646248958
 07/19  16:00:00,1366.94548289,118.46362676,441.294201289,0.0,243.2593065,310.10971186,358.625714472,238.282989184,84.9700494144,35.372675874
 07/19  17:00:00,1374.36596617,120.764687844,445.051220968,0.0,243.2593065,310.10971186,324.865438243,222.385719095,84.9700494144,17.5096697332
 07/19  18:00:00,1073.83899892,96.3996553717,439.794175132,0.0,166.938926447,199.110933808,340.705487464,238.281121068,84.9700494144,17.4543169821
 07/19  19:00:00,1073.05121816,96.3996553717,445.299566906,0.0,166.938926447,191.61365848,355.192195619,281.094017337,56.6466996096,17.4514786723
 07/19  20:00:00,975.175997224,96.3996553717,467.17744173,0.0,100.150657288,124.558693486,421.354436847,347.255391576,56.6466996096,17.4523456615
 07/19  21:00:00,953.274599363,96.3996553717,479.920030694,0.0,100.150657288,124.558693486,421.525678979,361.629390216,42.4850247072,17.4112640559
 07/19  22:00:00,891.724652332,96.3996553717,485.354468744,0.0,46.0930336215,124.558693486,419.935217757,382.900329856,28.3233498048,8.7115380965
 07/19  23:00:00,889.746866023,96.3996553717,482.740231341,0.0,46.0930336215,124.558693486,420.805735991,389.238241812,14.1616749024,17.405819276
 07/19  24:00:00,906.52188711,96.3996553717,513.761278078,0.0,46.0930336215,113.312780494,417.164188052,402.787352978,5.66466996096,8.71216511383
 07/20  01:00:00,942.779342663,96.3996553717,552.95896774,0.0,46.0930336215,113.312780494,438.252347876,415.182159657,5.66466996096,17.4055182577
 07/20  02:00:00,968.673171154,96.3996553717,581.04090495,0.0,46.0930336215,113.312780494,447.216214769,424.146293442,5.66466996096,17.4052513653
 07/20  03:00:00,976.50960916,96.3996553717,589.730262505,0.0,46.0930336215,113.312780494,443.232808829,428.854841723,5.66466996096,8.71329714579
 07/20  04:00:00,1066.81530548,96.3996553717,589.801589034,0.0,100.150657288,148.969399434,434.920709894,411.850983943,5.66466996096,17.4050559903
 07/20  05:00:00,1057.82718198,97.640997024,586.041963503,0.0,100.150657288,149.894399434,564.374654505,541.501200351,14.1616749024,8.71177925187
 07/20  06:00:00,1251.10072914,102.731730496,550.904069843,0.0,176.471037341,302.612436532,447.633568523,401.905199306,28.3233498048,17.4050194125
 07/20  07:00:00,1330.54974143,106.005347918,500.255879245,0.0,243.2593065,310.10971186,427.44986604,358.625892968,42.4850247072,26.3389483649
 07/20  08:00:00,1340.13958835,107.787056693,464.969402077,0.0,243.2593065,310.10971186,410.794120873,327.680811359,56.6466996096,26.4666099046
 07/20  09:00:00,1349.0733175,109.257762058,441.65972375,0.0,243.2593065,302.612436532,373.48343294,295.587610744,42.4850247072,35.4107974888
 07/20  10:00:00,1356.58381696,110.466874899,439.574407958,0.0,243.2593065,310.10971186,374.654316135,268.233702927,70.808374512,35.612238696
 07/20  11:00:00,1364.60921086,111.890724386,444.045658081,0.0,243.2593065,310.10971186,369.880742876,255.069903417,70.808374512,44.0024649477
 07/20  12:00:00,1323.62308005,113.314868921,444.155677985,0.0,243.2593065,310.10971186,330.242765459,232.192737008,70.808374512,27.2416539387
 07/20  13:00:00,1357.02300189,114.267267956,445.025815013,0.0,243.2593065,302.612436532,343.946244609,242.695820839,56.6466996096,44.6037241608
 07/20  14:00:00,1357.91755089,115.099092168,445.759074768,0.0,243.2593065,302.612436532,332.478950792,254.371386762,42.4850247072,35.6225393221
 07/20  15:00:00,1361.71410781,116.191887571,447.605699316,0.0,243.2593065,302.612436532,333.877569406,241.669028994,56.6466996096,35.5618408028
 07/20  16:00:00,1372.95800423,117.04469571,449.235603103,0.0,243.2593065,310.10971186,339.330315908,218.990090266,84.9700494144,35.3701762278
 07/20  17:00:00,1376.61038659,118.663356847,450.876794849,0.0,243.2593065,310.10971186,321.066029668,218.587247987,84.9700494144,17.5087322664
 07/20  18:00:00,1084.64587555,96.3996553717,449.623412327,0.0,166.938926447,199.110933808,321.753342079,219.329896658,84.9700494144,17.453396007
 07/20  19:00:00,1088.23910195,96.3996553717,455.731239248,0.0,166.938926447,191.61365848,284.516629813,210.419407257,56.6466996096,17.4505229473
 07/20  20:00:00,977.080530535,96.3996553717,463.211563365,0.0,100.150657288,124.558693486,295.709955604,221.611910347,56.6466996096,17.4513456479
 07/20  21:00:00,937.323010065,96.3996553717,460.078066273,0.0,100.150657288,124.558693486,311.251772813,251.356487821,42.4850247072,17.4102602846
 07/20  22:00:00,843.503427717,96.3996553717,440.985690625,0.0,46.0930336215,124.558693486,372.405528024,335.36903744,28.3233498048,8.71314077947
 07/20  23:00:00,894.44597953,96.3996553717,489.723996486,0.0,46.0930336215,124.558693486,434.336011468,402.7695698,14.1616749024,17.4047667657
 07/20  24:00:00,938.989798361,96.3996553717,548.834559486,0.0,46.0930336215,113.312780494,430.524561564,416.148250437,5.66466996096,8.71164116528
 07/21  01:00:00,961.247340848,96.3996553717,573.043862385,0.0,46.0930336215,113.312780494,447.411316697,424.342243906,5.66466996096,17.4044028301
 07/21  02:00:00,972.452994317,96.3996553717,585.321224915,0.0,46.0930336215,113.312780494,453.711352197,430.642588385,5.66466996096,17.4040938507
 07/21  03:00:00,975.251023915,96.3996553717,588.491305238,0.0,46.0930336215,113.312780494,449.187582925,434.810234686,5.66466996096,8.71267827791
 07/21  04:00:00,1068.76688214,96.3996553717,590.47776268,0.0,100.150657288,148.969399434,441.862553335,418.794055752,5.66466996096,17.4038276212
 07/21  05:00:00,1057.7631773,97.6501018156,586.265944814,0.0,100.150657288,149.894399434,588.413833261,565.540986035,14.1616749024,8.71117232346
 07/21  06:00:00,1280.40262281,102.910156351,581.664710462,0.0,176.471037341,302.612436532,461.203722685,415.476638274,28.3233498048,17.403734606
 07/21  07:00:00,1361.77649108,106.264776921,533.902976208,0.0,243.2593065,310.10971186,429.196634859,360.375162554,42.4850247072,26.3364475973
 07/21  08:00:00,1381.96267889,107.527989198,509.876352903,0.0,243.2593065,310.10971186,416.317652426,333.201538577,56.6466996096,26.4694142397
 07/21  09:00:00,1411.45934619,108.719678016,504.599392969,0.0,243.2593065,302.612436532,397.966463182,320.074601664,42.4850247072,35.4068368101
 07/21  10:00:00,1405.64770022,110.006412844,489.097709138,0.0,243.2593065,310.10971186,416.152734427,309.737228646,70.808374512,35.6071312686
 07/21  11:00:00,1400.12388121,111.326391929,480.681539574,0.0,243.2593065,310.10971186,410.265248881,303.768353831,70.808374512,35.6885205387
 07/21  12:00:00,1368.96222074,112.439139509,491.901160885,0.0,243.2593065,310.10971186,408.172608794,301.8545362,70.808374512,35.5096980816
 07/21  13:00:00,1400.01546547,113.806430669,488.441301473,0.0,243.2593065,302.612436532,394.802319889,293.552979463,56.6466996096,44.6026408163
 07/21  14:00:00,1398.64107158,114.882809695,485.752970106,0.0,243.2593065,302.612436532,365.91322464,287.811922328,42.4850247072,35.6162776053
 07/21  15:00:00,1396.95530691,115.923795272,482.800428383,0.0,243.2593065,302.612436532,378.042969181,285.840526258,56.6466996096,35.5557433129
 07/21  16:00:00,1400.68370213,117.805324701,477.650254481,0.0,243.2593065,310.10971186,394.442184335,274.107047959,84.9700494144,35.3650869616
 07/21  17:00:00,1397.846004,117.850882425,474.394023934,0.0,243.2593065,310.10971186,384.550946561,282.070477946,84.9700494144,17.5104191999
 07/21  18:00:00,1132.83120835,96.3996553717,496.698170434,0.0,166.938926447,199.110933808,397.406736518,294.984696811,84.9700494144,17.4519902934
 07/21  19:00:00,1108.38573788,96.3996553717,477.887581152,0.0,166.938926447,191.61365848,379.127954711,305.029747068,56.6466996096,17.4515080331
 07/21  20:00:00,988.494372786,96.3996553717,479.555473221,0.0,100.150657288,124.558693486,425.270743891,351.170350245,56.6466996096,17.4536940372
 07/21  21:00:00,957.835195255,96.3996553717,484.607000712,0.0,100.150657288,124.558693486,422.808148785,362.915270083,42.4850247072,17.4078539943
 07/21  22:00:00,915.420384832,96.3996553717,510.757009394,0.0,46.0930336215,124.558693486,426.048374354,389.013179569,28.3233498048,8.71184498041
 07/21  23:00:00,950.428560112,96.3996553717,547.798359668,0.0,46.0930336215,124.558693486,436.611184251,405.04755005,14.1616749024,17.4019592989
 07/21  24:00:00,948.517332057,96.3996553717,559.348436996,0.0,46.0930336215,113.312780494,428.05551529,413.677653497,5.66466996096,8.71319183178
 07/22  01:00:00,947.420324699,96.3996553717,558.340859007,0.0,46.0930336215,113.312780494,441.229134619,418.159900575,5.66466996096,17.4045640822
 07/22  02:00:00,966.619472192,96.3996553717,579.002983511,0.0,46.0930336215,113.312780494,438.972827508,424.596732569,5.66466996096,8.71142497743
 07/22  03:00:00,977.315419718,96.3996553717,592.097545158,0.0,46.0930336215,113.312780494,454.354595646,431.285815279,5.66466996096,17.4041104057
 07/22  04:00:00,981.129166471,96.3996553717,586.708443144,0.0,55.6251445156,113.312780494,445.991037222,422.922468423,5.66466996096,17.4038988376
 07/22  05:00:00,972.503611722,96.3996553717,585.505273692,0.0,55.6251445156,113.312780494,445.466651611,422.592397544,14.1616749024,8.71257916475
 07/22  06:00:00,1025.75674644,96.3996553717,570.501005543,0.0,65.1572554096,176.889270242,399.068632003,353.341692341,28.3233498048,17.4035898571
 07/22  07:00:00,1093.19472519,96.9336767613,511.352903182,0.0,109.682768182,220.96816451,534.622533642,483.426474247,42.4850247072,8.711034688
 07/22  08:00:00,1096.57708935,97.0179282979,503.673326109,0.0,109.682768182,220.96816451,499.862404311,416.989693944,56.6466996096,26.2260107575
 07/22  09:00:00,1203.98977159,99.3932403754,501.258509827,0.0,131.945524568,266.955817592,445.95069285,385.896900204,42.4850247072,17.5687679393
 07/22  10:00:00,1199.12989654,99.587484559,487.634722949,0.0,131.945524568,274.45309292,474.791725402,368.711823296,70.808374512,35.2715275942
 07/22  11:00:00,1191.27567486,99.7777084365,478.293144846,0.0,131.945524568,274.45309292,447.524242982,350.255121146,70.808374512,26.4607473244
 07/22  12:00:00,1149.71312958,99.9382808563,469.615660243,0.0,131.945524568,274.45309292,433.367020533,336.104481589,70.808374512,26.4541644317
 07/22  13:00:00,1137.15294238,100.051139051,464.944665424,0.0,131.945524568,266.955817592,410.789886281,327.690299384,56.6466996096,26.4528872871
 07/22  14:00:00,1135.27128212,100.145047837,463.189070335,0.0,131.945524568,266.955817592,388.575329152,319.639967719,42.4850247072,26.4503367263
 07/22  15:00:00,1093.26207266,96.3996553717,503.175348006,0.0,109.682768182,212.545889182,348.184646464,256.273626258,56.6466996096,35.2643205964
 07/22  16:00:00,1105.85297901,96.3996553717,508.671407426,0.0,109.682768182,220.04316451,360.266279184,248.84238243,84.9700494144,26.4538473402
 07/22  17:00:00,1063.02777575,96.3996553717,508.170177328,0.0,109.682768182,220.04316451,347.002776864,244.47377098,84.9700494144,17.5589564695
 07/22  18:00:00,1023.63563315,96.3996553717,507.337458144,0.0,100.150657288,199.110933808,386.301012113,283.928315246,84.9700494144,17.4026474521
 07/22  19:00:00,1019.70789404,96.3996553717,508.857612694,0.0,100.150657288,191.61365848,380.004581471,305.955422243,56.6466996096,17.4024596187
 07/22  20:00:00,939.717497525,96.3996553717,530.443009826,0.0,55.6251445156,124.558693486,434.15625585,368.797725975,56.6466996096,8.71183026545
 07/22  21:00:00,955.572434543,96.3996553717,543.908117169,0.0,55.6251445156,124.558693486,446.527221453,386.640033008,42.4850247072,17.4021637374
 07/22  22:00:00,975.309730253,96.3996553717,576.020179205,0.0,46.0930336215,124.558693486,448.936563041,411.90286605,28.3233498048,8.71034718637
 07/22  23:00:00,989.330202247,96.3996553717,590.111636428,0.0,46.0930336215,124.558693486,453.458983079,421.892671458,14.1616749024,17.4046367188
 07/22  24:00:00,976.492025129,96.3996553717,591.082182475,0.0,46.0930336215,113.312780494,441.818273441,427.44208172,5.66466996096,8.71152176
 07/23  01:00:00,956.17495955,96.3996553717,584.727080265,0.0,34.9616554283,113.312780494,456.740173199,433.671372568,5.66466996096,17.40413067
 07/23  02:00:00,949.426707027,96.3996553717,579.195616547,0.0,34.9616554283,113.312780494,461.299084812,438.230678596,5.66466996096,17.4037362547
 07/23  03:00:00,947.674692964,96.3996553717,577.466575079,0.0,34.9616554283,113.312780494,455.044861947,440.667720215,5.66466996096,8.71247177158
 07/23  04:00:00,961.245440558,96.3996553717,579.091655531,0.0,44.4937663224,113.312780494,454.367950856,431.299951943,5.66466996096,17.4033289525
 07/23  05:00:00,912.469329842,96.3996553717,540.437361702,0.0,44.4937663224,113.312780494,456.191518448,433.318971129,14.1616749024,8.71087241717
 07/23  06:00:00,1014.13944738,96.3996553717,573.797735512,0.0,54.0258772165,176.889270242,410.51978939,364.793475542,28.3233498048,17.4029640433
 07/23  07:00:00,972.463893179,96.3996553717,517.284186392,0.0,54.0258772165,184.38654557,395.21248473,335.324741584,42.4850247072,17.4027184395
 07/23  08:00:00,1026.13505415,96.3996553717,488.4364675,0.0,65.1572554096,220.04316451,379.14258498,305.020286654,56.6466996096,17.4755987166
 07/23  09:00:00,1021.23822503,96.3996553717,491.482568857,0.0,65.1572554096,212.545889182,353.596906938,293.560076749,42.4850247072,17.5518054824
 07/23  10:00:00,1039.15527307,96.3996553717,503.903922375,0.0,65.1572554096,220.04316451,383.930003677,286.691252119,70.808374512,26.4303770467
 07/23  11:00:00,1038.53470895,96.3996553717,502.557710855,0.0,65.1572554096,220.04316451,381.905547588,284.664926531,70.808374512,26.4322465449
 07/23  12:00:00,1035.21931817,96.3996553717,500.121578672,0.0,65.1572554096,220.04316451,386.250872345,280.206276931,70.808374512,35.2362209025
 07/23  13:00:00,1030.9492336,96.3996553717,503.562306833,0.0,65.1572554096,212.545889182,360.840260028,277.762015234,56.6466996096,26.4315451846
 07/23  14:00:00,1033.44136737,96.3996553717,506.293982353,0.0,65.1572554096,212.545889182,343.125898166,274.207191842,42.4850247072,26.4336816164
 07/23  15:00:00,1037.80181027,96.3996553717,511.076417902,0.0,65.1572554096,212.545889182,350.247258629,267.170197146,56.6466996096,26.430361874
 07/23  16:00:00,1004.69523998,96.3996553717,502.845793735,0.0,65.1572554096,220.04316451,365.610407481,254.204935991,84.9700494144,26.4354220752
 07/23  17:00:00,950.005245791,96.3996553717,494.223863967,0.0,54.0258772165,184.38654557,367.322946407,256.037479512,84.9700494144,26.3154174808
 07/23  18:00:00,931.500725032,96.3996553717,506.948038158,0.0,44.4937663224,163.454314868,390.913121208,297.231351688,84.9700494144,8.7117201054
 07/23  19:00:00,926.623586415,96.3996553717,508.865161957,0.0,44.4937663224,155.95703954,389.749059967,315.700448483,56.6466996096,17.4019118741
 07/23  20:00:00,896.744613132,96.3996553717,496.659389581,0.0,44.4937663224,124.558693486,436.690455151,371.333550704,56.6466996096,8.71020483717
 07/23  21:00:00,939.832275546,96.3996553717,538.771878907,0.0,44.4937663224,124.558693486,454.230203399,394.34302324,42.4850247072,17.4021554518
 07/23  22:00:00,957.928446726,96.3996553717,569.311169751,0.0,34.9616554283,124.558693486,456.646889477,419.612203552,28.3233498048,8.71133612032
 07/23  23:00:00,979.754892656,96.3996553717,592.926101237,0.0,34.9616554283,124.558693486,463.352470977,431.78685651,14.1616749024,17.4039395651
 07/23  24:00:00,963.018498371,96.3996553717,588.368082437,0.0,34.9616554283,113.312780494,459.537090949,436.468715552,5.66466996096,17.4037054359
 07/24  01:00:00,974.441830605,96.3996553717,589.26150326,0.0,46.0930336215,113.312780494,454.449646591,440.072643605,5.66466996096,8.71233302517
 07/24  02:00:00,966.406629519,96.3996553717,583.928052894,0.0,46.0930336215,113.312780494,468.288800713,445.221180604,5.66466996096,17.402950148
 07/24  03:00:00,960.333631066,96.3996553717,578.960131023,0.0,46.0930336215,113.312780494,463.448310872,449.072984554,5.66466996096,8.71065635741
 07/24  04:00:00,999.760788447,96.3996553717,529.732021131,0.0,100.150657288,148.969399434,454.333565763,431.266282254,5.66466996096,17.4026135485
 07/24  05:00:00,976.994341211,96.3996553717,514.010692349,0.0,100.150657288,149.894399434,778.663230321,747.099345969,14.1616749024,17.4022094493
 07/24  06:00:00,1249.4610795,97.6641933121,557.715021895,0.0,176.471037341,302.612436532,513.984991303,476.949968246,28.3233498048,8.71167325274
 07/24  07:00:00,1326.45902152,99.2059017011,502.978784194,0.0,243.2593065,310.10971186,471.132178413,402.312960843,42.4850247072,26.3341928627
 07/24  08:00:00,1340.36104188,100.054057996,472.65387345,0.0,243.2593065,310.10971186,445.550731255,362.440975227,56.6466996096,26.4630564174
 07/24  09:00:00,1362.24591979,100.883963695,462.211047179,0.0,243.2593065,302.612436532,415.676357247,337.787074152,42.4850247072,35.4042583874
 07/24  10:00:00,1387.12000436,101.559968686,478.523869666,0.0,243.2593065,310.10971186,429.852488812,323.440417332,70.808374512,35.6036969681
 07/24  11:00:00,1385.79043943,102.230104886,475.277881603,0.0,243.2593065,310.10971186,422.387965136,313.971307528,70.808374512,37.6082830958
 07/24  12:00:00,1336.86243443,103.458809,467.662208335,0.0,243.2593065,310.10971186,406.97250616,302.5743236,70.808374512,33.5898080482
 07/24  13:00:00,1361.97306274,105.052207466,458.681400526,0.0,243.2593065,302.612436532,386.336072729,285.099467412,56.6466996096,44.5899057074
 07/24  14:00:00,1354.35226766,106.895080424,450.537852969,0.0,243.2593065,302.612436532,346.002704113,267.907590396,42.4850247072,35.6100890103
 07/24  15:00:00,1356.10208845,109.158893972,450.057040323,0.0,243.2593065,302.612436532,334.833619676,242.637765234,56.6466996096,35.5491548324
 07/24  16:00:00,1369.18438117,111.589491134,451.171778642,0.0,243.2593065,310.10971186,323.519721906,203.190511406,84.9700494144,35.359161085
 07/24  17:00:00,1377.58546525,113.741714121,453.934908444,0.0,243.2593065,310.10971186,280.824312109,178.34630099,84.9700494144,17.507961704
 07/24  18:00:00,1083.93909656,96.3996553717,450.177693453,0.0,166.938926447,199.110933808,298.470004088,196.049555653,84.9700494144,17.4503990202
 07/24  19:00:00,1078.07177073,96.3996553717,451.185935619,0.0,166.938926447,191.61365848,314.400534263,240.301251746,56.6466996096,17.4525829076
 07/24  20:00:00,959.842845514,96.3996553717,453.850853176,0.0,100.150657288,124.558693486,386.944941707,312.846938228,56.6466996096,17.4513038692
 07/24  21:00:00,911.27799436,96.3996553717,442.461481602,0.0,100.150657288,124.558693486,375.883010388,324.68453222,42.4850247072,8.71345346053
 07/24  22:00:00,854.021940048,96.3996553717,451.45033852,0.0,46.0930336215,124.558693486,413.794449677,368.068231665,28.3233498048,17.4028682079
 07/24  23:00:00,892.908556435,96.3996553717,487.12821844,0.0,46.0930336215,124.558693486,424.114057661,392.549810612,14.1616749024,17.4025721471
