Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  24:00:00,917.172252979,96.3996553717,525.196879588,0.0,46.0930336215,113.312780494,418.684436224,404.307896646,5.66466996096,8.71186961638
 07/25  01:00:00,941.884208687,96.3996553717,552.063623212,0.0,46.0930336215,113.312780494,436.960449604,413.893854484,5.66466996096,17.4019251594
 07/25  02:00:00,968.414204544,96.3996553717,580.78353003,0.0,46.0930336215,113.312780494,437.040648647,422.66586696,5.66466996096,8.71011172634
 07/25  03:00:00,979.516570161,96.3996553717,593.494226916,0.0,46.0930336215,113.312780494,452.076694499,429.010726307,5.66466996096,17.4012982303
 07/25  04:00:00,1066.53870935,96.3996553717,588.73031665,0.0,100.150657288,148.969399434,433.921735711,412.507540192,5.66466996096,15.7495255589
 07/25  05:00:00,1056.58912649,96.695310323,584.156850964,0.0,100.150657288,149.894399434,585.231614689,560.708038849,14.1616749024,10.3619009381
 07/25  06:00:00,1220.90059554,100.385195825,519.56470238,0.0,176.471037341,302.612436532,449.909241783,404.182669009,28.3233498048,17.4032229691
 07/25  07:00:00,1288.18500047,103.224922626,459.244022671,0.0,243.2593065,310.10971186,397.276436041,337.230507303,42.4850247072,17.5609040309
 07/25  08:00:00,1312.17025625,104.629020848,443.291183067,0.0,243.2593065,310.10971186,371.732640151,279.813331201,56.6466996096,35.2726093407
 07/25  09:00:00,1354.19500338,105.903774306,450.083213957,0.0,243.2593065,302.612436532,315.970157139,246.918286987,42.4850247072,26.5668454455
 07/25  10:00:00,1367.91544914,107.114769367,452.226578203,0.0,243.2593065,310.10971186,323.384732494,216.958881556,70.808374512,35.6174764265
 07/25  11:00:00,1375.22854339,109.218450673,454.709552019,0.0,243.2593065,310.10971186,308.245289065,192.847266258,70.808374512,44.589648295
 07/25  12:00:00,1342.33167661,112.119328789,459.110939071,0.0,243.2593065,310.10971186,278.213369744,171.917643386,70.808374512,35.4873518461
 07/25  13:00:00,1383.35260309,114.976886717,462.626461082,0.0,243.2593065,302.612436532,247.158384917,154.83321605,56.6466996096,35.6784692577
 07/25  14:00:00,1384.91114606,116.871242331,462.292746923,0.0,243.2593065,302.612436532,236.834982048,149.841442362,42.4850247072,44.5085149789
 07/25  15:00:00,1386.36325524,118.904525074,461.753243097,0.0,243.2593065,302.612436532,235.947609159,143.770748825,56.6466996096,35.5301607238
 07/25  16:00:00,1394.48847936,121.591697304,460.549260058,0.0,243.2593065,310.10971186,244.697707369,133.198905137,84.9700494144,26.5287528181
 07/25  17:00:00,1395.76131638,122.365089972,461.049829888,0.0,243.2593065,310.10971186,249.196279372,137.9741176,84.9700494144,26.2521123573
 07/25  18:00:00,1087.62456837,96.3996553717,451.215459866,0.0,166.938926447,199.110933808,268.737341549,175.030867362,84.9700494144,8.73642477276
 07/25  19:00:00,1075.28613849,96.3996553717,449.193505999,0.0,166.938926447,191.61365848,305.420884047,231.322449405,56.6466996096,17.4517350321
 07/25  20:00:00,964.5403789,96.3996553717,459.403526349,0.0,100.150657288,124.558693486,394.980573474,320.883304188,56.6466996096,17.4505696763
 07/25  21:00:00,937.744060547,96.3996553717,466.762226135,0.0,100.150657288,124.558693486,397.894304685,338.000686007,42.4850247072,17.4085939709
 07/25  22:00:00,847.090964307,96.3996553717,444.805698362,0.0,46.0930336215,124.558693486,371.379765514,334.345597223,28.3233498048,8.71081848617
 07/25  23:00:00,848.146413293,96.3996553717,443.77850721,0.0,46.0930336215,124.558693486,347.034471348,315.469982855,14.1616749024,17.4028135903
 07/25  24:00:00,833.855327564,96.3996553717,442.47790189,0.0,46.0930336215,113.312780494,350.734159429,327.666996986,5.66466996096,17.4024924818
 07/26  01:00:00,833.162580218,96.3996553717,441.905392595,0.0,46.0930336215,113.312780494,348.124132597,333.747776938,5.66466996096,8.71168569802
 07/26  02:00:00,832.931741223,96.3996553717,441.7902379,0.0,46.0930336215,113.312780494,361.938569003,338.872266532,5.66466996096,17.4016325098
 07/26  03:00:00,832.854695223,96.3996553717,441.772735083,0.0,46.0930336215,113.312780494,356.874926537,342.500267499,5.66466996096,8.70998907697
 07/26  04:00:00,922.198098841,96.3996553717,441.188860157,0.0,100.150657288,148.969399434,354.535101309,331.469380848,5.66466996096,17.4010505007
 07/26  05:00:00,917.731724952,97.3616310198,442.651538095,0.0,100.150657288,149.894399434,526.359579784,494.797208455,14.1616749024,17.4006964267
 07/26  06:00:00,1144.42583277,102.233319299,442.496445305,0.0,176.471037341,302.612436532,392.654264611,355.620057657,28.3233498048,8.7108571493
 07/26  07:00:00,1277.86053618,105.858140923,446.447095425,0.0,243.2593065,310.10971186,338.453932505,269.635480534,42.4850247072,26.3334272646
 07/26  08:00:00,1325.52292443,107.486082784,450.3661785,0.0,243.2593065,310.10971186,318.305577948,235.19980818,56.6466996096,26.4590701587
 07/26  09:00:00,1367.03836777,110.043416431,454.372857267,0.0,243.2593065,302.612436532,281.681578467,203.797936689,42.4850247072,35.3986170715
 07/26  10:00:00,1388.85445301,114.690289062,461.528758836,0.0,243.2593065,310.10971186,263.027393785,156.622560357,70.808374512,35.5964589164
 07/26  11:00:00,1398.80262081,121.636019455,462.947559049,0.0,243.2593065,310.10971186,220.544874957,114.060623995,70.808374512,35.6758764498
 07/26  12:00:00,1364.53327844,129.364376636,462.739321266,0.0,243.2593065,310.10971186,192.499734172,86.1936448563,70.808374512,35.4977148035
 07/26  13:00:00,1404.51418517,136.414890654,462.322185366,0.0,243.2593065,302.612436532,165.80712925,64.5710833066,56.6466996096,44.5893463336
 07/26  14:00:00,1414.48005623,146.798028363,461.836690877,0.0,243.2593065,302.612436532,112.843089548,34.7571436932,42.4850247072,35.6009211477
 07/26  15:00:00,1422.46117514,154.917096588,461.714505229,0.0,243.2593065,302.612436532,114.415881588,22.2290797514,56.6466996096,35.5401022275
 07/26  16:00:00,1433.18850864,159.766075725,460.979286442,0.0,243.2593065,310.10971186,139.688346229,19.3666640162,84.9700494144,35.3516327983
 07/26  17:00:00,1432.13143307,159.070861056,460.645918508,0.0,243.2593065,310.10971186,124.186449075,21.7081327571,84.9700494144,17.5082669038
 07/26  18:00:00,1107.12717563,96.3996553717,463.848771227,0.0,166.938926447,199.110933808,173.837812009,71.4173721151,84.9700494144,17.4503904798
 07/26  19:00:00,1102.2525802,96.3996553717,465.696378413,0.0,166.938926447,191.61365848,179.044831448,104.949146295,56.6466996096,17.4489855438
 07/26  20:00:00,978.590452638,96.3996553717,464.45118654,0.0,100.150657288,124.558693486,241.118640755,167.024252577,56.6466996096,17.4476885687
 07/26  21:00:00,937.81908908,96.3996553717,461.303548076,0.0,100.150657288,124.558693486,265.891397415,214.691893306,42.4850247072,8.7144794017
 07/26  22:00:00,852.5883377,96.3996553717,449.751997056,0.0,46.0930336215,124.558693486,326.110766734,280.385455266,28.3233498048,17.401961663
 07/26  23:00:00,853.228134022,96.3996553717,449.336620204,0.0,46.0930336215,124.558693486,315.811807736,292.939978821,14.1616749024,8.71015401221
 07/26  24:00:00,842.151030245,96.3996553717,451.613831813,0.0,46.0930336215,113.312780494,322.68721407,299.621005982,5.66466996096,17.401538127
 07/27  01:00:00,844.903244318,96.3996553717,453.631572571,0.0,46.0930336215,113.312780494,316.562443014,293.496971216,5.66466996096,17.4008018371
 07/27  02:00:00,845.542755067,96.3996553717,453.729082036,0.0,46.0930336215,113.312780494,305.870982585,291.495446343,5.66466996096,8.71086628127
 07/27  03:00:00,845.430946005,96.3996553717,453.316215138,0.0,46.0930336215,113.312780494,319.818288384,296.754226176,5.66466996096,17.3993922468
 07/27  04:00:00,943.212947932,96.3996553717,456.748203307,0.0,100.150657288,148.969399434,275.562385105,261.185744674,5.66466996096,8.71197047028
 07/27  05:00:00,948.658858978,99.9053607005,462.577721198,0.0,100.150657288,149.894399434,351.05654588,319.49083223,14.1616749024,17.404038748
 07/27  06:00:00,1188.28063229,121.021270043,459.679078098,0.0,176.471037341,302.612436532,166.043533622,129.00994299,28.3233498048,8.71024082772
 07/27  07:00:00,1321.89092953,133.234009528,457.664219967,0.0,243.2593065,310.10971186,145.541534012,76.721476603,42.4850247072,26.3350327015
 07/27  08:00:00,1365.55416589,131.442386215,461.87558984,0.0,243.2593065,310.10971186,166.663157445,83.5572196647,56.6466996096,26.4592381711
 07/27  09:00:00,1404.52296265,136.765827651,462.193879334,0.0,243.2593065,302.612436532,144.566446282,66.6763049841,42.4850247072,35.4051165904
 07/27  10:00:00,1418.59634035,143.596551478,461.86830438,0.0,243.2593065,310.10971186,149.312223609,42.8958956953,70.808374512,35.6079534015
 07/27  11:00:00,1424.06679827,147.865986119,462.014746342,0.0,243.2593065,310.10971186,145.154470512,29.7538094039,70.808374512,44.5922865957
 07/27  12:00:00,1385.1138584,151.00991873,461.656143551,0.0,243.2593065,310.10971186,132.77485327,26.4920397097,70.808374512,35.4744390486
 07/27  13:00:00,1421.74906781,154.574798742,461.393417198,0.0,243.2593065,302.612436532,115.261554424,22.9521876107,56.6466996096,35.6626672038
 07/27  14:00:00,1426.57571105,159.522669431,461.199614441,0.0,243.2593065,302.612436532,96.9210436748,18.8274724501,42.4850247072,35.6085465175
 07/27  15:00:00,1430.2686882,163.070467921,461.319637598,0.0,243.2593065,302.612436532,106.559084461,14.3654824804,56.6466996096,35.5469023707
 07/27  16:00:00,1439.50871687,165.830598945,461.143544418,0.0,243.2593065,310.10971186,131.560597902,11.2339723141,84.9700494144,35.3565761732
 07/27  17:00:00,1441.56722809,167.819810002,461.213027596,0.0,243.2593065,310.10971186,110.281215334,7.80341093429,84.9700494144,17.5077549856
 07/27  18:00:00,1107.86104991,96.3996553717,464.510270173,0.0,166.938926447,199.110933808,142.158104141,39.7400666402,84.9700494144,17.4479880863
 07/27  19:00:00,1102.61257027,96.3996553717,465.982506006,0.0,166.938926447,191.61365848,135.70966218,61.6140230051,56.6466996096,17.4489395657
 07/27  20:00:00,979.170111835,96.3996553717,464.985044062,0.0,100.150657288,124.558693486,189.928603929,115.831081276,56.6466996096,17.4508230439
 07/27  21:00:00,944.449694715,96.3996553717,466.069202511,0.0,100.150657288,124.558693486,212.860134097,161.661867253,42.4850247072,8.71324213693
 07/27  22:00:00,877.818079953,96.3996553717,467.199435326,0.0,46.0930336215,124.558693486,223.678842208,177.953074813,28.3233498048,17.4024175905
 07/27  23:00:00,875.769581148,96.3996553717,464.329774414,0.0,46.0930336215,124.558693486,206.890219428,175.326549208,14.1616749024,17.4019953176
 07/27  24:00:00,860.944150161,96.3996553717,461.875740497,0.0,46.0930336215,113.312780494,223.966567003,209.590356169,5.66466996096,8.71154087238
 07/28  01:00:00,862.007191119,96.3996553717,462.975234438,0.0,46.0930336215,113.312780494,250.069699293,227.003846782,5.66466996096,17.40118255
 07/28  02:00:00,861.95944834,96.3996553717,462.946734469,0.0,46.0930336215,113.312780494,252.520406771,238.146035949,5.66466996096,8.70970086157
 07/28  03:00:00,861.960622151,96.3996553717,462.965181079,0.0,46.0930336215,113.312780494,267.948461173,244.883394186,5.66466996096,17.400397026
 07/28  04:00:00,954.605939729,96.3996553717,462.126392606,0.0,100.150657288,148.969399434,266.196102674,247.970525069,5.66466996096,12.5609076441
 07/28  05:00:00,938.131226823,100.243637521,448.969945614,0.0,100.150657288,149.894399434,410.862826986,383.151792276,14.1616749024,13.5493598083
 07/28  06:00:00,1164.5835457,107.564195743,451.346224246,0.0,176.471037341,302.612436532,313.222611627,267.497254201,28.3233498048,17.4020076207
 07/28  07:00:00,1309.68330254,123.609212131,455.187875255,0.0,243.2593065,310.10971186,238.410900551,178.3670247,42.4850247072,17.5588511445
 07/28  08:00:00,1363.54068872,136.659850436,454.794726641,0.0,243.2593065,310.10971186,202.595954066,113.882648968,56.6466996096,32.0666054888
 07/28  09:00:00,1408.81417074,148.068634693,455.34176329,0.0,243.2593065,302.612436532,122.465891901,50.2056755338,42.4850247072,29.7751916602
 07/28  10:00:00,1421.49807994,152.078853411,456.411461038,0.0,243.2593065,310.10971186,131.527455206,25.109889864,70.808374512,35.6091908296
 07/28  11:00:00,1422.50592668,148.073414552,460.28934827,0.0,243.2593065,310.10971186,149.184099173,33.7960030286,70.808374512,44.5797216326
 07/28  12:00:00,1381.4688187,148.393165687,460.774738788,0.0,243.2593065,310.10971186,143.782456105,37.4951588205,70.808374512,35.478922772
 07/28  13:00:00,1413.88321349,148.058757931,460.247179898,0.0,243.2593065,302.612436532,140.318065506,48.0033913775,56.6466996096,35.6679745187
 07/28  14:00:00,1422.43061348,160.368780848,456.511287329,0.0,243.2593065,302.612436532,116.005451342,29.4305823904,42.4850247072,44.0898442446
 07/28  15:00:00,1428.70925035,165.711860635,457.389296545,0.0,243.2593065,302.612436532,100.873476698,8.2801972654,56.6466996096,35.9465798226
 07/28  16:00:00,1436.90254291,163.88806216,460.701395022,0.0,243.2593065,310.10971186,124.440061568,12.9463824718,84.9700494144,26.5236296822
 07/28  17:00:00,1436.21703107,163.181975524,460.75648369,0.0,243.2593065,310.10971186,119.980641412,17.5049687193,84.9700494144,17.5056232782
 07/28  18:00:00,1108.38525988,96.3996553717,465.298964166,0.0,166.938926447,199.110933808,172.190343119,69.7698763371,84.9700494144,17.450417368
 07/28  19:00:00,1101.67253801,96.3996553717,466.126515899,0.0,166.938926447,191.61365848,138.329951986,64.2355816186,56.6466996096,17.447670758
 07/28  20:00:00,977.124093823,96.3996553717,463.883968894,0.0,100.150657288,124.558693486,174.141640566,100.046802614,56.6466996096,17.4481383427
 07/28  21:00:00,941.614586287,96.3996553717,463.912390345,0.0,100.150657288,124.558693486,189.778520759,129.8862431,42.4850247072,17.4072529525
 07/28  22:00:00,874.534609128,96.3996553717,463.942770829,0.0,46.0930336215,124.558693486,195.319026204,158.284158145,28.3233498048,8.71151825381
 07/28  23:00:00,875.094974711,96.3996553717,463.663732462,0.0,46.0930336215,124.558693486,205.469941281,173.906976321,14.1616749024,17.4012900571
 07/28  24:00:00,861.128730084,96.3996553717,462.066404547,0.0,46.0930336215,113.312780494,219.498859549,205.124382737,5.66466996096,8.70980685099
 07/29  01:00:00,862.080552254,96.3996553717,463.05829082,0.0,46.0930336215,113.312780494,246.576499375,223.511356084,5.66466996096,17.4004733304
 07/29  02:00:00,861.907666284,96.3996553717,462.905005767,0.0,46.0930336215,113.312780494,264.637014326,241.572471257,5.66466996096,17.3998731086
 07/29  03:00:00,861.910339366,96.3996553717,462.923053224,0.0,46.0930336215,113.312780494,265.942027736,251.566966397,5.66466996096,8.71039137805
 07/29  04:00:00,872.200417679,96.3996553717,462.936104179,0.0,55.6251445156,113.312780494,269.095865189,246.029351974,5.66466996096,17.4018432542
 07/29  05:00:00,868.292988022,96.3996553717,462.941240652,0.0,55.6251445156,113.312780494,270.526791133,247.653680497,14.1616749024,8.71143573375
 07/29  06:00:00,929.771104916,96.3996553717,462.928132438,0.0,65.1572554096,176.889270242,235.914007557,190.189567045,28.3233498048,17.4010907069
 07/29  07:00:00,1051.71494574,100.820176113,459.28114562,0.0,109.682768182,220.96816451,305.029543294,253.834823323,42.4850247072,8.70969526415
 07/29  08:00:00,1065.48129443,101.451821519,462.386345005,0.0,109.682768182,220.96816451,273.255621993,190.38874214,56.6466996096,26.2201802437
 07/29  09:00:00,1174.76209879,103.800528745,461.871230015,0.0,131.945524568,266.955817592,241.946782779,181.89815181,42.4850247072,17.5636062624
 07/29  10:00:00,1183.9384751,103.952501017,463.372090561,0.0,131.945524568,274.45309292,268.620911668,171.361822892,70.808374512,26.450714264
 07/29  11:00:00,1186.40574694,104.787861849,463.954633003,0.0,131.945524568,274.45309292,259.215882317,153.14394241,70.808374512,35.2635653956
 07/29  12:00:00,1155.67544934,105.210402247,464.798216127,0.0,131.945524568,274.45309292,243.228097738,145.971394274,70.808374512,26.448328951
 07/29  13:00:00,1149.16995344,106.107468875,464.803509422,0.0,131.945524568,266.955817592,219.953905626,136.860748374,56.6466996096,26.4464576427
 07/29  14:00:00,1150.12332861,106.949832464,464.838317791,0.0,131.945524568,266.955817592,197.624986885,128.695787532,42.4850247072,26.4441746448
 07/29  15:00:00,1062.06935233,96.3996553717,464.054246809,0.0,109.682768182,212.545889182,166.764213098,83.6675666343,56.6466996096,26.4499468542
 07/29  16:00:00,1070.73063031,96.3996553717,465.456504836,0.0,109.682768182,220.04316451,194.358280296,82.9438810889,84.9700494144,26.4443497927
 07/29  17:00:00,1028.5667096,96.3996553717,465.646651491,0.0,109.682768182,220.04316451,196.71808899,85.4246074445,84.9700494144,26.3234321316
 07/29  18:00:00,988.889560262,96.3996553717,464.925628836,0.0,100.150657288,199.110933808,230.059778835,127.688853836,84.9700494144,17.4008755849
 07/29  19:00:00,982.402185796,96.3996553717,465.242185745,0.0,100.150657288,191.61365848,224.778119615,159.420495211,56.6466996096,8.71092479445
 07/29  20:00:00,869.829067392,96.3996553717,456.33644912,0.0,55.6251445156,124.558693486,304.111178282,230.062846465,56.6466996096,17.4016322072
 07/29  21:00:00,869.392030754,96.3996553717,454.296132609,0.0,55.6251445156,124.558693486,308.335914442,257.141664539,42.4850247072,8.70922519539
 07/29  22:00:00,869.579395806,96.3996553717,460.840862261,0.0,46.0930336215,124.558693486,304.088108055,258.362623121,28.3233498048,17.4021351291
 07/29  23:00:00,878.380670969,96.3996553717,467.270818675,0.0,46.0930336215,124.558693486,281.548174189,258.676332682,14.1616749024,8.71016660418
 07/29  24:00:00,854.964760563,96.3996553717,458.063007945,0.0,46.0930336215,113.312780494,300.728936257,277.662753069,5.66466996096,17.4015132269
 07/30  01:00:00,840.211391918,96.3996553717,455.694274733,0.0,34.9616554283,113.312780494,314.469353786,291.403974582,5.66466996096,17.4007092427
 07/30  02:00:00,836.990881431,96.3996553717,453.316087668,0.0,34.9616554283,113.312780494,314.758250706,300.382782683,5.66466996096,8.71079806172
 07/30  03:00:00,846.784411418,96.3996553717,460.707910704,0.0,34.9616554283,113.312780494,321.048561086,297.984059223,5.66466996096,17.3998319019
 07/30  04:00:00,861.903771334,96.3996553717,463.872697478,0.0,44.4937663224,113.312780494,281.302715164,266.928977865,5.66466996096,8.7090673387
 07/30  05:00:00,856.362612242,96.3996553717,462.210194104,0.0,44.4937663224,113.312780494,289.13560958,257.572155729,14.1616749024,17.4017789485
 07/30  06:00:00,913.345340361,96.3996553717,459.354681544,0.0,54.0258772165,176.889270242,258.539303088,221.505973664,28.3233498048,8.70997961955
 07/30  07:00:00,912.610410851,96.3996553717,453.646589963,0.0,54.0258772165,184.38654557,287.248531793,227.362518086,42.4850247072,17.4009889995
 07/30  08:00:00,992.596242677,96.3996553717,453.906387028,0.0,65.1572554096,220.04316451,281.050291611,206.93246325,56.6466996096,17.4711287521
 07/30  09:00:00,983.206636458,96.3996553717,453.68611846,0.0,65.1572554096,212.545889182,270.507654737,201.71096258,42.4850247072,26.3116674493
 07/30  10:00:00,993.979342843,96.3996553717,455.828131036,0.0,65.1572554096,220.04316451,283.35407782,186.119759176,70.808374512,26.4259441318
 07/30  11:00:00,1002.50689127,96.3996553717,460.493917615,0.0,65.1572554096,220.04316451,268.13499142,170.899939317,70.808374512,26.4266775911
 07/30  12:00:00,1007.3949625,96.3996553717,464.844808224,0.0,65.1572554096,220.04316451,240.33832916,143.106534597,70.808374512,26.4234200507
 07/30  13:00:00,1000.17646012,96.3996553717,465.080659441,0.0,65.1572554096,212.545889182,206.074243861,123.002696312,56.6466996096,26.4248479396
 07/30  14:00:00,1000.47766258,96.3996553717,465.464899028,0.0,65.1572554096,212.545889182,210.942306147,142.030996827,42.4850247072,26.4262846124
 07/30  15:00:00,998.766881331,96.3996553717,464.053695506,0.0,65.1572554096,212.545889182,248.100747051,165.031744704,56.6466996096,26.4223027371
 07/30  16:00:00,973.538029298,96.3996553717,463.80995379,0.0,65.1572554096,220.04316451,242.723604908,131.3240446,84.9700494144,26.4295108936
 07/30  17:00:00,928.087255651,96.3996553717,465.076711222,0.0,54.0258772165,184.38654557,233.687522986,122.405030082,84.9700494144,26.3124434901
 07/30  18:00:00,897.842702434,96.3996553717,465.28949353,0.0,44.4937663224,163.454314868,243.276639004,149.595071334,84.9700494144,8.71151825624
 07/30  19:00:00,891.200395785,96.3996553717,465.355441788,0.0,44.4937663224,155.95703954,241.660099418,167.612214777,56.6466996096,17.4011850314
 07/30  20:00:00,871.088668358,96.3996553717,465.205578049,0.0,44.4937663224,124.558693486,286.531668523,221.175265326,56.6466996096,8.70970358713
 07/30  21:00:00,872.85658961,96.3996553717,464.029438233,0.0,44.4937663224,124.558693486,313.370781644,253.485349122,42.4850247072,17.400407815
 07/30  22:00:00,852.762616461,96.3996553717,456.965895051,0.0,34.9616554283,124.558693486,328.846914401,283.12367584,28.3233498048,17.3998887562
 07/30  23:00:00,849.794026358,96.3996553717,454.902324785,0.0,34.9616554283,124.558693486,324.370482273,301.498403987,14.1616749024,8.71040338352
 07/30  24:00:00,833.670105856,96.3996553717,453.471083817,0.0,34.9616554283,113.312780494,350.34246404,327.278295575,5.66466996096,17.399498505
 07/31  01:00:00,843.969388463,96.3996553717,453.195849566,0.0,46.0930336215,113.312780494,351.411405731,337.035409361,5.66466996096,8.71132640877
 07/31  02:00:00,842.694419917,96.3996553717,452.711397534,0.0,46.0930336215,113.312780494,375.008495135,351.943074827,5.66466996096,17.4007503465
 07/31  03:00:00,842.554845127,96.3996553717,451.287725716,0.0,46.0930336215,113.312780494,366.531627196,352.157483615,5.66466996096,8.70947362003
 07/31  04:00:00,932.387791815,96.3996553717,450.01591867,0.0,100.150657288,148.969399434,346.95720329,323.892493412,5.66466996096,17.400039917
 07/31  05:00:00,945.824331711,96.3996553717,461.029303043,0.0,100.150657288,149.894399434,587.900547342,556.339504424,14.1616749024,17.3993680162
 07/31  06:00:00,1168.04049178,98.7310297131,461.665849143,0.0,176.471037341,302.612436532,314.097531347,277.064055793,28.3233498048,8.71012574945
 07/31  07:00:00,1293.52697893,101.781669019,460.820966724,0.0,243.2593065,310.10971186,300.943875023,232.132175886,42.4850247072,26.3266744297
 07/31  08:00:00,1336.01424623,102.846641238,461.076875834,0.0,243.2593065,310.10971186,305.94745001,222.847208357,56.6466996096,26.4535420434
 07/31  09:00:00,1370.32773981,103.710269325,461.25814712,0.0,243.2593065,302.612436532,296.42191585,218.547012774,42.4850247072,35.3898783686
 07/31  10:00:00,1378.63411688,105.568106134,460.197466582,0.0,243.2593065,310.10971186,300.303169408,193.90561575,70.808374512,35.5891791461
 07/31  11:00:00,1383.83459918,108.978812979,460.943432615,0.0,243.2593065,310.10971186,262.107339208,155.636339544,70.808374512,35.6626251518
 07/31  12:00:00,1342.04032309,110.098086914,459.861659171,0.0,243.2593065,310.10971186,260.700667129,154.406814793,70.808374512,35.4854778245
 07/31  13:00:00,1380.41699475,115.260790341,459.717689228,0.0,243.2593065,302.612436532,229.221781913,127.985971344,56.6466996096,44.5891109601
 07/31  14:00:00,1387.54936424,123.206424716,458.833361635,0.0,243.2593065,302.612436532,153.372758621,75.3016355322,42.4850247072,35.5860983818
 07/31  15:00:00,1388.39403047,120.136189497,462.666053085,0.0,243.2593065,302.612436532,176.890400435,84.7188863196,56.6466996096,35.5248145061
 07/31  16:00:00,1398.30249448,123.180880855,462.890531353,0.0,243.2593065,310.10971186,189.155842702,77.6666379338,84.9700494144,26.5191553534
 07/31  17:00:00,1398.16166943,122.914422548,463.00542864,0.0,243.2593065,310.10971186,199.912712331,88.6926839951,84.9700494144,26.2499789219
 07/31  18:00:00,1106.94508591,96.3996553717,463.814669786,0.0,166.938926447,199.110933808,218.386140972,115.971367836,84.9700494144,17.4447237223
 07/31  19:00:00,1101.82492528,96.3996553717,465.443377218,0.0,166.938926447,191.61365848,202.4475973,137.065799809,56.6466996096,8.73509788085
 07/31  20:00:00,984.33567924,96.3996553717,466.539529733,0.0,100.150657288,124.558693486,279.358515195,205.262705091,56.6466996096,17.4491104944
 07/31  21:00:00,943.405562343,96.3996553717,465.211453036,0.0,100.150657288,124.558693486,266.529505885,206.639986021,42.4850247072,17.4044951575
 07/31  22:00:00,873.989027179,96.3996553717,463.457061649,0.0,46.0930336215,124.558693486,274.299100223,237.265642231,28.3233498048,8.71010818787
 07/31  23:00:00,874.781527911,96.3996553717,463.388834395,0.0,46.0930336215,124.558693486,273.464121623,241.901217647,14.1616749024,17.4012290736
 07/31  24:00:00,861.500397025,96.3996553717,462.47279456,0.0,46.0930336215,113.312780494,264.912329228,241.84697655,5.66466996096,17.4006827171
 08/01  01:00:00,861.987177292,96.3996553717,462.986039263,0.0,46.0930336215,113.312780494,245.329203433,230.953817721,5.66466996096,8.71071575087
 08/01  02:00:00,861.970637116,96.3996553717,462.962080009,0.0,46.0930336215,113.312780494,290.312183908,267.24794983,5.66466996096,17.3995641174
 08/01  03:00:00,860.042181271,96.3996553717,461.924934728,0.0,46.0930336215,113.312780494,303.732275683,289.358707844,5.66466996096,8.7088978777
 08/01  04:00:00,951.462778264,96.3996553717,460.373602215,0.0,100.150657288,148.969399434,297.30710902,274.24103918,5.66466996096,17.4013998783
 08/01  05:00:00,953.397931524,97.496914332,463.19966195,0.0,100.150657288,149.894399434,414.791185411,391.919739303,14.1616749024,8.70977120514
 08/01  06:00:00,1175.66135139,105.299682174,461.518044443,0.0,176.471037341,302.612436532,258.00544699,212.281471564,28.3233498048,17.4006256219
 08/01  07:00:00,1298.35841458,108.835157636,458.634601774,0.0,243.2593065,310.10971186,266.611470666,197.799509127,42.4850247072,26.326936832
 08/01  08:00:00,1337.20042751,107.878876205,457.632594854,0.0,243.2593065,310.10971186,310.994532343,227.891293493,56.6466996096,26.4565392406
 08/01  09:00:00,1362.02882278,107.733212488,451.903754049,0.0,243.2593065,302.612436532,311.751036825,242.72021157,42.4850247072,26.5458005478
 08/01  10:00:00,1371.27768652,109.323773102,451.731580878,0.0,243.2593065,310.10971186,347.408954331,232.114627391,70.808374512,44.485952428
 08/01  11:00:00,1378.01862882,112.088907564,453.427376798,0.0,243.2593065,310.10971186,320.199962679,213.734146545,70.808374512,35.6574416222
 08/01  12:00:00,1344.00488675,116.234582543,455.692906035,0.0,243.2593065,310.10971186,291.258662451,184.969334052,70.808374512,35.4809538871
 08/01  13:00:00,1380.53405711,120.215252536,454.905508177,0.0,243.2593065,302.612436532,257.703176516,165.072955383,56.6466996096,35.9835215241
 08/01  14:00:00,1386.1431491,126.735487581,453.972793521,0.0,243.2593065,302.612436532,218.510239443,131.852202604,42.4850247072,44.1730121319
 08/01  15:00:00,1392.6713936,134.016439446,453.230563901,0.0,243.2593065,302.612436532,190.393102723,98.2266295725,56.6466996096,35.5197735405
 08/01  16:00:00,1405.77985458,142.844967405,450.810534307,0.0,243.2593065,310.10971186,182.263015845,70.7743939599,84.9700494144,26.518572471
 08/01  17:00:00,1415.67669285,150.527163086,452.983337708,0.0,243.2593065,310.10971186,157.447060299,47.7158881266,84.9700494144,24.761122758
 08/01  18:00:00,1100.50952851,96.3996553717,457.447699386,0.0,166.938926447,199.110933808,212.402848333,117.21743169,84.9700494144,10.2153672284
 08/01  19:00:00,1089.55702841,96.3996553717,456.321532042,0.0,166.938926447,191.61365848,268.195307202,194.100071935,56.6466996096,17.4485356575
 08/01  20:00:00,967.381770916,96.3996553717,454.312502741,0.0,100.150657288,124.558693486,334.726833321,260.63310988,56.6466996096,17.4470238321
 08/01  21:00:00,926.628378666,96.3996553717,452.800418509,0.0,100.150657288,124.558693486,333.562055049,273.671885376,42.4850247072,17.4051449655
 08/01  22:00:00,848.626542196,96.3996553717,444.506827712,0.0,46.0930336215,124.558693486,349.165040071,312.132608757,28.3233498048,8.7090815095
 08/01  23:00:00,842.319992326,96.3996553717,439.857563589,0.0,46.0930336215,124.558693486,393.013982202,361.453230294,14.1616749024,17.3990770063
 08/01  24:00:00,854.15838801,96.3996553717,461.795256106,0.0,46.0930336215,113.312780494,414.693054534,400.318411848,5.66466996096,8.70997272521
 08/02  01:00:00,882.919851217,96.3996553717,488.654451947,0.0,46.0930336215,113.312780494,432.172468765,409.107017793,5.66466996096,17.4007810103
 08/02  02:00:00,884.850954437,96.3996553717,490.066588487,0.0,46.0930336215,113.312780494,435.302500798,412.237769569,5.66466996096,17.4000612682
 08/02  03:00:00,884.74670905,96.3996553717,489.987431696,0.0,46.0930336215,113.312780494,429.562428688,415.187292426,5.66466996096,8.71046630046
 08/02  04:00:00,970.989916634,96.3996553717,485.701171424,0.0,100.150657288,148.969399434,418.407296276,395.343521667,5.66466996096,17.3991046485
 08/02  05:00:00,956.450217629,97.8608255886,472.846599656,0.0,100.150657288,149.894399434,546.981009279,524.110647907,14.1616749024,8.70868646988
 08/02  06:00:00,1161.28993459,102.755950165,456.825612615,0.0,176.471037341,302.612436532,432.611132504,386.885371459,28.3233498048,17.4024112404
 08/02  07:00:00,1271.50280617,105.916153021,442.233684941,0.0,243.2593065,310.10971186,402.016475695,341.005817994,42.4850247072,18.5256329941
 08/02  08:00:00,1315.61033774,107.0927494,442.575689223,0.0,243.2593065,310.10971186,391.97654399,301.038030855,56.6466996096,34.2918135252
 08/02  09:00:00,1360.83500325,109.38811292,449.846310977,0.0,243.2593065,302.612436532,333.749366761,264.711455354,42.4850247072,26.5528866998
 08/02  10:00:00,1387.71808836,119.011954965,456.198898321,0.0,243.2593065,310.10971186,301.447905964,186.136983119,70.808374512,44.5025483334
 08/02  11:00:00,1403.49501623,133.215368919,456.386763125,0.0,243.2593065,310.10971186,203.867639842,97.4090142318,70.808374512,35.6502510984
 08/02  12:00:00,1369.31837493,141.759813128,455.436800755,0.0,243.2593065,310.10971186,158.018733138,51.7360489335,70.808374512,35.4743096922
 08/02  13:00:00,1406.17782185,144.483479601,456.188912446,0.0,243.2593065,302.612436532,136.717652504,44.4093629985,56.6466996096,35.6615898956
 08/02  14:00:00,1406.90627508,141.239211533,460.094058101,0.0,243.2593065,302.612436532,137.665622754,50.6769836739,42.4850247072,44.5036143724
 08/02  15:00:00,1409.43481822,142.974551139,460.88589819,0.0,243.2593065,302.612436532,141.68495633,49.5253507818,56.6466996096,35.512905939
 08/02  16:00:00,1418.59988118,145.623302293,460.721220559,0.0,243.2593065,310.10971186,157.828994686,46.3402035396,84.9700494144,26.5187417319
 08/02  17:00:00,1423.00721962,149.799646152,460.92492151,0.0,243.2593065,310.10971186,144.218153556,41.7448747633,84.9700494144,17.5032293782
 08/02  18:00:00,1107.24755505,96.3996553717,464.0848365,0.0,166.938926447,199.110933808,195.813313169,93.3949524731,84.9700494144,17.4483112814
 08/02  19:00:00,1101.97995681,96.3996553717,465.54778083,0.0,166.938926447,191.61365848,197.439818658,123.347831312,56.6466996096,17.445287737
 08/02  20:00:00,982.968188123,96.3996553717,465.096563317,0.0,100.150657288,124.558693486,262.266227768,188.171975613,56.6466996096,17.4475525461
 08/02  21:00:00,943.082404497,96.3996553717,464.778471848,0.0,100.150657288,124.558693486,257.388919817,197.499140019,42.4850247072,17.4047550902
 08/02  22:00:00,874.6086483,96.3996553717,464.222976559,0.0,46.0930336215,124.558693486,274.764567646,237.731019997,28.3233498048,8.71019784373
 08/02  23:00:00,866.588554814,96.3996553717,458.041134896,0.0,46.0930336215,124.558693486,290.552278832,258.991997984,14.1616749024,17.398605946
 08/02  24:00:00,848.638610283,96.3996553717,454.780458177,0.0,46.0930336215,113.312780494,291.568367608,277.192543818,5.66466996096,8.71115382979
 08/03  01:00:00,848.618850725,96.3996553717,454.850827119,0.0,46.0930336215,113.312780494,305.308923935,282.244004082,5.66466996096,17.4002498916
 08/03  02:00:00,848.506740597,96.3996553717,454.86103606,0.0,46.0930336215,113.312780494,301.80061612,287.426784116,5.66466996096,8.70916204285
 08/03  03:00:00,848.405841035,96.3996553717,454.865219343,0.0,46.0930336215,113.312780494,315.384096385,292.320219917,5.66466996096,17.3992065068
 08/03  04:00:00,938.889563193,96.3996553717,454.86571655,0.0,100.150657288,148.969399434,299.544204241,276.480972883,5.66466996096,17.3985613975
 08/03  05:00:00,944.991645807,99.4520012305,458.050922779,0.0,100.150657288,149.894399434,406.018478085,383.147114968,14.1616749024,8.70968821454
 08/03  06:00:00,1180.94492591,113.029647383,460.248125241,0.0,176.471037341,302.612436532,236.996863894,191.273200511,28.3233498048,17.4003135782
 08/03  07:00:00,1313.29197,122.019015225,460.284885246,0.0,243.2593065,310.10971186,192.703629689,132.662943699,42.4850247072,17.5556612826
 08/03  08:00:00,1354.94190101,120.324292348,462.424204673,0.0,243.2593065,310.10971186,223.977601965,140.879604929,56.6466996096,26.4512974261
 08/03  09:00:00,1389.41674953,121.64669699,462.284468309,0.0,243.2593065,302.612436532,216.599272192,138.713508546,42.4850247072,35.4007389389
 08/03  10:00:00,1401.32254244,126.128580059,462.211125709,0.0,243.2593065,310.10971186,219.608128452,113.203104328,70.808374512,35.5966496113
 08/03  11:00:00,1408.1999761,131.927933179,462.217783868,0.0,243.2593065,310.10971186,202.889074332,87.508783979,70.808374512,44.5719158415
 08/03  12:00:00,1373.9552766,139.723507031,461.966781754,0.0,243.2593065,310.10971186,166.565971692,60.2918076489,70.808374512,35.4657895309
 08/03  13:00:00,1414.30518378,146.944465441,461.720036075,0.0,243.2593065,302.612436532,129.041846998,36.7436407514,56.6466996096,35.6515066367
 08/03  14:00:00,1422.68332121,155.099112142,461.836200708,0.0,243.2593065,302.612436532,97.6246213694,19.5430082076,42.4850247072,35.5965884546
 08/03  15:00:00,1432.78847724,165.073560332,461.93694087,0.0,243.2593065,302.612436532,100.01717143,7.83608395026,56.6466996096,35.53438787
 08/03  16:00:00,1443.71193109,169.250590158,462.008415367,0.0,243.2593065,310.10971186,122.449423551,2.13398586422,84.9700494144,35.3453882728
 08/03  17:00:00,1446.11891911,171.556243651,462.07208839,0.0,243.2593065,310.10971186,103.486523145,1.00912438681,84.9700494144,17.5073493438
 08/03  18:00:00,1108.3213677,96.414757935,464.981476364,0.0,166.938926447,199.110933808,121.137327032,18.7178988832,84.9700494144,17.4493787343
 08/03  19:00:00,1102.68025184,96.4022501501,466.078323874,0.0,166.938926447,191.61365848,108.676666856,34.5821761249,56.6466996096,17.4477911217
 08/03  20:00:00,983.429270122,96.3996553717,465.375850158,0.0,100.150657288,124.558693486,147.282573622,73.1896501727,56.6466996096,17.4462238401
 08/03  21:00:00,944.330358176,96.3996553717,465.877890805,0.0,100.150657288,124.558693486,150.297761206,99.0988197018,42.4850247072,8.71391679705
 08/03  22:00:00,876.357929455,96.3996553717,465.639454051,0.0,46.0930336215,124.558693486,183.435600122,137.711642579,28.3233498048,17.4006077374
 08/03  23:00:00,877.005308703,96.3996553717,465.479326627,0.0,46.0930336215,124.558693486,189.157404338,166.286372262,14.1616749024,8.70935717372
 08/03  24:00:00,863.622099123,96.3996553717,464.450208652,0.0,46.0930336215,113.312780494,219.860542022,196.796110983,5.66466996096,17.3997610784
 08/04  01:00:00,865.177476594,96.3996553717,466.061719397,0.0,46.0930336215,113.312780494,247.165374615,224.101864638,5.66466996096,17.3988400157
 08/04  02:00:00,865.798327045,96.3996553717,466.751308477,0.0,46.0930336215,113.312780494,246.817362796,232.442898847,5.66466996096,8.7097939876
 08/04  03:00:00,864.79964474,96.3996553717,465.794496278,0.0,46.0930336215,113.312780494,227.298437793,204.234460463,5.66466996096,17.3993073685
 08/04  04:00:00,955.109541898,96.3996553717,462.366112122,0.0,100.150657288,148.969399434,203.007480828,188.632135726,5.66466996096,8.71067514059
 08/04  05:00:00,957.202516523,102.933527615,461.382912817,0.0,100.150657288,149.894399434,331.558017126,299.995347118,14.1616749024,17.4009951059
 08/04  06:00:00,1183.44480652,112.274306802,462.184094732,0.0,176.471037341,302.612436532,229.611283119,192.579132316,28.3233498048,8.70880099836
 08/04  07:00:00,1317.63323806,124.967825871,461.640940188,0.0,243.2593065,310.10971186,207.617752128,138.807620696,42.4850247072,26.3251067247
 08/04  08:00:00,1367.50490727,133.4869924,461.792377078,0.0,243.2593065,310.10971186,187.594961195,104.498189419,56.6466996096,26.4500721664
 08/04  09:00:00,1408.39256981,141.476648714,461.385685051,0.0,243.2593065,302.612436532,152.196069086,74.3202906685,42.4850247072,35.3907537103
 08/04  10:00:00,1424.45522911,149.742796083,461.609508774,0.0,243.2593065,310.10971186,142.876195299,36.4779829635,70.808374512,35.5898378235
 08/04  11:00:00,1436.50666443,160.329331191,461.895861221,0.0,243.2593065,310.10971186,120.579951022,14.1082503622,70.808374512,35.663326148
 08/04  12:00:00,1401.11917015,166.207232662,462.322181414,0.0,243.2593065,310.10971186,110.089634671,3.79590846926,70.808374512,35.4853516894
 08/04  13:00:00,1437.65159756,169.277608187,462.410406723,0.0,243.2593065,302.612436532,101.953224316,0.736819772556,56.6466996096,44.5697049337
 08/04  14:00:00,1440.86765967,172.538790818,462.332695005,0.0,243.2593065,302.612436532,78.0694593641,0.0,42.4850247072,35.5844346569
 08/04  15:00:00,1441.02746961,173.205983544,461.973262235,0.0,243.2593065,302.612436532,93.0597616738,0.89003781637,56.6466996096,35.5230242478
 08/04  16:00:00,1441.64548981,171.134356518,458.163491676,0.0,243.2593065,310.10971186,117.797625246,6.31604152777,84.9700494144,26.5115343039
 08/04  17:00:00,1441.24175132,171.90856978,456.937482216,0.0,243.2593065,310.10971186,115.930824333,4.7125949918,84.9700494144,26.2481799265
 08/04  18:00:00,1104.93343894,96.5500296701,461.53519244,0.0,166.938926447,199.110933808,145.728002796,43.3132790157,84.9700494144,17.4446743657
 08/04  19:00:00,1099.82463881,96.5015340731,464.053240933,0.0,166.938926447,191.61365848,146.412846686,81.0343902894,56.6466996096,8.73175678668
 08/04  20:00:00,981.88767549,96.3996553717,464.697004549,0.0,100.150657288,124.558693486,218.124185141,144.028589846,56.6466996096,17.4488956853
 08/04  21:00:00,943.243991423,96.3996553717,465.45731797,0.0,100.150657288,124.558693486,224.824873213,164.935590043,42.4850247072,17.4042584626
 08/04  22:00:00,877.3622437,96.3996553717,466.734374914,0.0,46.0930336215,124.558693486,207.288101097,161.566259301,28.3233498048,17.3984919909
 08/04  23:00:00,875.685795746,96.3996553717,464.231113836,0.0,46.0930336215,124.558693486,181.540884084,158.669568661,14.1616749024,8.70964052046
 08/04  24:00:00,860.888488546,96.3996553717,461.813061977,0.0,46.0930336215,113.312780494,217.436939726,194.372062752,5.66466996096,17.4002070129
 08/05  01:00:00,861.744900206,96.3996553717,462.707681254,0.0,46.0930336215,113.312780494,237.727158448,223.352031856,5.66466996096,8.71045663041
 08/05  02:00:00,861.282447199,96.3996553717,462.273197267,0.0,46.0930336215,113.312780494,270.31514063,247.251516345,5.66466996096,17.3989543244
 08/05  03:00:00,859.41125609,96.3996553717,460.979427013,0.0,46.0930336215,113.312780494,285.842240051,271.469019231,5.66466996096,8.70855085918
 08/05  04:00:00,870.423280872,96.3996553717,461.555502157,0.0,55.6251445156,113.312780494,285.531527362,262.467852839,5.66466996096,17.3990045629
 08/05  05:00:00,868.365963919,96.3996553717,462.968018767,0.0,55.6251445156,113.312780494,270.668299122,247.797294493,14.1616749024,8.70932972674
 08/05  06:00:00,923.715373831,96.3996553717,458.9198237,0.0,65.1572554096,176.889270242,244.51573925,198.792833071,28.3233498048,17.3995563746
 08/05  07:00:00,1036.06617922,100.802556993,449.190355081,0.0,109.682768182,220.96816451,343.997325615,284.113420507,42.4850247072,17.398880401
 08/05  08:00:00,1050.40371236,100.285024194,453.114423178,0.0,109.682768182,220.96816451,309.448451785,235.319487435,56.6466996096,17.4822647399
 08/05  09:00:00,1175.4556863,105.610749204,461.36587439,0.0,131.945524568,266.955817592,232.323917326,172.276021093,42.4850247072,17.5628715253
 08/05  10:00:00,1189.77715973,108.576342325,464.385377863,0.0,131.945524568,274.45309292,240.635081833,134.571516546,70.808374512,35.2551907753
 08/05  11:00:00,1194.50198556,112.015271348,464.618708794,0.0,131.945524568,274.45309292,201.678618397,104.423167533,70.808374512,26.4470763516
 08/05  12:00:00,1167.22453944,116.784306393,464.507300201,0.0,131.945524568,274.45309292,173.222522176,75.9693085147,70.808374512,26.4448391488
 08/05  13:00:00,1163.20898758,120.011864525,464.644301962,0.0,131.945524568,266.955817592,145.632445857,62.5433787285,56.6466996096,26.4423675189
 08/05  14:00:00,1164.94394968,121.963555196,464.387903434,0.0,131.945524568,266.955817592,125.549380666,56.6254446366,42.4850247072,26.4389113219
 08/05  15:00:00,1063.00765139,96.3996553717,464.743846788,0.0,109.682768182,212.545889182,114.53481871,31.444874727,56.6466996096,26.4432443739
 08/05  16:00:00,1071.96158151,96.3996553717,466.437278645,0.0,109.682768182,220.04316451,147.148685824,35.7398555157,84.9700494144,26.4387808939
 08/05  17:00:00,1029.34485843,96.3996553717,466.196644254,0.0,109.682768182,220.04316451,168.43571781,57.1473010853,84.9700494144,26.3183673107
 08/05  18:00:00,989.294707191,96.3996553717,465.125693037,0.0,100.150657288,199.110933808,197.138305571,94.76969887,84.9700494144,17.3985572866
 08/05  19:00:00,981.986595646,96.3996553717,464.996987318,0.0,100.150657288,191.61365848,201.075965859,135.719610223,56.6466996096,8.70965602664
 08/05  20:00:00,867.125937903,96.3996553717,452.107441511,0.0,55.6251445156,124.558693486,298.281004069,224.234099359,56.6466996096,17.4002051005
 08/05  21:00:00,885.25193007,96.3996553717,465.18481681,0.0,55.6251445156,124.558693486,263.415968893,212.220423149,42.4850247072,8.71052103657
 08/05  22:00:00,867.345868024,96.3996553717,458.669656068,0.0,46.0930336215,124.558693486,300.070557559,254.348094589,28.3233498048,17.399113165
 08/05  23:00:00,862.419190189,96.3996553717,458.931481313,0.0,46.0930336215,124.558693486,379.850521223,356.980213299,14.1616749024,8.70863302175
 08/05  24:00:00,952.960377396,96.3996553717,564.044153023,0.0,46.0930336215,113.312780494,425.215902926,402.152996735,5.66466996096,17.39823623
 08/06  01:00:00,968.781798025,96.3996553717,593.893111382,0.0,34.9616554283,113.312780494,426.971408518,412.597375843,5.66466996096,8.70936271353
 08/06  02:00:00,958.310631235,96.3996553717,586.958154276,0.0,34.9616554283,113.312780494,441.274260847,418.210037988,5.66466996096,17.3995528977
 08/06  03:00:00,939.154040751,96.3996553717,569.979474175,0.0,34.9616554283,113.312780494,447.317782507,424.254296134,5.66466996096,17.3988164117
 08/06  04:00:00,854.618031864,96.3996553717,476.809367198,0.0,44.4937663224,113.312780494,432.292788927,417.918320876,5.66466996096,8.70979809047
 08/06  05:00:00,900.911706595,96.3996553717,526.747167217,0.0,44.4937663224,113.312780494,449.877209072,418.317810461,14.1616749024,17.3977237082
 08/06  06:00:00,1000.32065111,96.3996553717,563.494810998,0.0,54.0258772165,176.889270242,388.363027153,351.329023979,28.3233498048,8.71065336999
 08/06  07:00:00,1021.1718206,96.3996553717,574.139892694,0.0,54.0258772165,184.38654557,390.019217095,330.134862438,42.4850247072,17.39932995
 08/06  08:00:00,1084.88757891,96.3996553717,553.987189372,0.0,65.1572554096,220.04316451,379.095675633,304.97581489,56.6466996096,17.4731611334
 08/06  09:00:00,1081.19215848,96.3996553717,557.869904076,0.0,65.1572554096,212.545889182,354.786986394,294.759313333,42.4850247072,17.5426483536
 08/06  10:00:00,1078.99773401,96.3996553717,548.673573287,0.0,65.1572554096,220.04316451,386.35352976,289.124469536,70.808374512,26.4206857119
 08/06  11:00:00,1068.13185331,96.3996553717,536.486281215,0.0,65.1572554096,220.04316451,390.158457729,286.190335161,70.808374512,33.1597480562
 08/06  12:00:00,1064.12124805,96.3996553717,533.430162032,0.0,65.1572554096,220.04316451,383.113390295,283.828392861,70.808374512,28.4766229215
 08/06  13:00:00,1052.74468898,96.3996553717,529.337963855,0.0,65.1572554096,212.545889182,363.478793514,280.413783816,56.6466996096,26.4183100881
 08/06  14:00:00,1051.54776221,96.3996553717,528.042034999,0.0,65.1572554096,212.545889182,344.297641513,275.393363001,42.4850247072,26.4192538051
 08/06  15:00:00,1052.34979213,96.3996553717,528.85969575,0.0,65.1572554096,212.545889182,348.37521822,265.308323096,56.6466996096,26.420195514
 08/06  16:00:00,1024.0337351,96.3996553717,525.744493498,0.0,65.1572554096,220.04316451,374.753318536,263.362134747,84.9700494144,26.4211343745
 08/06  17:00:00,977.100010231,96.3996553717,525.468349975,0.0,54.0258772165,184.38654557,382.567232461,280.051729683,84.9700494144,17.545453363
 08/06  18:00:00,950.701779298,96.3996553717,529.673324279,0.0,44.4937663224,163.454314868,413.832987897,311.463202852,84.9700494144,17.3997356306
 08/06  19:00:00,951.98414417,96.3996553717,537.946459828,0.0,44.4937663224,155.95703954,394.505498842,329.149889183,56.6466996096,8.70891004954
 08/06  20:00:00,942.829812603,96.3996553717,544.796751708,0.0,44.4937663224,124.558693486,453.289460744,379.244088233,56.6466996096,17.3986729008
 08/06  21:00:00,954.033672165,96.3996553717,556.137326991,0.0,44.4937663224,124.558693486,452.860422828,392.977438092,42.4850247072,17.3979600288
 08/06  22:00:00,965.201982129,96.3996553717,578.586057598,0.0,34.9616554283,124.558693486,451.512646878,414.479948547,28.3233498048,8.70934852635
 08/06  23:00:00,975.126019583,96.3996553717,588.089435829,0.0,34.9616554283,124.558693486,453.560433901,421.999186609,14.1616749024,17.3995723895
 08/06  24:00:00,961.335916045,96.3996553717,586.698776287,0.0,34.9616554283,113.312780494,440.986472855,426.611601699,5.66466996096,8.71020119531
 08/07  01:00:00,973.892144769,96.3996553717,589.881198472,0.0,46.0930336215,113.312780494,454.614279537,431.551240099,5.66466996096,17.3983694766
 08/07  02:00:00,966.209220392,96.3996553717,583.587198761,0.0,46.0930336215,113.312780494,450.343496421,435.970595165,5.66466996096,8.70823129552
 08/07  03:00:00,961.017498071,96.3996553717,579.074621231,0.0,46.0930336215,113.312780494,462.698272026,439.63370194,5.66466996096,17.3999001258
 08/07  04:00:00,1046.87038031,96.3996553717,575.424571762,0.0,100.150657288,148.969399434,436.910899587,422.537255276,5.66466996096,8.70897435096
 08/07  05:00:00,1041.30975932,96.3996553717,572.765415761,0.0,100.150657288,149.894399434,704.368330926,672.807222169,14.1616749024,17.3994338548
 08/07  06:00:00,1265.56630813,98.2875981702,575.907894754,0.0,176.471037341,302.612436532,503.648217575,457.926818163,28.3233498048,17.3980496073
 08/07  07:00:00,1369.34907567,100.609119657,548.794232055,0.0,243.2593065,310.10971186,460.971384043,400.932882017,42.4850247072,17.553477319
 08/07  08:00:00,1372.46211198,101.63235897,505.768976254,0.0,243.2593065,310.10971186,448.686514583,365.593600108,56.6466996096,26.4462148647
 08/07  09:00:00,1388.39422377,102.530135785,485.605104576,0.0,243.2593065,302.612436532,421.636195529,343.75864889,42.4850247072,35.3925219312
 08/07  10:00:00,1392.57305459,103.322366031,481.068912763,0.0,243.2593065,310.10971186,435.225789005,328.830093437,70.808374512,35.587321056
 08/07  11:00:00,1404.10547543,104.395711358,492.336568519,0.0,243.2593065,310.10971186,434.986595853,319.601483542,70.808374512,44.576737799
 08/07  12:00:00,1360.46321761,105.804250198,489.408405138,0.0,243.2593065,310.10971186,408.83893772,311.423264123,70.808374512,26.6072990854
 08/07  13:00:00,1397.66238143,107.169453577,492.234548203,0.0,243.2593065,302.612436532,407.484626207,306.278283644,56.6466996096,44.5596429526
 08/07  14:00:00,1394.88082202,108.289296158,488.144051197,0.0,243.2593065,302.612436532,383.838601869,305.768976202,42.4850247072,35.5846009601
 08/07  15:00:00,1387.37752854,110.52453549,477.63354116,0.0,243.2593065,302.612436532,379.204821292,287.035324117,56.6466996096,35.5227975655
