Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  16:00:00,1371.30428106,112.763746749,452.795097938,0.0,243.2593065,310.10971186,390.982054855,270.676348488,84.9700494144,35.3356569528
 08/07  17:00:00,1370.9069065,114.135092447,451.712920526,0.0,243.2593065,310.10971186,378.202422156,275.730207886,84.9700494144,17.5021648549
 08/07  18:00:00,1139.57443098,96.3996553717,502.893987274,0.0,166.938926447,199.110933808,381.852718128,279.437818641,84.9700494144,17.4448500729
 08/07  19:00:00,1138.47838069,96.3996553717,508.290735293,0.0,166.938926447,191.61365848,378.674949262,304.585075136,56.6466996096,17.4431745159
 08/07  20:00:00,1028.90631983,96.3996553717,517.932303649,0.0,100.150657288,124.558693486,424.905845262,359.52489515,56.6466996096,8.73425050184
 08/07  21:00:00,992.998322042,96.3996553717,521.887437209,0.0,100.150657288,124.558693486,431.941022781,372.051623116,42.4850247072,17.4043749577
 08/07  22:00:00,925.048854377,96.3996553717,521.599600839,0.0,46.0930336215,124.558693486,438.174801052,392.452884348,28.3233498048,17.3985668991
 08/07  23:00:00,925.887368,96.3996553717,521.582046028,0.0,46.0930336215,124.558693486,422.13382732,399.262486396,14.1616749024,8.70966602185
 08/07  24:00:00,902.371611258,96.3996553717,509.476214443,0.0,46.0930336215,113.312780494,424.654053718,401.59043936,5.66466996096,17.398944397
 08/08  01:00:00,895.100758212,96.3996553717,501.459583296,0.0,46.0930336215,113.312780494,418.744721346,404.369608338,5.66466996096,8.7104430471
 08/08  02:00:00,886.549801402,96.3996553717,492.035442153,0.0,46.0930336215,113.312780494,429.039310442,405.97578705,5.66466996096,17.3988534308
 08/08  03:00:00,882.101608553,96.3996553717,487.091314137,0.0,46.0930336215,113.312780494,421.782686501,407.409549421,5.66466996096,8.70846711894
 08/08  04:00:00,968.029817601,96.3996553717,480.039938877,0.0,100.150657288,148.969399434,408.92351248,385.861121019,5.66466996096,17.3977214998
 08/08  05:00:00,957.777778827,97.1077091481,472.315021481,0.0,100.150657288,149.894399434,561.650781215,538.779879864,14.1616749024,8.70922644845
 08/08  06:00:00,1158.37349061,101.50622102,454.01622119,0.0,176.471037341,302.612436532,422.431817937,376.709078723,28.3233498048,17.3993894095
 08/08  07:00:00,1272.72842897,104.255089186,444.264759316,0.0,243.2593065,310.10971186,366.234567851,297.426434301,42.4850247072,26.3231088421
 08/08  08:00:00,1321.22453631,105.889271084,449.246381047,0.0,243.2593065,310.10971186,324.329403333,241.231343801,56.6466996096,26.4513599222
 08/08  09:00:00,1366.47002939,108.476637157,455.208805847,0.0,243.2593065,302.612436532,260.84413953,191.819161613,42.4850247072,26.5399532096
 08/08  10:00:00,1391.91316277,115.403422503,463.26711753,0.0,243.2593065,310.10971186,246.976376417,131.686921888,70.808374512,44.4810800164
 08/08  11:00:00,1403.82482539,126.099564451,463.423640437,0.0,243.2593065,310.10971186,185.602551445,79.1490379808,70.808374512,35.6451389526
 08/08  12:00:00,1375.2720868,139.790172223,462.869024541,0.0,243.2593065,310.10971186,140.45935034,34.1814455888,70.808374512,35.4695302387
 08/08  13:00:00,1420.56879066,151.949278663,462.58069556,0.0,243.2593065,302.612436532,102.802313418,10.5004174801,56.6466996096,35.6551963287
 08/08  14:00:00,1433.82065819,165.299621925,462.392031885,0.0,243.2593065,302.612436532,87.1934702998,0.215516510322,42.4850247072,44.4929290823
 08/08  15:00:00,1441.88375819,173.156690886,462.562255137,0.0,243.2593065,302.612436532,92.1525293333,0.0,56.6466996096,35.5058297237
 08/08  16:00:00,1451.66454315,175.853369694,462.967826759,0.0,243.2593065,310.10971186,111.483638276,0.0,84.9700494144,26.5135888621
 08/08  17:00:00,1454.36828662,178.566126826,462.918115289,0.0,243.2593065,310.10971186,102.470871792,0.0,84.9700494144,17.5008223774
 08/08  18:00:00,1110.02574098,97.9118844609,464.830873895,0.0,166.938926447,199.110933808,102.416383289,0.0,84.9700494144,17.4463338741
 08/08  19:00:00,1103.33286885,97.8728414863,465.808444424,0.0,166.938926447,191.61365848,74.1511599137,0.0615767957425,56.6466996096,17.4428835083
 08/08  20:00:00,983.172519991,96.426568758,465.688275671,0.0,100.150657288,124.558693486,85.2338062309,11.1393790223,56.6466996096,17.4477275991
 08/08  21:00:00,944.123286366,96.3996553717,466.141237493,0.0,100.150657288,124.558693486,78.989534394,27.792680478,42.4850247072,8.71182920881
 08/08  22:00:00,876.999184471,96.3996553717,466.168383751,0.0,46.0930336215,124.558693486,99.0124344619,53.289690573,28.3233498048,17.399394084
 08/08  23:00:00,877.654651042,96.3996553717,466.06113535,0.0,46.0930336215,124.558693486,120.337618787,88.7773184265,14.1616749024,17.3986254586
 08/08  24:00:00,863.876147721,96.3996553717,464.629196656,0.0,46.0930336215,113.312780494,150.32005163,135.945684528,5.66466996096,8.70969714147
 08/09  01:00:00,864.574783414,96.3996553717,465.379776245,0.0,46.0930336215,113.312780494,196.958928466,173.89687341,5.66466996096,17.3973850943
 08/09  02:00:00,863.759717832,96.3996553717,464.784506043,0.0,46.0930336215,113.312780494,224.880564057,210.505462174,5.66466996096,8.71043192239
 08/09  03:00:00,856.370760288,96.3996553717,459.556806122,0.0,46.0930336215,113.312780494,253.039315109,229.975814988,5.66466996096,17.3988301597
 08/09  04:00:00,944.896693788,96.3996553717,458.061071204,0.0,100.150657288,148.969399434,233.115734301,218.742614669,5.66466996096,8.70844967153
 08/09  05:00:00,955.829612684,104.416546877,462.548339014,0.0,100.150657288,149.894399434,324.137112508,292.576710822,14.1616749024,17.3987267834
 08/09  06:00:00,1200.39455099,136.754100431,456.022789564,0.0,176.471037341,302.612436532,135.152592222,98.12004983,28.3233498048,8.70919258705
 08/09  07:00:00,1329.17638527,139.19754585,458.889757305,0.0,243.2593065,310.10971186,148.973110928,80.162789478,42.4850247072,26.325296743
 08/09  08:00:00,1377.7185404,144.172048816,461.136757806,0.0,243.2593065,310.10971186,136.664630586,53.5686159192,56.6466996096,26.4493150577
 08/09  09:00:00,1420.62799707,152.786631241,462.035832184,0.0,243.2593065,302.612436532,98.3216605866,20.4480150532,42.4850247072,35.3886208262
 08/09  10:00:00,1437.4110355,161.499219529,462.485589881,0.0,243.2593065,310.10971186,112.070623253,5.67559774196,70.808374512,35.5866509993
 08/09  11:00:00,1445.81597135,168.980984865,462.319327735,0.0,243.2593065,310.10971186,106.467944659,0.0,70.808374512,35.6595701473
 08/09  12:00:00,1410.21320272,174.727771721,462.613836617,0.0,243.2593065,310.10971186,106.289915527,0.0,70.808374512,35.4815410153
 08/09  13:00:00,1448.16086606,178.91491038,462.990530632,0.0,243.2593065,302.612436532,101.209597485,0.0,56.6466996096,44.5628978755
 08/09  14:00:00,1451.86896847,182.445409141,463.0983409,0.0,243.2593065,302.612436532,78.0642383527,0.0,42.4850247072,35.5792136455
 08/09  15:00:00,1453.68943396,184.262268321,463.098450212,0.0,243.2593065,302.612436532,92.1642525212,0.0,56.6466996096,35.5175529116
 08/09  16:00:00,1461.67810586,185.89336794,462.824587333,0.0,243.2593065,310.10971186,111.477955546,0.0,84.9700494144,26.5079061312
 08/09  17:00:00,1462.75551588,186.960672256,462.842853406,0.0,243.2593065,310.10971186,111.212794655,0.0,84.9700494144,26.2427452407
 08/09  18:00:00,1110.74947095,97.962018987,465.452821795,0.0,166.938926447,199.110933808,103.03422754,0.621329730723,84.9700494144,17.4428483946
 08/09  19:00:00,1104.21290781,97.7114602069,465.902169522,0.0,166.938926447,191.61365848,72.4190216985,7.03823759151,56.6466996096,8.73408449737
 08/09  20:00:00,983.726554927,96.4301855055,465.338344037,0.0,100.150657288,124.558693486,110.328726543,36.2350895379,56.6466996096,17.4469373957
 08/09  21:00:00,943.647690088,96.3996553717,465.020739744,0.0,100.150657288,124.558693486,135.208628136,75.3184266834,42.4850247072,17.4051767457
 08/09  22:00:00,873.183056294,96.3996553717,462.800242405,0.0,46.0930336215,124.558693486,193.191480678,156.159130494,28.3233498048,8.70900037871
 08/09  23:00:00,857.023890601,96.3996553717,451.65496512,0.0,46.0930336215,124.558693486,240.234217964,208.673736036,14.1616749024,17.3988070255
 08/09  24:00:00,839.205400185,96.3996553717,449.653276837,0.0,46.0930336215,113.312780494,286.066498218,263.003791317,5.66466996096,17.3980369399
 08/10  01:00:00,844.015308669,96.3996553717,453.719045325,0.0,46.0930336215,113.312780494,313.028069344,298.654078347,5.66466996096,8.70932103641
 08/10  02:00:00,855.407747868,96.3996553717,463.83935991,0.0,46.0930336215,113.312780494,339.688091724,316.625657021,5.66466996096,17.3977647421
 08/10  03:00:00,859.291756488,96.3996553717,467.237708268,0.0,46.0930336215,113.312780494,339.302484032,324.927733863,5.66466996096,8.71008020748
 08/10  04:00:00,950.183677607,96.3996553717,467.619189637,0.0,100.150657288,148.969399434,335.427189265,312.364357016,5.66466996096,17.3981622881
 08/10  05:00:00,948.28010356,107.709456835,457.200346086,0.0,100.150657288,149.894399434,412.45302281,389.583206624,14.1616749024,8.70814128414
 08/10  06:00:00,1166.43680554,115.003870509,451.404639714,0.0,176.471037341,302.612436532,317.956194867,272.232990128,28.3233498048,17.3998549342
 08/10  07:00:00,1301.46043069,121.885092039,453.236215259,0.0,243.2593065,310.10971186,270.511187268,210.231714632,42.4850247072,17.7944479281
 08/10  08:00:00,1354.46259905,128.871438086,455.741002178,0.0,243.2593065,310.10971186,251.885075054,160.220343216,56.6466996096,35.0180322283
 08/10  09:00:00,1406.25957319,140.715789808,459.897445291,0.0,243.2593065,302.612436532,179.072575132,110.039713845,42.4850247072,26.5478365794
 08/10  10:00:00,1420.28139898,146.787893975,460.308528235,0.0,243.2593065,310.10971186,177.940003529,71.5372272186,70.808374512,35.5944017981
 08/10  11:00:00,1426.07316446,151.268653316,460.577506563,0.0,243.2593065,310.10971186,164.922497635,49.5566487128,70.808374512,44.5574744103
 08/10  12:00:00,1386.9555178,154.330627682,460.143449677,0.0,243.2593065,310.10971186,148.39504798,42.1239625601,70.808374512,35.4627109081
 08/10  13:00:00,1425.21084111,159.245343918,460.11252956,0.0,243.2593065,302.612436532,122.410491826,30.1166684531,56.6466996096,35.6471237632
 08/10  14:00:00,1430.48280837,164.209297861,460.398106352,0.0,243.2593065,302.612436532,99.7464351405,21.6697606152,42.4850247072,35.5916498181
 08/10  15:00:00,1432.1451626,166.355612282,459.96293162,0.0,243.2593065,302.612436532,110.801093977,18.6255673065,56.6466996096,35.5288270608
 08/10  16:00:00,1439.87164643,167.921968239,459.456858082,0.0,243.2593065,310.10971186,136.507820318,16.1976912081,84.9700494144,35.3400796953
 08/10  17:00:00,1440.14351508,168.420856246,459.250452388,0.0,243.2593065,310.10971186,119.897044961,17.4213258112,84.9700494144,17.5056697359
 08/10  18:00:00,1106.29073634,96.4023361028,462.990888821,0.0,166.938926447,199.110933808,161.355854697,58.9379521324,84.9700494144,17.4478531498
 08/10  19:00:00,1101.95716211,96.3996553717,465.377334185,0.0,166.938926447,191.61365848,163.657997723,89.5651762972,56.6466996096,17.4461218161
 08/10  20:00:00,978.839971379,96.3996553717,461.942221543,0.0,100.150657288,124.558693486,237.317146012,163.226030685,56.6466996096,17.4444157172
 08/10  21:00:00,922.807150387,96.3996553717,451.194521256,0.0,100.150657288,124.558693486,266.107895801,214.909818088,42.4850247072,8.71305300586
 08/10  22:00:00,857.443361235,96.3996553717,452.349145964,0.0,46.0930336215,124.558693486,294.534814867,248.812634896,28.3233498048,17.3988301667
 08/10  23:00:00,874.473281587,96.3996553717,463.278610163,0.0,46.0930336215,124.558693486,253.847087282,230.976976519,14.1616749024,8.70843586078
 08/10  24:00:00,860.611498104,96.3996553717,461.544516416,0.0,46.0930336215,113.312780494,265.381830636,242.319380536,5.66466996096,17.3977801398
 08/11  01:00:00,838.559996387,96.3996553717,445.60433474,0.0,46.0930336215,113.312780494,307.215240218,292.841443366,5.66466996096,8.7091268918
 08/11  02:00:00,857.390340597,96.3996553717,464.721700257,0.0,46.0930336215,113.312780494,394.232750228,371.169065699,5.66466996096,17.3990145679
 08/11  03:00:00,897.553683769,96.3996553717,504.041255037,0.0,46.0930336215,113.312780494,408.446849455,385.38399577,5.66466996096,17.3981837233
 08/11  04:00:00,990.156131737,96.3996553717,503.14262779,0.0,100.150657288,148.969399434,383.890955335,369.516838544,5.66466996096,8.70944683015
 08/11  05:00:00,977.180109339,103.121550276,486.153903098,0.0,100.150657288,149.894399434,488.207455156,456.646239321,14.1616749024,17.3995409333
 08/11  06:00:00,1185.92870802,109.998996591,471.440414972,0.0,176.471037341,302.612436532,380.503840167,343.470260926,28.3233498048,8.71022943703
 08/11  07:00:00,1288.6327506,115.633547638,447.60026844,0.0,243.2593065,310.10971186,370.311365029,301.506707977,42.4850247072,26.3196323444
 08/11  08:00:00,1322.68288883,117.251090613,439.692342626,0.0,243.2593065,310.10971186,347.52304991,264.427358639,56.6466996096,26.4489916616
 08/11  09:00:00,1356.96714382,118.346315448,441.057764086,0.0,243.2593065,302.612436532,332.902442987,255.036194092,42.4850247072,35.3812241872
 08/11  10:00:00,1374.36556409,119.706902859,449.431372966,0.0,243.2593065,310.10971186,365.125178473,258.742867123,70.808374512,35.5739368382
 08/11  11:00:00,1378.81397908,121.255568044,451.133214042,0.0,243.2593065,310.10971186,361.11754922,254.659838178,70.808374512,35.64933653
 08/11  12:00:00,1336.61442566,122.829542604,449.356868657,0.0,243.2593065,310.10971186,356.005081953,249.723909902,70.808374512,35.472797539
 08/11  13:00:00,1368.30547345,124.314175018,446.546269586,0.0,243.2593065,302.612436532,339.185507453,243.485317261,56.6466996096,39.0534905823
 08/11  14:00:00,1368.48155442,125.782640771,445.476442582,0.0,243.2593065,302.612436532,317.529505112,233.965086769,42.4850247072,41.0793936359
 08/11  15:00:00,1372.33134374,127.508568191,446.160347635,0.0,243.2593065,302.612436532,302.493767479,210.338939292,56.6466996096,35.5081285771
 08/11  16:00:00,1383.4716693,129.475277646,447.099097906,0.0,243.2593065,310.10971186,299.964300348,188.484583759,84.9700494144,26.5096671741
 08/11  17:00:00,1383.78581341,129.515553375,447.254666799,0.0,243.2593065,310.10971186,295.679844221,193.207686712,84.9700494144,17.5021080947
 08/11  18:00:00,1098.14231389,96.3996553717,462.710516483,0.0,166.938926447,199.110933808,336.862998974,234.44597379,84.9700494144,17.4469757699
 08/11  19:00:00,1128.94719242,96.3996553717,500.61870873,0.0,166.938926447,191.61365848,345.99720646,271.906162342,56.6466996096,17.4443445086
 08/11  20:00:00,1010.36395087,96.3996553717,498.982484641,0.0,100.150657288,124.558693486,405.148848397,331.057700275,56.6466996096,17.4444485117
 08/11  21:00:00,985.140784396,96.3996553717,513.789473302,0.0,100.150657288,124.558693486,408.192421792,348.303636577,42.4850247072,17.4037605078
 08/11  22:00:00,921.239951179,96.3996553717,517.373399104,0.0,46.0930336215,124.558693486,407.966769617,370.933773956,28.3233498048,8.70964585535
 08/11  23:00:00,951.385191933,96.3996553717,549.150724042,0.0,46.0930336215,124.558693486,416.806819472,385.247815335,14.1616749024,17.3973292341
 08/11  24:00:00,975.010376098,96.3996553717,588.614932797,0.0,46.0930336215,113.312780494,411.793216929,397.418302756,5.66466996096,8.71024421221
 08/12  01:00:00,978.056578355,96.3996553717,592.907429508,0.0,46.0930336215,113.312780494,426.413627077,403.350230174,5.66466996096,17.3987269415
 08/12  02:00:00,972.916079348,96.3996553717,588.9356542,0.0,46.0930336215,113.312780494,422.849713033,408.47668462,5.66466996096,8.70835845232
 08/12  03:00:00,965.704726459,96.3996553717,582.962263798,0.0,46.0930336215,113.312780494,436.84345371,413.781318337,5.66466996096,17.3974654121
 08/12  04:00:00,968.193485534,96.3996553717,576.159241578,0.0,55.6251445156,113.312780494,421.256433977,406.882698055,5.66466996096,8.70906596164
 08/12  05:00:00,962.876956725,96.3996553717,571.105525948,0.0,55.6251445156,113.312780494,440.133821757,408.573236054,14.1616749024,17.3989108
 08/12  06:00:00,1024.24880992,96.3996553717,573.680556918,0.0,65.1572554096,176.889270242,389.431263292,343.709838481,28.3233498048,17.3980750067
 08/12  07:00:00,1109.49106823,98.2444807219,529.923594424,0.0,109.682768182,220.96816451,479.404069914,428.209648784,42.4850247072,8.70939642315
 08/12  08:00:00,1086.47430271,98.3696052949,493.042681561,0.0,109.682768182,220.96816451,443.99546902,369.867555479,56.6466996096,17.4812139307
 08/12  09:00:00,1189.82410225,101.026466385,486.525162723,0.0,131.945524568,266.955817592,400.813585148,331.99837011,42.4850247072,26.3301903312
 08/12  10:00:00,1191.07539095,101.252171256,479.496972337,0.0,131.945524568,274.45309292,409.041334003,311.788732424,70.808374512,26.4442270675
 08/12  11:00:00,1183.98382694,101.397833714,471.275011489,0.0,131.945524568,274.45309292,396.0808106,298.828608833,70.808374512,26.4438272558
 08/12  12:00:00,1139.59832423,101.644554164,459.937841141,0.0,131.945524568,274.45309292,374.413235771,277.169308963,70.808374512,26.4355522961
 08/12  13:00:00,1124.32001135,102.261140593,452.809738887,0.0,131.945524568,266.955817592,338.116037126,255.03132171,56.6466996096,26.4380158062
 08/12  14:00:00,1129.12071675,103.121623842,454.203697429,0.0,131.945524568,266.955817592,292.174997615,214.446406597,42.4850247072,35.2435663107
 08/12  15:00:00,1046.4132242,96.3996553717,454.945475369,0.0,109.682768182,212.545889182,214.916462345,131.831835101,56.6466996096,26.4379276335
 08/12  16:00:00,1055.66680055,96.3996553717,455.417686857,0.0,109.682768182,220.04316451,230.068391268,118.657792858,84.9700494144,26.4405489959
 08/12  17:00:00,1019.06901732,96.3996553717,458.651074393,0.0,109.682768182,220.04316451,212.459713523,109.938605801,84.9700494144,17.5510583072
 08/12  18:00:00,982.71090732,96.3996553717,460.845465634,0.0,100.150657288,199.110933808,249.239137532,146.871207596,84.9700494144,17.397880521
 08/12  19:00:00,968.039181559,96.3996553717,453.089940412,0.0,100.150657288,191.61365848,263.93616261,189.89238044,56.6466996096,17.3970825597
 08/12  20:00:00,863.6538657,96.3996553717,451.464795423,0.0,55.6251445156,124.558693486,335.028595159,269.673021211,56.6466996096,8.70887433877
 08/12  21:00:00,867.520866636,96.3996553717,455.856503874,0.0,55.6251445156,124.558693486,387.818643397,327.935089578,42.4850247072,17.3985291111
 08/12  22:00:00,896.808981231,96.3996553717,493.403222537,0.0,46.0930336215,124.558693486,409.185975116,372.153002256,28.3233498048,8.7096230552
 08/12  23:00:00,907.132489431,96.3996553717,502.925409681,0.0,46.0930336215,124.558693486,411.436177604,379.877233973,14.1616749024,17.3972687277
 08/12  24:00:00,893.685807574,96.3996553717,501.809658905,0.0,46.0930336215,113.312780494,398.572114289,384.199125443,5.66466996096,8.70831888512
 08/13  01:00:00,880.744278504,96.3996553717,499.859280973,0.0,34.9616554283,113.312780494,413.194795998,390.131471939,5.66466996096,17.398654098
 08/13  02:00:00,878.181377794,96.3996553717,496.413294049,0.0,34.9616554283,113.312780494,410.574719451,396.201730485,5.66466996096,8.7083190049
 08/13  03:00:00,883.923828736,96.3996553717,502.648274417,0.0,34.9616554283,113.312780494,423.806606844,400.744557227,5.66466996096,17.3973796553
 08/13  04:00:00,901.183611258,96.3996553717,510.24637378,0.0,44.4937663224,113.312780494,408.16604964,393.792361011,5.66466996096,8.70901866795
 08/13  05:00:00,908.292007347,96.3996553717,518.07628888,0.0,44.4937663224,113.312780494,428.852000227,397.291518919,14.1616749024,17.3988064057
 08/13  06:00:00,958.626068016,96.3996553717,509.650536346,0.0,54.0258772165,176.889270242,381.41846925,335.69716063,28.3233498048,17.3979588155
 08/13  07:00:00,977.100595818,96.3996553717,522.254663304,0.0,54.0258772165,184.38654557,365.239599996,314.045251035,42.4850247072,8.7093242542
 08/13  08:00:00,1060.5994928,96.3996553717,527.442596932,0.0,65.1572554096,220.04316451,363.810453186,289.694640266,56.6466996096,17.4691133099
 08/13  09:00:00,1043.85658696,96.3996553717,517.716073979,0.0,65.1572554096,212.545889182,348.892628116,280.100819746,42.4850247072,26.3067836629
 08/13  10:00:00,1048.45236971,96.3996553717,514.652675832,0.0,65.1572554096,220.04316451,370.786963033,273.559814658,70.808374512,26.4187738636
 08/13  11:00:00,1050.79047392,96.3996553717,516.080412317,0.0,65.1572554096,220.04316451,370.265883651,273.043363284,70.808374512,26.4141458552
 08/13  12:00:00,1050.65435703,96.3996553717,517.162847812,0.0,65.1572554096,220.04316451,367.739174516,270.516009787,70.808374512,26.4147902169
 08/13  13:00:00,1039.77329306,96.3996553717,513.509721014,0.0,65.1572554096,212.545889182,351.166340501,268.104196387,56.6466996096,26.4154445043
 08/13  14:00:00,1047.59565541,96.3996553717,521.908720917,0.0,65.1572554096,212.545889182,336.620334004,267.71921173,42.4850247072,26.4160975667
 08/13  15:00:00,1048.04682212,96.3996553717,522.523936113,0.0,65.1572554096,212.545889182,339.582086084,256.518637805,56.6466996096,26.41674867
 08/13  16:00:00,1025.77885794,96.3996553717,525.87801457,0.0,65.1572554096,220.04316451,362.059124259,250.668751561,84.9700494144,26.420323283
 08/13  17:00:00,979.69402926,96.3996553717,526.65905192,0.0,54.0258772165,184.38654557,362.646968557,260.13475389,84.9700494144,17.542165253
 08/13  18:00:00,939.56646902,96.3996553717,516.164068106,0.0,44.4937663224,163.454314868,397.093972004,294.725084857,84.9700494144,17.3988377331
 08/13  19:00:00,937.817579409,96.3996553717,516.911146398,0.0,44.4937663224,155.95703954,390.283884276,316.239177029,56.6466996096,17.3980076376
 08/13  20:00:00,915.27702899,96.3996553717,512.105585453,0.0,44.4937663224,124.558693486,434.285838965,368.929787716,56.6466996096,8.70935163919
 08/13  21:00:00,915.603271589,96.3996553717,512.748587916,0.0,44.4937663224,124.558693486,441.135365774,381.253597117,42.4850247072,17.3967439495
 08/13  22:00:00,923.851790695,96.3996553717,532.543928659,0.0,34.9616554283,124.558693486,440.38926779,403.355810787,28.3233498048,8.71010719763
 08/13  23:00:00,924.057682494,96.3996553717,531.723207105,0.0,34.9616554283,124.558693486,442.230368394,410.670534505,14.1616749024,17.398158987
 08/13  24:00:00,893.219752806,96.3996553717,511.729728198,0.0,34.9616554283,113.312780494,425.936114936,411.563332062,5.66466996096,8.70811291292
 08/14  01:00:00,887.593015258,96.3996553717,493.308652826,0.0,46.0930336215,113.312780494,433.84679845,410.785234508,5.66466996096,17.3968939807
 08/14  02:00:00,873.110302099,96.3996553717,478.714007421,0.0,46.0930336215,113.312780494,422.702712135,408.329297863,5.66466996096,8.70874431178
 08/14  03:00:00,849.810952093,96.3996553717,457.611492131,0.0,46.0930336215,113.312780494,417.491131585,394.428207047,5.66466996096,17.3982545765
 08/14  04:00:00,925.432068526,96.3996553717,444.362163089,0.0,100.150657288,148.969399434,390.055917321,366.993826304,5.66466996096,17.3974210566
 08/14  05:00:00,936.192304546,96.3996553717,453.230008552,0.0,100.150657288,149.894399434,629.026648049,606.155930869,14.1616749024,8.70904227787
 08/14  06:00:00,1158.28755476,98.0606369197,458.875737011,0.0,176.471037341,302.612436532,457.546636184,411.824445476,28.3233498048,17.3988409033
 08/14  07:00:00,1272.2264658,100.393053495,447.056213504,0.0,243.2593065,310.10971186,360.254345857,300.216497154,42.4850247072,17.5528239965
 08/14  08:00:00,1331.384138,102.229031075,458.463625328,0.0,243.2593065,310.10971186,289.746300268,206.654120583,56.6466996096,26.4454800757
 08/14  09:00:00,1375.60850811,106.198466401,463.809908222,0.0,243.2593065,302.612436532,222.73816538,144.862271304,42.4850247072,35.3908693684
 08/14  10:00:00,1390.64793433,113.582022533,463.882453756,0.0,243.2593065,310.10971186,192.867226901,86.4744600856,70.808374512,35.5843923032
 08/14  11:00:00,1403.78804197,125.950374707,463.603773789,0.0,243.2593065,310.10971186,156.800696992,41.4284399143,70.808374512,44.5638825658
 08/14  12:00:00,1374.92396481,139.146661981,463.24714279,0.0,243.2593065,310.10971186,115.031743114,17.6253721593,70.808374512,26.5979964425
 08/14  13:00:00,1418.7667779,149.989458432,462.856392385,0.0,243.2593065,302.612436532,105.763141313,4.56311596778,56.6466996096,44.5533257359
 08/14  14:00:00,1428.90707665,159.890739388,462.999336902,0.0,243.2593065,302.612436532,78.3390198724,0.274470761489,42.4850247072,35.5795244037
 08/14  15:00:00,1434.90256439,165.944958084,462.917498746,0.0,243.2593065,302.612436532,92.1641586981,0.0,56.6466996096,35.5174590885
 08/14  16:00:00,1446.88107762,171.237133749,462.896492137,0.0,243.2593065,310.10971186,111.970885815,0.0,84.9700494144,27.0008364011
 08/14  17:00:00,1451.22699795,175.570094732,462.906223511,0.0,243.2593065,310.10971186,110.723443877,0.0,84.9700494144,25.7533944628
 08/14  18:00:00,1108.96004816,97.3106838314,464.478761214,0.0,166.938926447,199.110933808,102.413277613,0.0,84.9700494144,17.4432281986
 08/14  19:00:00,1106.86636175,97.4295357422,465.07487886,0.0,166.938926447,191.61365848,65.4216364589,0.0,56.6466996096,8.77493684933
 08/14  20:00:00,983.649484878,96.413446604,465.385815297,0.0,100.150657288,124.558693486,80.5613074005,6.51145735035,56.6466996096,17.4031504405
 08/14  21:00:00,944.727407643,96.3996553717,466.176930965,0.0,100.150657288,124.558693486,81.3789277493,21.4912301156,42.4850247072,17.4026729265
 08/14  22:00:00,876.848723775,96.3996553717,466.066641639,0.0,46.0930336215,124.558693486,91.9359002132,49.0019613814,28.3233498048,14.610589027
 08/14  23:00:00,877.409161742,96.3996553717,465.843791812,0.0,46.0930336215,124.558693486,104.191026592,78.5351827543,14.1616749024,11.4941689353
 08/14  24:00:00,864.071637436,96.3996553717,464.855991172,0.0,46.0930336215,113.312780494,138.262860681,115.200001981,5.66466996096,17.3981887397
 08/15  01:00:00,864.596505329,96.3996553717,465.42075948,0.0,46.0930336215,113.312780494,154.67322841,140.299146901,5.66466996096,8.70941154718
 08/15  02:00:00,864.576311603,96.3996553717,465.441701734,0.0,46.0930336215,113.312780494,189.859676628,166.798187199,5.66466996096,17.3968194673
 08/15  03:00:00,864.308656566,96.3996553717,465.200266247,0.0,46.0930336215,113.312780494,213.919173936,199.544361203,5.66466996096,8.71014277148
 08/15  04:00:00,957.576545154,96.3996553717,465.121453636,0.0,100.150657288,148.969399434,234.340541656,211.277673913,5.66466996096,17.3981977824
 08/15  05:00:00,963.351435722,102.865601857,463.881233968,0.0,100.150657288,149.894399434,290.241119567,267.371322403,14.1616749024,8.70812226202
 08/15  06:00:00,1197.42798977,129.635581103,458.922516414,0.0,176.471037341,302.612436532,139.699373317,93.978936836,28.3233498048,17.3970866759
 08/15  07:00:00,1326.70949846,137.625206626,458.036423772,0.0,243.2593065,310.10971186,130.419978144,61.616246943,42.4850247072,26.3187064934
 08/15  08:00:00,1375.15259781,141.000586785,461.795228866,0.0,243.2593065,310.10971186,123.349728091,40.2570392723,56.6466996096,26.4459892095
 08/15  09:00:00,1419.90566531,151.925138312,462.218940525,0.0,243.2593065,302.612436532,78.3443661565,9.31290860502,42.4850247072,26.5464328443
 08/15  10:00:00,1438.11031154,162.106751571,462.662414146,0.0,243.2593065,310.10971186,106.705333552,0.305235586028,70.808374512,35.5917234537
 08/15  11:00:00,1446.27042788,169.257902311,462.597060416,0.0,243.2593065,310.10971186,115.361945257,0.0,70.808374512,44.5535707449
 08/15  12:00:00,1410.48019398,175.096143642,462.649271481,0.0,243.2593065,310.10971186,106.268193357,0.0,70.808374512,35.4598188447
 08/15  13:00:00,1446.581777,177.339079901,463.129143526,0.0,243.2593065,302.612436532,92.290126467,0.0,56.6466996096,35.6434268574
 08/15  14:00:00,1446.97758232,177.613224962,463.199342983,0.0,243.2593065,302.612436532,78.0727975065,0.0,42.4850247072,35.5877727993
 08/15  15:00:00,1449.09124251,179.836327136,463.060389348,0.0,243.2593065,302.612436532,92.1715938493,0.0,56.6466996096,35.5248942397
 08/15  16:00:00,1458.69216683,182.807095872,463.031265853,0.0,243.2593065,310.10971186,120.30671962,0.0,84.9700494144,35.336670206
 08/15  17:00:00,1462.15136804,186.234567055,463.044282904,0.0,243.2593065,310.10971186,102.474160353,0.0,84.9700494144,17.5041109383
 08/15  18:00:00,1108.50156884,96.7005605139,464.523124525,0.0,166.938926447,199.110933808,102.416662984,0.0,84.9700494144,17.4466135693
 08/15  19:00:00,1105.47100079,96.7625626607,465.18869086,0.0,166.938926447,191.61365848,74.0913827783,0.0,56.6466996096,17.4446831687
 08/15  20:00:00,983.208302496,96.3996553717,465.732643399,0.0,100.150657288,124.558693486,84.6224179618,10.532779679,56.6466996096,17.4429386732
 08/15  21:00:00,944.229471004,96.3996553717,466.259073589,0.0,100.150657288,124.558693486,80.1325160175,28.9352066102,42.4850247072,8.71228470016
 08/15  22:00:00,876.834442125,96.3996553717,466.010688526,0.0,46.0930336215,124.558693486,96.884412499,51.1637261718,28.3233498048,17.3973365224
 08/15  23:00:00,877.437231119,96.3996553717,465.816106935,0.0,46.0930336215,124.558693486,93.2418994143,70.3725204565,14.1616749024,8.70770405535
 08/15  24:00:00,864.461147531,96.3996553717,465.193404901,0.0,46.0930336215,113.312780494,113.269753538,90.2048534338,5.66466996096,17.4002301435
 08/16  01:00:00,864.983948965,96.3996553717,465.761369447,0.0,46.0930336215,113.312780494,125.65700442,111.284003262,5.66466996096,8.70833119645
 08/16  02:00:00,864.802822198,96.3996553717,465.621506306,0.0,46.0930336215,113.312780494,160.240816232,137.178746528,5.66466996096,17.3973997433
 08/16  03:00:00,864.637934986,96.3996553717,465.507632295,0.0,46.0930336215,113.312780494,182.630052024,167.737789103,5.66466996096,9.22759296043
 08/16  04:00:00,955.841392529,96.3996553717,466.255405043,0.0,100.150657288,148.969399434,205.621451548,183.077125917,5.66466996096,16.8796556698
 08/16  05:00:00,979.187656578,124.916266044,460.219177916,0.0,100.150657288,149.894399434,220.377841571,188.818234952,14.1616749024,17.3979317171
 08/16  06:00:00,1211.78135838,147.26157759,456.892823579,0.0,176.471037341,302.612436532,79.9780780683,42.9454233595,28.3233498048,8.70930490397
 08/16  07:00:00,1336.92339541,146.735269228,459.118249078,0.0,243.2593065,310.10971186,111.51383368,42.7054795966,42.4850247072,26.3233293766
 08/16  08:00:00,1381.51921583,147.866013987,461.293748864,0.0,243.2593065,310.10971186,122.962828656,39.8708449189,56.6466996096,26.4452841277
 08/16  09:00:00,1420.11707856,152.405418789,461.9924672,0.0,243.2593065,302.612436532,93.7566380606,22.8116298825,42.4850247072,28.4599834708
 08/16  10:00:00,1433.08404361,157.461311148,462.322840724,0.0,243.2593065,310.10971186,126.166204785,12.8272919059,70.808374512,42.5305383667
 08/16  11:00:00,1435.79336952,159.013507733,462.425136509,0.0,243.2593065,310.10971186,117.611618543,11.1611546701,70.808374512,35.6420893605
 08/16  12:00:00,1393.03112056,158.610904348,461.814316663,0.0,243.2593065,310.10971186,121.323877275,15.0490922699,70.808374512,35.4664104932
 08/16  13:00:00,1424.57871018,157.346106582,461.306733928,0.0,243.2593065,302.612436532,112.062631758,19.7649725503,56.6466996096,35.650959598
 08/16  14:00:00,1419.17127017,153.02545395,460.207783232,0.0,243.2593065,302.612436532,119.657517656,32.688935348,42.4850247072,44.4835576011
 08/16  15:00:00,1415.77083441,150.93669036,459.120490666,0.0,243.2593065,302.612436532,140.2711037,48.1233143434,56.6466996096,35.5010897467
 08/16  16:00:00,1422.41464822,152.295175957,457.903545125,0.0,243.2593065,310.10971186,170.408069061,58.9254844925,84.9700494144,26.5125351546
 08/16  17:00:00,1425.55915827,159.125940331,454.238802757,0.0,243.2593065,310.10971186,146.747770557,44.2764033856,84.9700494144,17.5013177575
 08/16  18:00:00,1103.25100743,96.3996553717,460.195489855,0.0,166.938926447,199.110933808,194.899417176,92.4841158706,84.9700494144,17.4452518914
 08/16  19:00:00,1100.5395755,96.3996553717,460.439783781,0.0,166.938926447,191.61365848,223.526463129,149.434980623,56.6466996096,17.4447828967
 08/16  20:00:00,966.819121866,96.3996553717,452.342668488,0.0,100.150657288,124.558693486,310.086264997,235.993610156,56.6466996096,17.445955231
 08/16  21:00:00,909.454589829,96.3996553717,439.735935464,0.0,100.150657288,124.558693486,348.995304197,297.799237091,42.4850247072,8.71104239842
 08/16  22:00:00,876.73020397,96.3996553717,472.434623861,0.0,46.0930336215,124.558693486,415.87752117,370.156445637,28.3233498048,17.3977257281
 08/16  23:00:00,916.963157684,96.3996553717,511.535128153,0.0,46.0930336215,124.558693486,417.043157149,385.484615971,14.1616749024,17.3968662764
 08/16  24:00:00,913.373317019,96.3996553717,521.16539172,0.0,46.0930336215,113.312780494,407.82574894,393.452327968,5.66466996096,8.708751011
 08/17  01:00:00,925.324837273,96.3996553717,534.218785125,0.0,46.0930336215,113.312780494,424.444169093,401.381279739,5.66466996096,17.3982193926
 08/17  02:00:00,950.383281329,96.3996553717,561.351610755,0.0,46.0930336215,113.312780494,425.295281114,410.921166256,5.66466996096,8.70944489683
 08/17  03:00:00,978.233916765,96.3996553717,592.211587386,0.0,46.0930336215,113.312780494,444.065871821,421.004321721,5.66466996096,17.3968801396
 08/17  04:00:00,1052.7717683,96.3996553717,575.079330677,0.0,100.150657288,148.969399434,417.616500751,403.241652688,5.66466996096,8.71017810233
 08/17  05:00:00,1062.50122903,102.089401562,578.310465163,0.0,100.150657288,149.894399434,547.461128637,515.899383189,14.1616749024,17.4000705453
 08/17  06:00:00,1256.44314635,107.674682571,551.670042379,0.0,176.471037341,302.612436532,426.52018093,389.488704863,28.3233498048,8.70812626258
 08/17  07:00:00,1317.0820805,112.327033316,479.430845952,0.0,243.2593065,310.10971186,403.320267393,334.514295049,42.4850247072,26.3209476373
 08/17  08:00:00,1321.44149084,113.956560784,441.579012164,0.0,243.2593065,310.10971186,372.581551472,289.490420081,56.6466996096,26.4444317813
 08/17  09:00:00,1371.83623769,121.655045716,448.045172772,0.0,243.2593065,302.612436532,295.786947285,217.920359244,42.4850247072,35.3815633336
 08/17  10:00:00,1403.59595248,136.716574031,453.992821299,0.0,243.2593065,310.10971186,221.504071944,115.117648181,70.808374512,35.578049251
 08/17  11:00:00,1405.22215258,138.181117463,453.0513893,0.0,243.2593065,310.10971186,213.433510944,106.975620744,70.808374512,35.6495156876
 08/17  12:00:00,1352.8640563,128.632722106,453.098214911,0.0,243.2593065,310.10971186,267.166316573,160.885317073,70.808374512,35.4726249882
 08/17  13:00:00,1366.3903689,121.297510423,445.375311231,0.0,243.2593065,302.612436532,319.963878288,218.74891431,56.6466996096,44.568264368
 08/17  14:00:00,1362.93933342,122.160269413,442.823314024,0.0,243.2593065,302.612436532,318.824293926,240.770166041,42.4850247072,35.5691031779
 08/17  15:00:00,1364.32057296,123.791034096,441.784126223,0.0,243.2593065,302.612436532,332.728122443,240.574321367,56.6466996096,35.5071014664
 08/17  16:00:00,1368.30063342,124.908412135,438.381827446,0.0,243.2593065,310.10971186,352.200690205,240.721513045,84.9700494144,26.509127745
 08/17  17:00:00,1369.03129819,125.97286427,436.63381751,0.0,243.2593065,310.10971186,337.298853489,234.826905775,84.9700494144,17.5018982994
 08/17  18:00:00,1114.23111577,96.3996553717,477.399463534,0.0,166.938926447,199.110933808,381.411127714,278.995697399,84.9700494144,17.4453809005
 08/17  19:00:00,1167.62206888,96.3996553717,535.478840344,0.0,166.938926447,191.61365848,383.425246814,309.334368643,56.6466996096,17.4441785616
 08/17  20:00:00,1064.31758202,96.3996553717,556.211082399,0.0,100.150657288,124.558693486,435.936068434,361.845151274,56.6466996096,17.4442175506
 08/17  21:00:00,1055.02816692,96.3996553717,591.292568793,0.0,100.150657288,124.558693486,440.68189512,380.793287163,42.4850247072,17.4035832501
 08/17  22:00:00,975.739578668,96.3996553717,582.670045788,0.0,46.0930336215,124.558693486,441.490180427,404.457288243,28.3233498048,8.70954237885
 08/17  23:00:00,863.439548399,96.3996553717,471.891758992,0.0,46.0930336215,124.558693486,446.809064205,415.250323426,14.1616749024,17.3970658772
 08/17  24:00:00,828.884277803,96.3996553717,450.419985933,0.0,46.0930336215,113.312780494,436.729236288,422.357182427,5.66466996096,8.70738390001
 08/18  01:00:00,850.609780964,96.3996553717,472.192696442,0.0,46.0930336215,113.312780494,450.081889321,427.018785875,5.66466996096,17.3984334853
 08/18  02:00:00,834.678399447,96.3996553717,456.476854208,0.0,46.0930336215,113.312780494,447.001194364,432.628321145,5.66466996096,8.70820325812
 08/18  03:00:00,812.982345566,96.3996553717,434.998154329,0.0,46.0930336215,113.312780494,460.701922684,437.640122619,5.66466996096,17.3971301039
 08/18  04:00:00,904.974843569,96.3996553717,434.09635929,0.0,100.150657288,148.969399434,435.999737665,421.626186317,5.66466996096,8.70888138746
 08/18  05:00:00,902.542813269,99.1011900416,428.442186635,0.0,100.150657288,149.894399434,592.567693142,561.007259341,14.1616749024,17.3987588992
 08/18  06:00:00,1126.24654472,104.472909002,434.198154288,0.0,176.471037341,302.612436532,470.050674574,424.329683323,28.3233498048,17.3976414465
 08/18  07:00:00,1352.66016587,108.088825819,531.801336486,0.0,243.2593065,310.10971186,434.878199549,374.841657744,42.4850247072,17.5515170983
 08/18  08:00:00,1390.06370139,109.404322891,518.353293459,0.0,243.2593065,310.10971186,428.837273308,345.74727452,56.6466996096,26.4432991788
 08/18  09:00:00,1381.30086164,110.461642098,470.484677906,0.0,243.2593065,302.612436532,401.098661447,323.226195595,42.4850247072,35.3874411455
 08/18  10:00:00,1370.75175223,111.682438344,452.019643316,0.0,243.2593065,310.10971186,410.22542993,303.836514333,70.808374512,35.5805410852
 08/18  11:00:00,1376.18445005,113.013681858,455.392154417,0.0,243.2593065,310.10971186,415.092119335,299.716578386,70.808374512,44.5671664367
 08/18  12:00:00,1366.94772732,114.328177234,486.808741313,0.0,243.2593065,310.10971186,398.319687536,300.899117059,70.808374512,26.6121959648
 08/18  13:00:00,1376.39113744,115.636565579,460.491767495,0.0,243.2593065,302.612436532,390.519090527,289.314889856,56.6466996096,44.5575010609
 08/18  14:00:00,1361.03133105,117.038216503,445.881263076,0.0,243.2593065,302.612436532,354.71773241,276.657588488,42.4850247072,35.575119215
 08/18  15:00:00,1390.77766959,118.829414585,473.197665456,0.0,243.2593065,302.612436532,367.18306889,275.023133681,56.6466996096,35.5132355997
 08/18  16:00:00,1401.10677856,120.489808385,475.129958318,0.0,243.2593065,310.10971186,382.058000727,270.582980862,84.9700494144,26.5049704509
 08/18  17:00:00,1376.38733734,121.614520272,448.809392212,0.0,243.2593065,310.10971186,379.342649212,268.132080931,84.9700494144,26.2405188671
 08/18  18:00:00,1119.96962437,96.3996553717,482.264736921,0.0,166.938926447,199.110933808,386.62669154,284.215168266,84.9700494144,17.4414738594
 08/18  19:00:00,1153.18740313,96.3996553717,520.724385907,0.0,166.938926447,191.61365848,373.622784522,308.242791954,56.6466996096,8.73329295849
 08/18  20:00:00,1062.4159155,96.3996553717,554.824609972,0.0,100.150657288,124.558693486,439.581980612,365.489976505,56.6466996096,17.4453044971
 08/18  21:00:00,1050.24885692,96.3996553717,584.231758127,0.0,100.150657288,124.558693486,442.75287332,382.864180438,42.4850247072,17.4036681753
 08/18  22:00:00,990.652663324,96.3996553717,593.112123041,0.0,46.0930336215,124.558693486,443.00498715,405.973394238,28.3233498048,8.70824310728
 08/18  23:00:00,956.210436994,96.3996553717,561.909255024,0.0,46.0930336215,124.558693486,447.814192878,416.255307514,14.1616749024,17.3972104612
 08/18  24:00:00,888.892329732,96.3996553717,509.512434563,0.0,46.0930336215,113.312780494,437.249479402,422.875876822,5.66466996096,8.70893261876
 08/19  01:00:00,897.562595049,96.3996553717,518.440377476,0.0,46.0930336215,113.312780494,450.370158828,427.30690718,5.66466996096,17.3985816864
 08/19  02:00:00,889.554872798,96.3996553717,510.704983458,0.0,46.0930336215,113.312780494,453.81596261,430.753606407,5.66466996096,17.397686242
 08/19  03:00:00,860.408829934,96.3996553717,481.941147433,0.0,46.0930336215,113.312780494,450.405853285,436.032010641,5.66466996096,8.70917268286
 08/19  04:00:00,878.44189085,96.3996553717,489.832089135,0.0,55.6251445156,113.312780494,450.756263853,427.695230893,5.66466996096,17.3963629989
 08/19  05:00:00,868.664046987,96.3996553717,480.216253001,0.0,55.6251445156,113.312780494,453.32513366,430.453563385,14.1616749024,8.7098953726
 08/19  06:00:00,926.552829254,96.3996553717,480.457741511,0.0,65.1572554096,176.889270242,414.120697752,368.399629674,28.3233498048,17.3977182736
 08/19  07:00:00,1105.76503937,97.2544910975,537.019910725,0.0,109.682768182,220.96816451,573.489053098,522.296140004,42.4850247072,8.70788838681
 08/19  08:00:00,1151.33880446,97.287315893,569.55547312,0.0,109.682768182,220.96816451,526.782675516,452.652571628,56.6466996096,17.4834042791
 08/19  09:00:00,1262.5826839,99.702472114,566.013197103,0.0,131.945524568,266.955817592,488.371274956,419.553075883,42.4850247072,26.3331743662
 08/19  10:00:00,1225.41855761,100.044251438,516.562114012,0.0,131.945524568,274.45309292,483.499965014,386.248394026,70.808374512,26.4431964763
 08/19  11:00:00,1196.60165092,100.194825374,483.548381733,0.0,131.945524568,274.45309292,464.514079626,367.265256566,70.808374512,26.440448548
 08/19  12:00:00,1159.79728964,100.150217187,478.465320544,0.0,131.945524568,274.45309292,470.460710664,366.944863713,70.808374512,32.707472439
 08/19  13:00:00,1151.97333833,100.246896914,478.034576624,0.0,131.945524568,266.955817592,450.356315805,364.740578576,56.6466996096,28.9690376198
 08/19  14:00:00,1138.54888321,100.499780367,465.582934727,0.0,131.945524568,266.955817592,410.194878758,341.272698517,42.4850247072,26.4371555333
 08/19  15:00:00,1056.53328133,96.3996553717,464.030807335,0.0,109.682768182,212.545889182,347.179678001,264.093366178,56.6466996096,26.4396122137
 08/19  16:00:00,1053.95933241,96.3996553717,456.085475957,0.0,109.682768182,220.04316451,372.41692613,261.010132561,84.9700494144,26.4367441544
 08/19  17:00:00,1011.70807821,96.3996553717,456.533173545,0.0,109.682768182,220.04316451,373.688271668,262.407905236,84.9700494144,26.3103170185
 08/19  18:00:00,1019.87283858,96.3996553717,502.338943349,0.0,100.150657288,199.110933808,408.639454105,314.960542539,84.9700494144,8.70886215241
 08/19  19:00:00,1040.50184253,96.3996553717,527.026701145,0.0,100.150657288,191.61365848,410.722252345,336.677085964,56.6466996096,17.3984667711
 08/19  20:00:00,980.798930858,96.3996553717,570.609765177,0.0,55.6251445156,124.558693486,461.601846399,396.245562048,56.6466996096,8.70958474136
 08/19  21:00:00,988.197524177,96.3996553717,579.295837791,0.0,55.6251445156,124.558693486,468.479612564,408.597456459,42.4850247072,17.3971313982
 08/19  22:00:00,974.383033285,96.3996553717,575.354447796,0.0,46.0930336215,124.558693486,462.617658416,425.586708997,28.3233498048,8.70759961403
 08/19  23:00:00,984.164755722,96.3996553717,584.697900863,0.0,46.0930336215,124.558693486,464.091290792,432.53110926,14.1616749024,17.3985066294
 08/19  24:00:00,941.118712773,96.3996553717,551.874616593,0.0,46.0930336215,113.312780494,445.536439456,431.163520432,5.66466996096,8.70824906257
 08/20  01:00:00,919.063061331,96.3996553717,539.995880808,0.0,34.9616554283,113.312780494,455.781965249,432.720082694,5.66466996096,17.3972125948
 08/20  02:00:00,932.274841498,96.3996553717,554.123131212,0.0,34.9616554283,113.312780494,452.921028761,438.54743634,5.66466996096,8.70892245971
 08/20  03:00:00,949.710146358,96.3996553717,572.913697019,0.0,34.9616554283,113.312780494,468.514587427,445.451336601,5.66466996096,17.3985808652
 08/20  04:00:00,969.392143515,96.3996553717,583.232083474,0.0,44.4937663224,113.312780494,462.278302942,439.215938311,5.66466996096,17.3976946696
 08/20  05:00:00,976.625455397,96.3996553717,591.734717794,0.0,44.4937663224,113.312780494,465.040274428,442.169421549,14.1616749024,8.70917797633
 08/20  06:00:00,1031.58896371,96.3996553717,588.845257462,0.0,54.0258772165,176.889270242,425.39607046,379.676347486,28.3233498048,17.3963731692
 08/20  07:00:00,1018.34147833,96.3996553717,566.486278343,0.0,54.0258772165,184.38654557,407.484567002,356.289641279,42.4850247072,8.70990101564
 08/20  08:00:00,1062.94440691,96.3996553717,528.700054976,0.0,65.1572554096,220.04316451,399.469827706,325.35309393,56.6466996096,17.4700341661
 08/20  09:00:00,1034.36751409,96.3996553717,505.5191466,0.0,65.1572554096,212.545889182,381.044302917,312.255717939,42.4850247072,26.3035602712
 08/20  10:00:00,1038.66464218,96.3996553717,502.182324486,0.0,65.1572554096,220.04316451,397.980902076,300.758141111,70.808374512,26.4143864536
 08/20  11:00:00,1044.01011465,96.3996553717,508.117362216,0.0,65.1572554096,220.04316451,389.156245461,291.932848301,70.808374512,26.4150226479
 08/20  12:00:00,1030.33296907,96.3996553717,494.974224864,0.0,65.1572554096,220.04316451,378.551277959,281.327313034,70.808374512,26.4155904137
 08/20  13:00:00,1013.79082726,96.3996553717,485.046436358,0.0,65.1572554096,212.545889182,355.973828372,272.910976782,56.6466996096,26.4161519803
 08/20  14:00:00,1010.49955296,96.3996553717,481.427756238,0.0,65.1572554096,212.545889182,334.043627098,265.141890869,42.4850247072,26.4167115213
 08/20  15:00:00,1004.98019221,96.3996553717,475.882526066,0.0,65.1572554096,212.545889182,331.821301834,248.757332902,56.6466996096,26.4172693223
 08/20  16:00:00,973.15232206,96.3996553717,469.850046766,0.0,65.1572554096,220.04316451,347.997067406,236.606502934,84.9700494144,26.4205150572
 08/20  17:00:00,928.909952556,96.3996553717,472.681325598,0.0,54.0258772165,184.38654557,362.271061732,250.998812747,84.9700494144,26.3021995712
 08/20  18:00:00,909.106693315,96.3996553717,482.68384625,0.0,44.4937663224,163.454314868,390.353016632,296.674154795,84.9700494144,8.70881242314
 08/20  19:00:00,920.283947827,96.3996553717,497.681589599,0.0,44.4937663224,155.95703954,397.114037897,323.068966004,56.6466996096,17.3983722834
 08/20  20:00:00,905.934991111,96.3996553717,503.54636459,0.0,44.4937663224,124.558693486,438.936301212,373.580071875,56.6466996096,8.70952972743
 08/20  21:00:00,905.264118059,96.3996553717,502.546205212,0.0,44.4937663224,124.558693486,446.289798505,386.407737703,42.4850247072,17.3970360946
 08/20  22:00:00,890.071151552,96.3996553717,495.959312163,0.0,34.9616554283,124.558693486,444.735576604,407.704670417,28.3233498048,8.70755638255
 08/20  23:00:00,891.681207706,96.3996553717,496.32793648,0.0,34.9616554283,124.558693486,446.031721689,414.471637401,14.1616749024,17.398409386
 08/20  24:00:00,894.598116,96.3996553717,512.955893888,0.0,34.9616554283,113.312780494,435.936040677,421.56316511,5.66466996096,8.70820560652
 08/21  01:00:00,939.803231648,96.3996553717,549.989662083,0.0,46.0930336215,113.312780494,454.288177127,431.226377594,5.66466996096,17.3971295723
 08/21  02:00:00,969.267979298,96.3996553717,582.113890327,0.0,46.0930336215,113.312780494,455.020925198,440.647373484,5.66466996096,8.70888175374
 08/21  03:00:00,979.228169183,96.3996553717,593.105772619,0.0,46.0930336215,113.312780494,469.54173176,446.47855744,5.66466996096,17.3985043588
 08/21  04:00:00,1068.1441008,96.3996553717,591.805927807,0.0,100.150657288,148.969399434,450.329189494,427.266883005,5.66466996096,17.397636528
 08/21  05:00:00,1067.05897803,96.3996553717,590.128689218,0.0,100.150657288,149.894399434,776.235613224,753.364787764,14.1616749024,8.70915055764
 08/21  06:00:00,1279.75616162,98.0254157528,588.329690051,0.0,176.471037341,302.612436532,532.435198986,486.71405206,28.3233498048,17.3977971208
 08/21  07:00:00,1354.2588406,99.4550625503,533.20593496,0.0,243.2593065,310.10971186,478.764782678,418.727043434,42.4850247072,17.5527145368
 08/21  08:00:00,1338.75338231,100.262589981,471.178474915,0.0,243.2593065,310.10971186,461.274214098,378.182222685,56.6466996096,26.4452918036
