Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  09:00:00,1382.52037049,101.073542124,482.194606014,0.0,243.2593065,302.612436532,435.264109487,357.388585881,42.4850247072,35.3904988986
 08/21  10:00:00,1391.4561552,101.900493768,482.65810714,0.0,243.2593065,310.10971186,438.055342607,331.663494426,70.808374512,35.5834736688
 08/21  11:00:00,1387.92784617,102.637346237,476.99721066,0.0,243.2593065,310.10971186,434.330152023,318.95951811,70.808374512,44.5622594011
 08/21  12:00:00,1344.60512499,103.409768422,474.802907306,0.0,243.2593065,310.10971186,411.334063154,313.93012535,70.808374512,26.5955632921
 08/21  13:00:00,1380.52228908,104.226948703,476.585370285,0.0,243.2593065,302.612436532,416.188648884,314.990033185,56.6466996096,44.5519160896
 08/21  14:00:00,1383.64047058,105.320955533,478.810272382,0.0,243.2593065,302.612436532,392.081209882,314.017819446,42.4850247072,35.5783657287
 08/21  15:00:00,1391.11469771,106.28850908,486.098577009,0.0,243.2593065,302.612436532,409.01727123,316.854331382,56.6466996096,35.5162402391
 08/21  16:00:00,1399.56195981,107.045973815,487.324000519,0.0,243.2593065,310.10971186,432.555660678,321.082014222,84.9700494144,26.5035970423
 08/21  17:00:00,1403.27158657,107.766936858,490.54072681,0.0,243.2593065,310.10971186,435.099941168,323.887195447,84.9700494144,26.2426963061
 08/21  18:00:00,1140.16974487,96.3996553717,504.886714259,0.0,166.938926447,199.110933808,415.874404317,313.461511501,84.9700494144,17.4428434011
 08/21  19:00:00,1128.42781159,96.3996553717,493.785295771,0.0,166.938926447,191.61365848,393.290497703,327.913042028,56.6466996096,8.73075606514
 08/21  20:00:00,1067.0658658,96.3996553717,558.96453557,0.0,100.150657288,124.558693486,459.621784896,385.528344261,56.6466996096,17.4467410257
 08/21  21:00:00,1060.31252022,96.3996553717,595.369949781,0.0,100.150657288,124.558693486,461.40822217,401.52092653,42.4850247072,17.4022709327
 08/21  22:00:00,984.655367276,96.3996553717,589.272653774,0.0,46.0930336215,124.558693486,459.063998033,422.031727701,28.3233498048,8.70892052813
 08/21  23:00:00,981.691091528,96.3996553717,585.404203478,0.0,46.0930336215,124.558693486,459.430904541,427.87064413,14.1616749024,17.398585509
 08/21  24:00:00,970.253061272,96.3996553717,585.761640344,0.0,46.0930336215,113.312780494,454.886498132,431.824110909,5.66466996096,17.397717262
 08/22  01:00:00,967.257921276,96.3996553717,584.296779847,0.0,46.0930336215,113.312780494,450.025769744,435.651905778,5.66466996096,8.709194005
 08/22  02:00:00,964.306957459,96.3996553717,581.650653524,0.0,46.0930336215,113.312780494,460.505199117,437.444117287,5.66466996096,17.3964118693
 08/22  03:00:00,964.772096104,96.3996553717,581.767856391,0.0,46.0930336215,113.312780494,453.675668828,439.30107551,5.66466996096,8.70992335781
 08/22  04:00:00,1056.33996849,96.3996553717,580.03449853,0.0,100.150657288,148.969399434,443.850084299,420.787637804,5.66466996096,17.3977765348
 08/22  05:00:00,1055.59595526,97.029032133,578.068769113,0.0,100.150657288,149.894399434,645.515108318,622.645515007,14.1616749024,8.70791840815
 08/22  06:00:00,1273.57201182,100.408287919,579.709970026,0.0,176.471037341,302.612436532,490.562119457,444.840681834,28.3233498048,17.3980878175
 08/22  07:00:00,1376.75862737,102.971815904,555.428620003,0.0,243.2593065,310.10971186,462.945991644,402.910039289,42.4850247072,17.5509276482
 08/22  08:00:00,1369.21576685,103.997982175,500.815334876,0.0,243.2593065,310.10971186,467.95049965,376.04709409,56.6466996096,35.2567059504
 08/22  09:00:00,1388.0850739,104.858804531,484.652810183,0.0,243.2593065,302.612436532,423.042633231,354.012392759,42.4850247072,26.5452157653
 08/22  10:00:00,1385.86047858,105.626792263,473.012215562,0.0,243.2593065,310.10971186,440.719062014,334.320595974,70.808374512,35.5900915276
 08/22  11:00:00,1374.65250245,106.737997307,460.554006794,0.0,243.2593065,310.10971186,414.996429255,299.636201434,70.808374512,44.5518533098
 08/22  12:00:00,1325.32346427,107.790836398,452.82495106,0.0,243.2593065,310.10971186,362.505523556,256.23902358,70.808374512,35.4581254639
 08/22  13:00:00,1369.52247438,109.721464448,456.591997996,0.0,243.2593065,302.612436532,294.939070683,202.650981468,56.6466996096,35.6413896056
 08/22  14:00:00,1382.77990589,113.727999093,463.183997179,0.0,243.2593065,302.612436532,235.083662694,157.012920729,42.4850247072,35.5857172582
 08/22  15:00:00,1387.16283403,117.608592803,463.7084247,0.0,243.2593065,302.612436532,219.61511578,127.445474087,56.6466996096,35.522942084
 08/22  16:00:00,1397.28650947,122.161670072,462.642727091,0.0,243.2593065,310.10971186,223.772169316,103.467024333,84.9700494144,35.3350955684
 08/22  17:00:00,1404.74149369,128.926693868,463.302785266,0.0,243.2593065,310.10971186,173.277055362,70.8038002737,84.9700494144,17.5032056739
 08/22  18:00:00,1108.31091615,96.3996553717,464.949113281,0.0,166.938926447,199.110933808,194.950347126,92.5345024156,84.9700494144,17.4457952962
 08/22  19:00:00,1109.56042576,96.3996553717,466.067506481,0.0,166.938926447,191.61365848,182.55877302,108.468185652,56.6466996096,17.4438877591
 08/22  20:00:00,982.563880556,96.3996553717,465.25099823,0.0,100.150657288,124.558693486,224.090499451,150.001660332,56.6466996096,17.4421395093
 08/22  21:00:00,943.415799767,96.3996553717,465.538563149,0.0,100.150657288,124.558693486,213.062087119,161.865212663,42.4850247072,8.711849749
 08/22  22:00:00,876.192558301,96.3996553717,465.440211858,0.0,46.0930336215,124.558693486,217.51203013,171.792165715,28.3233498048,17.39651461
 08/22  23:00:00,877.007989315,96.3996553717,465.445742025,0.0,46.0930336215,124.558693486,196.481743856,173.610090337,14.1616749024,8.70997861701
 08/22  24:00:00,864.338247225,96.3996553717,465.122359349,0.0,46.0930336215,113.312780494,209.517725683,186.453687516,5.66466996096,17.399368206
 08/23  01:00:00,864.607335804,96.3996553717,465.45330849,0.0,46.0930336215,113.312780494,222.156661706,207.784033347,5.66466996096,8.70795839801
 08/23  02:00:00,864.337604851,96.3996553717,465.21442397,0.0,46.0930336215,113.312780494,245.127593988,222.066984907,5.66466996096,17.3959391195
 08/23  03:00:00,864.452626701,96.3996553717,465.378385147,0.0,46.0930336215,113.312780494,263.857607604,249.484307562,5.66466996096,8.70863008152
 08/23  04:00:00,949.780677745,96.3996553717,461.65331607,0.0,100.150657288,148.969399434,282.421645239,259.358951615,5.66466996096,17.3980236634
 08/23  05:00:00,949.85328362,98.0312719203,459.615437868,0.0,100.150657288,149.894399434,419.905111019,388.346253116,14.1616749024,17.397183
 08/23  06:00:00,1173.94909043,104.218065833,462.433664327,0.0,176.471037341,302.612436532,283.36547711,246.333216967,28.3233498048,8.70891033842
 08/23  07:00:00,1306.29111802,112.809648265,462.485985558,0.0,243.2593065,310.10971186,258.474291117,189.66449972,42.4850247072,26.3247666899
 08/23  08:00:00,1361.91268596,129.896215623,459.886310587,0.0,243.2593065,310.10971186,162.842317289,79.7459809332,56.6466996096,26.4496367466
 08/23  09:00:00,1401.58393981,138.041409819,458.115715604,0.0,243.2593065,302.612436532,101.612159239,32.5898937168,42.4850247072,26.5372408147
 08/23  10:00:00,1405.55121987,137.04948957,455.50133784,0.0,243.2593065,310.10971186,160.515194548,45.229042248,70.808374512,44.4777777883
 08/23  11:00:00,1396.82047452,123.823431163,458.872447521,0.0,243.2593065,310.10971186,229.742068565,123.293308932,70.808374512,35.6403851211
 08/23  12:00:00,1351.10825491,119.146342938,459.621869975,0.0,243.2593065,310.10971186,267.330628495,161.057542349,70.808374512,35.4647116342
 08/23  13:00:00,1384.03331896,119.566878409,459.260243618,0.0,243.2593065,302.612436532,256.718740471,164.423038794,56.6466996096,35.6490020675
 08/23  14:00:00,1384.07858459,121.03053843,458.312423075,0.0,243.2593065,302.612436532,242.151068343,161.439210381,42.4850247072,38.2268332547
 08/23  15:00:00,1390.04552137,124.860159164,459.653567077,0.0,243.2593065,302.612436532,232.996672723,142.255796482,56.6466996096,34.0941766307
 08/23  16:00:00,1401.88784931,129.922208838,459.587922993,0.0,243.2593065,310.10971186,239.009566542,119.894260381,84.9700494144,34.1452567462
 08/23  17:00:00,1406.5736686,133.999413235,460.184913998,0.0,243.2593065,310.10971186,208.725815984,106.253303894,84.9700494144,17.5024626762
 08/23  18:00:00,1104.47268718,96.3996553717,461.88041566,0.0,166.938926447,199.110933808,247.872256635,145.457385018,84.9700494144,17.4448222025
 08/23  19:00:00,1096.26674738,96.3996553717,455.932148879,0.0,166.938926447,191.61365848,251.859406175,177.769421972,56.6466996096,17.4432845935
 08/23  20:00:00,963.518570726,96.3996553717,452.574663888,0.0,100.150657288,124.558693486,321.960333683,247.86847496,56.6466996096,17.445159114
 08/23  21:00:00,918.742663411,96.3996553717,449.679544376,0.0,100.150657288,124.558693486,352.11260582,300.91689987,42.4850247072,8.71068124313
 08/23  22:00:00,858.231228189,96.3996553717,455.79496292,0.0,46.0930336215,124.558693486,397.448727619,351.728422716,28.3233498048,17.3969550983
 08/23  23:00:00,851.647294438,96.3996553717,448.250690276,0.0,46.0930336215,124.558693486,365.646868268,342.776403499,14.1616749024,8.70878986699
 08/23  24:00:00,842.795286388,96.3996553717,449.188359885,0.0,46.0930336215,113.312780494,331.894376592,308.831256248,5.66466996096,17.3984503832
 08/24  01:00:00,859.901324376,96.3996553717,461.529110968,0.0,46.0930336215,113.312780494,303.265371988,280.203196429,5.66466996096,17.3975055972
 08/24  02:00:00,862.065679395,96.3996553717,463.049640966,0.0,46.0930336215,113.312780494,286.909023935,272.535264752,5.66466996096,8.70908922139
 08/24  03:00:00,863.113110062,96.3996553717,464.189093626,0.0,46.0930336215,113.312780494,301.07917366,278.018842608,5.66466996096,17.395661091
 08/24  04:00:00,934.507314621,96.3996553717,449.905475829,0.0,100.150657288,148.969399434,299.142881491,284.768389544,5.66466996096,8.70982198584
 08/24  05:00:00,948.624038294,98.7960187445,457.790547784,0.0,100.150657288,149.894399434,426.043979291,394.482492633,14.1616749024,17.3998117563
 08/24  06:00:00,1177.07319408,109.187312933,460.261423019,0.0,176.471037341,302.612436532,241.285904452,204.254719319,28.3233498048,8.70783532831
 08/24  07:00:00,1312.92062047,125.841884602,456.10542242,0.0,243.2593065,310.10971186,201.228999873,132.4238986,42.4850247072,26.320076566
 08/24  08:00:00,1351.30531861,118.737257742,460.279632124,0.0,243.2593065,310.10971186,233.107593242,150.01607956,56.6466996096,26.4448140719
 08/24  09:00:00,1387.05705232,119.408428351,461.991920635,0.0,243.2593065,302.612436532,225.91751589,148.051745981,42.4850247072,35.3807452016
 08/24  10:00:00,1399.27681901,123.979536211,462.091265278,0.0,243.2593065,310.10971186,231.143468133,124.75790445,70.808374512,35.5771891709
 08/24  11:00:00,1408.25649942,131.402663841,462.596534659,0.0,243.2593065,310.10971186,195.045290519,88.5883985881,70.808374512,35.648517419
 08/24  12:00:00,1376.87522197,142.26329913,462.115040056,0.0,243.2593065,310.10971186,153.180437447,46.9002350537,70.808374512,35.4718278811
 08/24  13:00:00,1418.96447887,150.858151004,462.248094188,0.0,243.2593065,302.612436532,123.482989844,22.2686138009,56.6466996096,44.5676764332
 08/24  14:00:00,1425.89493866,157.717271219,462.262726254,0.0,243.2593065,302.612436532,92.2193240914,14.1656197619,42.4850247072,35.5686796222
 08/24  15:00:00,1431.77442867,163.763929059,462.093430357,0.0,243.2593065,302.612436532,101.362011307,9.20884409351,56.6466996096,35.5064676038
 08/24  16:00:00,1440.89483235,166.743806053,461.628039651,0.0,243.2593065,310.10971186,117.218269442,5.73647308143,84.9700494144,26.5117469459
 08/24  17:00:00,1441.73485544,167.839730991,461.432767211,0.0,243.2593065,310.10971186,107.894885346,5.42324557477,84.9700494144,17.5015903571
 08/24  18:00:00,1107.60300922,96.3996553717,464.334738064,0.0,166.938926447,199.110933808,142.356114829,39.9395590138,84.9700494144,17.4465064012
 08/24  19:00:00,1110.07361722,96.3996553717,465.865339754,0.0,166.938926447,191.61365848,140.349101171,66.2585690679,56.6466996096,17.4438324936
 08/24  20:00:00,982.823562951,96.3996553717,464.892717554,0.0,100.150657288,124.558693486,195.460833269,121.37024025,56.6466996096,17.4438934099
 08/24  21:00:00,944.7438866,96.3996553717,466.421820121,0.0,100.150657288,124.558693486,212.382109416,152.493860065,42.4850247072,17.4032246438
 08/24  22:00:00,877.482850559,96.3996553717,466.899226153,0.0,46.0930336215,124.558693486,193.15168174,156.118970872,28.3233498048,8.70936106344
 08/24  23:00:00,875.009349982,96.3996553717,463.597085522,0.0,46.0930336215,124.558693486,212.276791136,180.718376985,14.1616749024,17.396739248
 08/24  24:00:00,860.316528345,96.3996553717,461.268205404,0.0,46.0930336215,113.312780494,243.691179891,229.316400145,5.66466996096,8.71010978471
 08/25  01:00:00,861.635508791,96.3996553717,462.623854191,0.0,46.0930336215,113.312780494,271.071551906,248.008712788,5.66466996096,17.3981691566
 08/25  02:00:00,861.599543477,96.3996553717,462.606570008,0.0,46.0930336215,113.312780494,275.863865492,261.491086661,5.66466996096,8.70810887031
 08/25  03:00:00,861.614117477,96.3996553717,462.635987793,0.0,46.0930336215,113.312780494,293.390738392,270.329120843,5.66466996096,17.3969475873
 08/25  04:00:00,941.162923128,96.3996553717,452.389571756,0.0,100.150657288,148.969399434,301.217427303,286.84396651,5.66466996096,8.70879083273
 08/25  05:00:00,927.601154359,99.9800273153,439.536698802,0.0,100.150657288,149.894399434,489.940524807,458.380234834,14.1616749024,17.3986150708
 08/25  06:00:00,1152.42695691,105.724287472,440.91246416,0.0,176.471037341,302.612436532,372.546825704,326.825958896,28.3233498048,17.397517003
 08/25  07:00:00,1298.06565484,116.90708773,452.294743904,0.0,243.2593065,310.10971186,293.111043139,233.074554189,42.4850247072,17.5514642429
 08/25  08:00:00,1351.66979006,124.457150631,455.167680748,0.0,243.2593065,310.10971186,257.162127022,174.071928046,56.6466996096,26.4434993664
 08/25  09:00:00,1375.72943426,119.095251279,452.34610603,0.0,243.2593065,302.612436532,289.000604533,211.12768855,42.4850247072,35.3878912764
 08/25  10:00:00,1393.32710189,128.288397305,452.737124449,0.0,243.2593065,310.10971186,277.303350838,170.91317098,70.808374512,35.5818053461
 08/25  11:00:00,1412.45484697,145.012285938,453.443641708,0.0,243.2593065,310.10971186,183.647754033,68.2756890819,70.808374512,44.5636904391
 08/25  12:00:00,1370.24188046,138.446854579,459.528739773,0.0,243.2593065,310.10971186,185.229441744,87.8069086897,70.808374512,26.6141585426
 08/25  13:00:00,1401.23018311,135.002958402,460.558384007,0.0,243.2593065,302.612436532,207.340822387,106.135127697,56.6466996096,44.5589950804
 08/25  14:00:00,1403.55853978,136.610540214,461.209483276,0.0,243.2593065,302.612436532,177.444548391,99.3831942803,42.4850247072,35.5763294036
 08/25  15:00:00,1404.26029562,137.140594423,461.390895834,0.0,243.2593065,302.612436532,191.876227087,99.7150396862,56.6466996096,35.5144877916
 08/25  16:00:00,1407.42761472,134.385510637,460.746481249,0.0,243.2593065,310.10971186,229.812902641,118.340232111,84.9700494144,26.5026211155
 08/25  17:00:00,1401.16519189,129.217866975,459.707950564,0.0,243.2593065,310.10971186,267.162303704,155.95103128,84.9700494144,26.2412230091
 08/25  18:00:00,1087.03938302,96.3996553717,449.818796702,0.0,166.938926447,199.110933808,321.005874878,218.593924079,84.9700494144,17.4419013846
 08/25  19:00:00,1084.25157384,96.3996553717,446.962867041,0.0,166.938926447,191.61365848,304.370507224,238.990271178,56.6466996096,8.73353643638
 08/25  20:00:00,951.634703899,96.3996553717,443.334884429,0.0,100.150657288,124.558693486,412.230210398,338.137738878,56.6466996096,17.4457719106
 08/25  21:00:00,943.030200673,96.3996553717,471.233539269,0.0,100.150657288,124.558693486,434.636323904,374.747172015,42.4850247072,17.4041271818
 08/25  22:00:00,893.359256594,96.3996553717,486.891544684,0.0,46.0930336215,124.558693486,431.85155644,394.81973913,28.3233498048,8.70846750589
 08/25  23:00:00,899.997829763,96.3996553717,493.011672946,0.0,46.0930336215,124.558693486,432.817406104,401.258042593,14.1616749024,17.3976886089
 08/25  24:00:00,883.796981456,96.3996553717,488.939967116,0.0,46.0930336215,113.312780494,428.937972116,405.876441698,5.66466996096,17.3968604571
 08/26  01:00:00,892.566358866,96.3996553717,498.550662628,0.0,46.0930336215,113.312780494,427.038968948,412.665531619,5.66466996096,8.70876736865
 08/26  02:00:00,887.325439956,96.3996553717,492.88786239,0.0,46.0930336215,113.312780494,436.859964311,413.79696344,5.66466996096,17.3983309101
 08/26  03:00:00,877.615522771,96.3996553717,482.964636413,0.0,46.0930336215,113.312780494,428.15242521,413.778234725,5.66466996096,8.70952052406
 08/26  04:00:00,886.570387798,96.3996553717,481.862527343,0.0,55.6251445156,113.312780494,426.607475588,403.545744805,5.66466996096,17.3970608216
 08/26  05:00:00,916.294301491,96.3996553717,513.43864879,0.0,55.6251445156,113.312780494,433.016110393,410.144155016,14.1616749024,8.71028047458
 08/26  06:00:00,996.772319485,96.3996553717,534.004491789,0.0,65.1572554096,176.889270242,397.067015788,351.345189551,28.3233498048,17.3984764322
 08/26  07:00:00,1076.63232575,97.5366827635,492.440863305,0.0,109.682768182,220.96816451,526.997105048,475.803817623,42.4850247072,8.70826271767
 08/26  08:00:00,1048.06489358,97.7538934947,455.202185161,0.0,109.682768182,220.96816451,456.725965056,381.771257135,56.6466996096,18.308008311
 08/26  09:00:00,1145.96227275,100.387000415,445.086475606,0.0,131.945524568,266.955817592,380.714720276,312.723116163,42.4850247072,25.5065794051
 08/26  10:00:00,1157.48178117,100.672904628,449.660262951,0.0,131.945524568,274.45309292,387.342034455,290.093720532,70.808374512,26.4399394112
 08/26  11:00:00,1160.85213259,100.873922571,451.3799806,0.0,131.945524568,274.45309292,369.634428468,272.383796685,70.808374512,26.4422572712
 08/26  12:00:00,1133.51237008,101.141344865,453.475070704,0.0,131.945524568,274.45309292,341.592350294,235.540381282,70.808374512,35.2435945001
 08/26  13:00:00,1130.85857152,101.417185375,454.9246122,0.0,131.945524568,266.955817592,289.857437481,206.77305783,56.6466996096,26.4376800414
 08/26  14:00:00,1140.14770206,102.496647285,460.565022006,0.0,131.945524568,266.955817592,244.358533515,175.434077999,42.4850247072,26.4394308087
 08/26  15:00:00,1062.1674803,96.3996553717,464.108822435,0.0,109.682768182,212.545889182,176.138415708,93.0497747268,56.6466996096,26.4419413713
 08/26  16:00:00,1070.30930592,96.3996553717,464.970360627,0.0,109.682768182,220.04316451,189.565114925,78.1528859994,84.9700494144,26.4421795117
 08/26  17:00:00,1028.57094293,96.3996553717,465.575454233,0.0,109.682768182,220.04316451,177.295756056,66.0132983318,84.9700494144,26.3124083097
 08/26  18:00:00,989.805607186,96.3996553717,465.731352695,0.0,100.150657288,199.110933808,179.787848784,86.1082381226,84.9700494144,8.70956124745
 08/26  19:00:00,990.338328529,96.3996553717,465.289133184,0.0,100.150657288,191.61365848,165.707230159,91.6634046046,56.6466996096,17.3971259445
 08/26  20:00:00,886.401094368,96.3996553717,465.411359054,0.0,55.6251445156,124.558693486,205.015108418,139.658089166,56.6466996096,8.7103196424
 08/26  21:00:00,887.934880021,96.3996553717,467.466390606,0.0,55.6251445156,124.558693486,249.772875474,189.88931076,42.4850247072,17.3985400069
 08/26  22:00:00,875.327365222,96.3996553717,464.99441777,0.0,46.0930336215,124.558693486,225.338576817,188.306948723,28.3233498048,8.70827828988
 08/26  23:00:00,874.953528617,96.3996553717,463.599943979,0.0,46.0930336215,124.558693486,256.018512134,224.459535249,14.1616749024,17.3973019826
 08/26  24:00:00,839.073502302,96.3996553717,445.653314108,0.0,46.0930336215,113.312780494,328.558348992,314.184690961,5.66466996096,8.70898807055
 08/27  01:00:00,832.082543817,96.3996553717,452.03726426,0.0,34.9616554283,113.312780494,410.918723452,387.85526982,5.66466996096,17.3987836704
 08/27  02:00:00,878.984667911,96.3996553717,496.334851541,0.0,34.9616554283,113.312780494,434.726419569,411.663770217,5.66466996096,17.3979793914
 08/27  03:00:00,888.128195063,96.3996553717,505.935387314,0.0,34.9616554283,113.312780494,431.04681014,416.672800143,5.66466996096,8.70934003508
 08/27  04:00:00,900.456351473,96.3996553717,508.294723127,0.0,44.4937663224,113.312780494,431.299762767,408.238358824,5.66466996096,17.3967339823
 08/27  05:00:00,881.770013104,96.3996553717,488.241778484,0.0,44.4937663224,113.312780494,426.155864759,403.284087163,14.1616749024,8.71010269328
 08/27  06:00:00,936.94464116,96.3996553717,482.097649087,0.0,54.0258772165,176.889270242,385.987545644,340.266031465,28.3233498048,17.3981643744
 08/27  07:00:00,924.128219276,96.3996553717,466.927303537,0.0,54.0258772165,184.38654557,367.952410676,316.759274077,42.4850247072,8.70811189128
 08/27  08:00:00,980.133367426,96.3996553717,446.509367958,0.0,65.1572554096,220.04316451,329.975980116,255.857166988,56.6466996096,17.4721135188
 08/27  09:00:00,980.526293555,96.3996553717,453.643487783,0.0,65.1572554096,212.545889182,279.885228562,211.093347265,42.4850247072,26.3068565896
 08/27  10:00:00,994.286818943,96.3996553717,456.457459139,0.0,65.1572554096,220.04316451,265.045525955,167.819066458,70.808374512,26.4180849848
 08/27  11:00:00,1005.22675605,96.3996553717,462.462711148,0.0,65.1572554096,220.04316451,246.517842879,149.290684648,70.808374512,26.4187837193
 08/27  12:00:00,1007.80890959,96.3996553717,465.216086036,0.0,65.1572554096,220.04316451,233.065874572,135.843489817,70.808374512,26.4140102431
 08/27  13:00:00,1000.47927418,96.3996553717,465.288376391,0.0,65.1572554096,212.545889182,200.557864775,117.496410858,56.6466996096,26.4147543071
 08/27  14:00:00,1000.47736754,96.3996553717,465.221378011,0.0,65.1572554096,212.545889182,168.414456533,99.5140018374,42.4850247072,26.4154299882
 08/27  15:00:00,1000.73103796,96.3996553717,465.447819549,0.0,65.1572554096,212.545889182,167.634178344,84.5713707854,56.6466996096,26.4161079485
 08/27  16:00:00,974.602496665,96.3996553717,464.634444015,0.0,65.1572554096,220.04316451,182.769137353,71.3822509047,84.9700494144,26.4168370339
 08/27  17:00:00,927.894608636,96.3996553717,464.729710287,0.0,54.0258772165,184.38654557,168.538225458,57.2619778401,84.9700494144,26.3061982036
 08/27  18:00:00,897.954486856,96.3996553717,465.297634539,0.0,44.4937663224,163.454314868,164.179719251,70.4995035625,84.9700494144,8.71016627422
 08/27  19:00:00,899.38131743,96.3996553717,465.791647671,0.0,44.4937663224,155.95703954,177.721658812,103.676688898,56.6466996096,17.3982703039
 08/27  20:00:00,874.117057633,96.3996553717,464.359822894,0.0,44.4937663224,124.558693486,251.246875576,185.892007442,56.6466996096,8.70816852509
 08/27  21:00:00,868.383856223,96.3996553717,460.914156037,0.0,44.4937663224,124.558693486,304.179196183,244.2971133,42.4850247072,17.3970581766
 08/27  22:00:00,842.593975074,96.3996553717,450.687899503,0.0,34.9616554283,124.558693486,341.192195992,304.159996056,28.3233498048,8.70885013141
 08/27  23:00:00,840.923609054,96.3996553717,448.543881944,0.0,34.9616554283,124.558693486,356.630513161,325.070350187,14.1616749024,17.3984880715
 08/27  24:00:00,824.210487547,96.3996553717,445.559405815,0.0,34.9616554283,113.312780494,379.961052875,356.898707837,5.66466996096,17.3976750765
 08/28  01:00:00,830.951248554,96.3996553717,441.141186917,0.0,46.0930336215,113.312780494,393.891096845,379.51721636,5.66466996096,8.709210524
 08/28  02:00:00,855.376830048,96.3996553717,463.449934917,0.0,46.0930336215,113.312780494,435.795038071,412.732608838,5.66466996096,17.3977592719
 08/28  03:00:00,899.897382849,96.3996553717,506.68524779,0.0,46.0930336215,113.312780494,440.08857654,425.71391593,5.66466996096,8.7099906491
 08/28  04:00:00,1001.14688996,96.3996553717,518.394228395,0.0,100.150657288,148.969399434,431.012437395,407.948299104,5.66466996096,17.3994683307
 08/28  05:00:00,1017.72409664,96.3996553717,535.13133529,0.0,100.150657288,149.894399434,673.246482752,650.376768132,14.1616749024,8.70803971769
 08/28  06:00:00,1242.71759764,98.1998129381,541.82933137,0.0,176.471037341,302.612436532,490.987727994,445.264741786,28.3233498048,17.3996364027
 08/28  07:00:00,1361.34815079,100.390738279,538.985860023,0.0,243.2593065,310.10971186,450.547098739,390.510460759,42.4850247072,17.5516132723
 08/28  08:00:00,1363.09741363,101.423229597,495.366043203,0.0,243.2593065,310.10971186,448.080635983,356.175323715,56.6466996096,35.2586126588
 08/28  09:00:00,1381.39697884,102.364342424,479.411697914,0.0,243.2593065,302.612436532,397.070777213,328.038710853,42.4850247072,26.547041653
 08/28  10:00:00,1384.44729421,103.532913243,473.700610584,0.0,243.2593065,310.10971186,413.699872484,307.29826471,70.808374512,35.5932332622
 08/28  11:00:00,1375.07823312,105.086203282,462.783929273,0.0,243.2593065,310.10971186,400.902707261,285.53838213,70.808374512,44.5559506188
 08/28  12:00:00,1323.65211346,106.777985174,452.625862949,0.0,243.2593065,310.10971186,353.103133497,246.833353551,70.808374512,35.4614054331
 08/28  13:00:00,1371.55163197,109.692880915,458.172194204,0.0,243.2593065,302.612436532,265.278939451,172.986731293,56.6466996096,35.6455085483
 08/28  14:00:00,1385.96146525,116.230301124,463.753818888,0.0,243.2593065,302.612436532,192.114861803,114.039847059,42.4850247072,35.5899900366
 08/28  15:00:00,1393.92519115,124.500197929,463.471853584,0.0,243.2593065,302.612436532,171.50539575,79.3314966583,56.6466996096,35.527199482
 08/28  16:00:00,1406.60927589,131.375059922,462.630834067,0.0,243.2593065,310.10971186,185.082046002,64.7732781089,84.9700494144,35.3387184784
 08/28  17:00:00,1409.83289244,134.956838728,462.280470148,0.0,243.2593065,310.10971186,163.783455993,61.3084371657,84.9700494144,17.5049694131
 08/28  18:00:00,1107.45082868,96.3996553717,464.030866646,0.0,166.938926447,199.110933808,188.38403892,85.9665993613,84.9700494144,17.4473901442
 08/28  19:00:00,1110.36314466,96.3996553717,465.883631513,0.0,166.938926447,191.61365848,187.543722935,113.451541047,56.6466996096,17.4454822785
 08/28  20:00:00,983.296546581,96.3996553717,465.059547476,0.0,100.150657288,124.558693486,243.819915907,169.729445148,56.6466996096,17.4437711489
 08/28  21:00:00,941.939156103,96.3996553717,464.183861687,0.0,100.150657288,124.558693486,255.543752333,204.346017712,42.4850247072,8.71270991362
 08/28  22:00:00,853.507966488,96.3996553717,450.140791473,0.0,46.0930336215,124.558693486,326.833938771,281.112415484,28.3233498048,17.3981734818
 08/28  23:00:00,845.623933876,96.3996553717,442.764528687,0.0,46.0930336215,124.558693486,348.541387107,325.671592824,14.1616749024,8.70811937992
 08/28  24:00:00,835.059667517,96.3996553717,444.751939066,0.0,46.0930336215,113.312780494,386.148085998,363.085784276,5.66466996096,17.3976317607
 08/29  01:00:00,859.75996787,96.3996553717,466.954870778,0.0,46.0930336215,113.312780494,401.90702315,387.533516677,5.66466996096,8.70883651213
 08/29  02:00:00,859.095789216,96.3996553717,466.086116142,0.0,46.0930336215,113.312780494,408.749708733,385.686500587,5.66466996096,17.3985381855
 08/29  03:00:00,843.199894527,96.3996553717,451.731408442,0.0,46.0930336215,113.312780494,398.582321959,375.519893047,5.66466996096,17.3977589507
 08/29  04:00:00,929.782341183,96.3996553717,445.479144326,0.0,100.150657288,148.969399434,367.429277836,353.055379213,5.66466996096,8.70922866262
 08/29  05:00:00,940.908769259,97.2449960799,454.392930978,0.0,100.150657288,149.894399434,536.888222367,505.32727294,14.1616749024,17.3992745253
 08/29  06:00:00,1173.06457768,101.973333872,463.923801462,0.0,176.471037341,302.612436532,411.179675527,374.146309949,28.3233498048,8.71001577315
 08/29  07:00:00,1278.58068753,105.610847416,448.90273836,0.0,243.2593065,310.10971186,392.108821341,323.304839258,42.4850247072,26.3189573758
 08/29  08:00:00,1314.45303733,107.111866808,441.548865894,0.0,243.2593065,310.10971186,354.62242991,271.527132317,56.6466996096,26.4485979833
 08/29  09:00:00,1358.33576087,108.848645286,448.38610059,0.0,243.2593065,302.612436532,316.463874411,238.597863202,42.4850247072,35.380986502
 08/29  10:00:00,1364.08069159,110.952487433,445.481785785,0.0,243.2593065,310.10971186,328.018310621,221.636285509,70.808374512,35.5736506
 08/29  11:00:00,1361.55547502,111.995980118,443.989473396,0.0,243.2593065,310.10971186,358.332180632,251.874786969,70.808374512,35.6490191519
 08/29  12:00:00,1335.37411269,114.145723877,456.597617837,0.0,243.2593065,310.10971186,378.236228314,271.955242671,70.808374512,35.4726111313
 08/29  13:00:00,1376.91411508,116.141353561,461.988917563,0.0,243.2593065,302.612436532,358.00488418,265.699707095,56.6466996096,35.6584774755
 08/29  14:00:00,1376.99722489,118.123188897,460.224151532,0.0,243.2593065,302.612436532,343.237885138,256.27967227,42.4850247072,44.4731881605
 08/29  15:00:00,1375.34100346,120.094893422,456.862060568,0.0,243.2593065,302.612436532,338.124922375,245.970083225,56.6466996096,35.5081395403
 08/29  16:00:00,1386.92991249,120.767961527,461.20359597,0.0,243.2593065,310.10971186,365.890308685,254.410660409,84.9700494144,26.5095988618
 08/29  17:00:00,1392.44658964,122.153560304,464.428587837,0.0,243.2593065,310.10971186,354.756098494,252.28399037,84.9700494144,17.5020587095
 08/29  18:00:00,1124.97258376,96.3996553717,488.817373639,0.0,166.938926447,199.110933808,360.078991736,257.662043815,84.9700494144,17.4468985068
 08/29  19:00:00,1131.53742028,96.3996553717,494.85261287,0.0,166.938926447,191.61365848,358.427320557,284.336340122,56.6466996096,17.444280825
 08/29  20:00:00,985.477170008,96.3996553717,473.328756551,0.0,100.150657288,124.558693486,407.477946641,333.386845034,56.6466996096,17.4444019976
 08/29  21:00:00,940.251261822,96.3996553717,468.520444609,0.0,100.150657288,124.558693486,405.526357914,345.637637691,42.4850247072,17.4036955162
 08/29  22:00:00,877.267477192,96.3996553717,472.264135675,0.0,46.0930336215,124.558693486,405.014249215,367.981283969,28.3233498048,8.70961544085
 08/29  23:00:00,881.980354831,96.3996553717,475.744491093,0.0,46.0930336215,124.558693486,408.792729,377.233766206,14.1616749024,17.3972878922
 08/29  24:00:00,878.669025484,96.3996553717,483.674768692,0.0,46.0930336215,113.312780494,400.211590032,385.836504913,5.66466996096,8.71041515828
 08/30  01:00:00,885.888542165,96.3996553717,491.115855784,0.0,46.0930336215,113.312780494,414.665691179,391.602167205,5.66466996096,17.3988540132
 08/30  02:00:00,882.488065616,96.3996553717,487.518901116,0.0,46.0930336215,113.312780494,409.256474428,394.883326539,5.66466996096,8.7084779274
 08/30  03:00:00,882.693567961,96.3996553717,487.866146978,0.0,46.0930336215,113.312780494,421.822203068,398.759780249,5.66466996096,17.3977528587
 08/30  04:00:00,971.482817603,96.3996553717,486.115908687,0.0,100.150657288,148.969399434,395.216766428,380.842867716,5.66466996096,8.70922875047
 08/30  05:00:00,965.61155328,98.156938176,477.589753766,0.0,100.150657288,149.894399434,534.371453472,502.810249813,14.1616749024,17.3995287564
 08/30  06:00:00,1187.70045073,103.086947602,477.30659461,0.0,176.471037341,302.612436532,426.918258373,381.196407754,28.3233498048,17.3985008148
 08/30  07:00:00,1285.99881268,107.164153671,453.533837287,0.0,243.2593065,310.10971186,385.903021566,325.865100268,42.4850247072,17.5528965901
 08/30  08:00:00,1325.67638007,110.117345851,447.458393465,0.0,243.2593065,310.10971186,335.488262074,252.395424651,56.6466996096,26.4461378135
 08/30  09:00:00,1358.35669418,111.799258343,445.904835609,0.0,243.2593065,302.612436532,302.90288601,225.025639727,42.4850247072,35.392221576
 08/30  10:00:00,1368.67297689,112.277664917,448.5145811,0.0,243.2593065,310.10971186,322.182055142,215.787249059,70.808374512,35.5864315715
 08/30  11:00:00,1374.32173677,113.795533869,451.682093202,0.0,243.2593065,310.10971186,325.376292276,209.996596559,70.808374512,44.5713212051
 08/30  12:00:00,1337.64166081,116.251307298,453.198245107,0.0,243.2593065,310.10971186,291.186938653,193.775099816,70.808374512,26.603464325
 08/30  13:00:00,1371.21428717,117.908884612,451.994183366,0.0,243.2593065,302.612436532,296.062126429,194.857965232,56.6466996096,44.5574615878
 08/30  14:00:00,1369.68545765,119.743046985,449.657633179,0.0,243.2593065,302.612436532,278.080779705,200.01277703,42.4850247072,35.5829779673
 08/30  15:00:00,1369.7620154,121.534309065,447.73242547,0.0,243.2593065,302.612436532,289.249480015,197.081737535,56.6466996096,35.5210428701
 08/30  16:00:00,1377.6686046,123.153819494,447.214472606,0.0,243.2593065,310.10971186,314.669082056,194.365181201,84.9700494144,35.3338514405
 08/30  17:00:00,1375.71908418,122.598829469,445.997975187,0.0,243.2593065,310.10971186,314.266838268,211.795220982,84.9700494144,17.5015678719
 08/30  18:00:00,1105.35677594,96.3996553717,469.729569227,0.0,166.938926447,199.110933808,367.52479576,265.110426776,84.9700494144,17.4443195691
 08/30  19:00:00,1124.79744403,96.3996553717,486.978583106,0.0,166.938926447,191.61365848,363.78243717,289.693126402,56.6466996096,17.4426111586
 08/30  20:00:00,989.300597437,96.3996553717,476.674340557,0.0,100.150657288,124.558693486,406.731980283,341.351349282,56.6466996096,8.73393139158
 08/30  21:00:00,977.938512522,96.3996553717,505.390627556,0.0,100.150657288,124.558693486,417.465632334,357.576797075,42.4850247072,17.4038105522
 08/30  22:00:00,919.919445271,96.3996553717,516.027303153,0.0,46.0930336215,124.558693486,425.815482722,380.094165392,28.3233498048,17.3979675254
 08/30  23:00:00,936.084115236,96.3996553717,532.691409898,0.0,46.0930336215,124.558693486,414.321912477,391.450895125,14.1616749024,8.70934244957
 08/30  24:00:00,933.608890484,96.3996553717,543.604128307,0.0,46.0930336215,113.312780494,422.115398242,399.051847871,5.66466996096,17.39888041
 08/31  01:00:00,945.956856436,96.3996553717,557.129566888,0.0,46.0930336215,113.312780494,420.10292462,405.728063414,5.66466996096,8.71019124534
 08/31  02:00:00,964.196254335,96.3996553717,576.88328204,0.0,46.0930336215,113.312780494,436.917970009,413.85486223,5.66466996096,17.3984378177
 08/31  03:00:00,974.184398572,96.3996553717,587.857782087,0.0,46.0930336215,113.312780494,433.384113833,419.011161668,5.66466996096,8.70828220407
 08/31  04:00:00,1068.13893759,96.3996553717,591.991023784,0.0,100.150657288,148.969399434,425.4444396,402.380196969,5.66466996096,17.3995726693
 08/31  05:00:00,1065.72544463,98.3721937039,588.525564406,0.0,100.150657288,149.894399434,550.002658216,527.13195809,14.1616749024,8.70902522408
 08/31  06:00:00,1281.38594488,103.517365845,582.583385927,0.0,176.471037341,302.612436532,445.198579253,399.476234768,28.3233498048,17.3989946802
 08/31  07:00:00,1383.95258582,107.743889334,558.224918967,0.0,243.2593065,310.10971186,419.925931075,351.11841587,42.4850247072,26.3224904975
 08/31  08:00:00,1389.82780462,109.553286415,517.366803762,0.0,243.2593065,310.10971186,409.661913184,326.564528278,56.6466996096,26.4506852956
 08/31  09:00:00,1419.39113024,110.847891349,512.087556208,0.0,243.2593065,302.612436532,385.193980905,316.163467212,42.4850247072,26.5454889862
 08/31  10:00:00,1414.984377,111.985310057,498.880241197,0.0,243.2593065,310.10971186,424.68517909,309.390089131,70.808374512,44.4867154475
 08/31  11:00:00,1415.5211107,113.270658938,497.369716682,0.0,243.2593065,310.10971186,409.725297589,303.272939153,70.808374512,35.6439839238
 08/31  12:00:00,1375.37273226,114.105690592,498.811607033,0.0,243.2593065,310.10971186,413.195426115,306.918541297,70.808374512,35.4685103056
 08/31  13:00:00,1407.33711639,114.942295981,496.61223067,0.0,243.2593065,302.612436532,398.640860439,306.340152733,56.6466996096,35.6540080965
 08/31  14:00:00,1405.97525065,116.179037713,493.598708646,0.0,243.2593065,302.612436532,382.383685324,297.16426327,42.4850247072,42.7343973472
 08/31  15:00:00,1405.78797451,117.158438337,492.331124661,0.0,243.2593065,302.612436532,387.446540875,293.53767995,56.6466996096,37.2621613155
 08/31  16:00:00,1411.91400046,118.565918605,490.269860483,0.0,243.2593065,310.10971186,397.868295057,286.38586767,84.9700494144,26.512377973
 08/31  17:00:00,1413.40644419,120.016429677,490.278483371,0.0,243.2593065,310.10971186,382.623586157,280.153163685,84.9700494144,17.500373057
 08/31  18:00:00,1160.24886903,96.3996553717,527.580487605,0.0,166.938926447,199.110933808,393.543127918,291.126768512,84.9700494144,17.4463099917
 08/31  19:00:00,1176.61526922,96.3996553717,538.810223552,0.0,166.938926447,191.61365848,388.9210708,314.832472246,56.6466996096,17.4418989438
 08/31  20:00:00,1065.42014848,96.3996553717,558.336195704,0.0,100.150657288,124.558693486,440.423200241,366.32930109,56.6466996096,17.4471995414
 08/31  21:00:00,1043.13855304,96.3996553717,576.566485847,0.0,100.150657288,124.558693486,430.765573585,379.568946602,42.4850247072,8.7116022765
 08/31  22:00:00,939.402503658,96.3996553717,537.549779234,0.0,46.0930336215,124.558693486,440.036164983,394.313897411,28.3233498048,17.3989177673
 08/31  23:00:00,914.480667519,96.3996553717,509.30028831,0.0,46.0930336215,124.558693486,426.473016089,394.913189708,14.1616749024,17.398151479
 08/31  24:00:00,884.835025744,96.3996553717,490.342905427,0.0,46.0930336215,113.312780494,408.482782389,394.108665392,5.66466996096,8.70944703553
 09/01  01:00:00,850.366000077,96.3996553717,457.834455475,0.0,46.0930336215,113.312780494,393.827659924,370.76585459,5.66466996096,17.3971353737
 09/01  02:00:00,838.888449171,96.3996553717,447.210143423,0.0,46.0930336215,113.312780494,339.467016078,325.092010156,5.66466996096,8.71033596154
 09/01  03:00:00,845.696104192,96.3996553717,452.423068016,0.0,46.0930336215,113.312780494,318.034926893,294.971541321,5.66466996096,17.3987156114
 09/01  04:00:00,945.204641328,96.3996553717,456.307406606,0.0,100.150657288,148.969399434,274.425607828,260.052517429,5.66466996096,8.70842043757
 09/01  05:00:00,957.437985001,97.6509054351,463.409372366,0.0,100.150657288,149.894399434,404.228607844,372.670055752,14.1616749024,17.396877189
 09/01  06:00:00,1179.0183504,102.677325641,463.48891312,0.0,176.471037341,302.612436532,277.490646539,240.458124324,28.3233498048,8.70917240989
 09/01  07:00:00,1303.53224268,109.37399502,463.097250018,0.0,243.2593065,310.10971186,238.577007916,169.7663657,42.4850247072,26.3256175091
 09/01  08:00:00,1356.42870313,121.025589718,463.092402922,0.0,243.2593065,310.10971186,175.385604405,92.2889657765,56.6466996096,26.4499390194
 09/01  09:00:00,1411.02554992,142.491780093,462.842761525,0.0,243.2593065,302.612436532,102.259000644,24.3805810818,42.4850247072,35.3933948553
 09/01  10:00:00,1435.12724377,159.31100164,462.462856017,0.0,243.2593065,310.10971186,107.819437726,1.41846286716,70.808374512,35.5926003468
 09/01  11:00:00,1450.56211446,174.532898998,461.538691719,0.0,243.2593065,310.10971186,106.469235253,0.0,70.808374512,35.6608607406
 09/01  12:00:00,1440.68715989,206.605063001,461.204532641,0.0,243.2593065,310.10971186,106.291448749,0.0,70.808374512,35.4830742368
 09/01  13:00:00,1497.60054033,230.381419414,460.871238221,0.0,243.2593065,302.612436532,101.212335521,0.0,56.6466996096,44.5656359119
 09/01  14:00:00,1497.80665685,230.381419414,461.058328511,0.0,243.2593065,302.612436532,78.0665110917,0.0,42.4850247072,35.5814863845
 09/01  15:00:00,1498.29976397,230.381419414,461.546665013,0.0,243.2593065,302.612436532,92.1665697814,0.0,56.6466996096,35.5198701718
 09/01  16:00:00,1506.07925349,230.381419414,462.586481773,0.0,243.2593065,310.10971186,111.479472555,0.0,84.9700494144,26.5094231404
 09/01  17:00:00,1504.35917562,229.441931252,462.19788012,0.0,243.2593065,310.10971186,111.216420084,0.0,84.9700494144,26.2463706694
 09/01  18:00:00,1110.37905998,101.01713874,462.391629878,0.0,166.938926447,199.110933808,102.415526848,0.0,84.9700494144,17.4454774334
 09/01  19:00:00,1113.78911629,98.2144434287,464.669152369,0.0,166.938926447,191.61365848,71.3978350831,6.01989984111,56.6466996096,8.73123563235
 09/01  20:00:00,981.908881185,96.5471704481,464.531335752,0.0,100.150657288,124.558693486,115.183101361,41.0885543803,56.6466996096,17.4478473713
 09/01  21:00:00,946.652059459,96.3996553717,468.86023553,0.0,100.150657288,124.558693486,132.100444744,72.2121844095,42.4850247072,17.4032356273
 09/01  22:00:00,877.92484933,96.3996553717,467.275568963,0.0,46.0930336215,124.558693486,109.941959729,72.9091731399,28.3233498048,8.70943678407
 09/01  23:00:00,877.264964808,96.3996553717,465.777825009,0.0,46.0930336215,124.558693486,101.29563694,69.734238514,14.1616749024,17.3997235235
 09/01  24:00:00,864.443587792,96.3996553717,465.299818324,0.0,46.0930336215,113.312780494,103.53667615,80.473024194,5.66466996096,17.3989819949
 09/02  01:00:00,863.471317352,96.3996553717,464.359453466,0.0,46.0930336215,113.312780494,131.269292633,116.894683793,5.66466996096,8.70993887903
 09/02  02:00:00,863.803768922,96.3996553717,464.716963258,0.0,46.0930336215,113.312780494,168.0976327,145.034945818,5.66466996096,17.3980169212
 09/02  03:00:00,863.939794899,96.3996553717,464.870903918,0.0,46.0930336215,113.312780494,178.329346868,163.955484399,5.66466996096,8.70919250869
 09/02  04:00:00,874.289682365,96.3996553717,464.91395882,0.0,55.6251445156,113.312780494,191.059428183,167.995118888,5.66466996096,17.3996393336
 09/02  05:00:00,873.178119242,96.3996553717,463.825710208,0.0,55.6251445156,113.312780494,205.660742593,182.790204212,14.1616749024,8.70886347904
 09/02  06:00:00,934.703818371,96.3996553717,463.835140667,0.0,65.1572554096,176.889270242,202.604954446,156.882900328,28.3233498048,17.3987043139
 09/02  07:00:00,1061.64383467,107.270437909,462.910160891,0.0,109.682768182,220.96816451,259.059954012,199.177058028,42.4850247072,17.3978712772
 09/02  08:00:00,1069.49322915,107.475464078,460.348143332,0.0,109.682768182,220.96816451,212.061356843,137.931446098,56.6466996096,17.4832111354
 09/02  09:00:00,1181.26152109,109.331318337,462.832373537,0.0,131.945524568,266.955817592,187.502904759,127.456279289,42.4850247072,17.5616007629
 09/02  10:00:00,1190.60061416,110.477021313,463.446717451,0.0,131.945524568,274.45309292,206.941393764,109.686809928,70.808374512,26.4462093237
 09/02  11:00:00,1196.28156666,114.72005095,463.762635241,0.0,131.945524568,274.45309292,180.204358994,74.1393466146,70.808374512,35.2566378674
 09/02  12:00:00,1173.75826385,124.654720218,463.243721292,0.0,131.945524568,274.45309292,133.6726171,36.4216842167,70.808374512,26.4425583714
 09/02  13:00:00,1178.54977636,137.243883686,462.778841047,0.0,131.945524568,266.955817592,91.9387927229,8.85200880222,56.6466996096,26.4400843111
 09/02  14:00:00,1190.02858543,148.459197886,462.977120747,0.0,131.945524568,266.955817592,71.1457753783,2.21865548873,42.4850247072,26.4420951824
 09/02  15:00:00,1062.28184046,96.3996553717,463.986098013,0.0,109.682768182,212.545889182,83.0929051827,0.0,56.6466996096,26.4462055731
 09/02  16:00:00,1069.63927736,96.4107013885,464.074087324,0.0,109.682768182,220.04316451,111.406840435,0.0,84.9700494144,26.436791021
 09/02  17:00:00,1028.22954525,96.445642386,465.050270379,0.0,109.682768182,220.04316451,111.285870652,0.0,84.9700494144,26.3158212375
 09/02  18:00:00,989.853446632,96.4133557606,465.77590854,0.0,100.150657288,199.110933808,103.440080539,9.76071559461,84.9700494144,8.7093155302
 09/02  19:00:00,993.805278619,96.3996553717,464.984849627,0.0,100.150657288,191.61365848,116.547112722,42.5008511064,56.6466996096,17.3995620056
 09/02  20:00:00,885.203257303,96.3996553717,464.205801639,0.0,55.6251445156,124.558693486,179.815470071,105.770055634,56.6466996096,17.3987148279
 09/02  21:00:00,888.028298788,96.3996553717,467.500288181,0.0,55.6251445156,124.558693486,198.62880628,147.43404361,42.4850247072,8.70973796228
 09/02  22:00:00,875.846824396,96.3996553717,465.467463285,0.0,46.0930336215,124.558693486,218.084601915,172.36364828,28.3233498048,17.3976038298
 09/02  23:00:00,876.349727474,96.3996553717,464.917047299,0.0,46.0930336215,124.558693486,209.811558509,186.939296713,14.1616749024,8.71058689386
 09/02  24:00:00,862.982460294,96.3996553717,463.900638787,0.0,46.0930336215,113.312780494,224.417870527,201.352500427,5.66466996096,17.4007001386
 09/03  01:00:00,851.546260313,96.3996553717,463.683169167,0.0,34.9616554283,113.312780494,233.28503044,218.911654158,5.66466996096,8.70870632126
 09/03  02:00:00,844.962467125,96.3996553717,459.334399026,0.0,34.9616554283,113.312780494,268.46335227,245.400357182,5.66466996096,17.3983251267
 09/03  03:00:00,840.820238379,96.3996553717,456.326253035,0.0,34.9616554283,113.312780494,268.591164584,254.216939253,5.66466996096,8.70955537013
 09/03  04:00:00,849.316723631,96.3996553717,455.408815768,0.0,44.4937663224,113.312780494,277.039751999,253.975081723,5.66466996096,17.4000003146
 09/03  05:00:00,846.365826373,96.3996553717,454.254487962,0.0,44.4937663224,113.312780494,300.841552846,269.280585729,14.1616749024,17.3992922142
 09/03  06:00:00,909.321805758,96.3996553717,454.031313074,0.0,54.0258772165,176.889270242,251.914326689,214.8809233,28.3233498048,8.71005358477
 09/03  07:00:00,913.020947209,96.3996553717,454.09262785,0.0,54.0258772165,184.38654557,268.860565601,208.97731088,42.4850247072,17.3982300137
 09/03  08:00:00,1001.99353437,96.3996553717,461.19234299,0.0,65.1572554096,220.04316451,265.833733571,191.714940686,56.6466996096,17.472093276
 09/03  09:00:00,998.689855894,96.3996553717,463.837248208,0.0,65.1572554096,212.545889182,227.917775374,167.886273835,42.4850247072,17.5464768327
 09/03  10:00:00,1002.70236459,96.3996553717,460.282625328,0.0,65.1572554096,220.04316451,253.701057657,156.473090237,70.808374512,26.4195929076
 09/03  11:00:00,1007.38532619,96.3996553717,463.835584408,0.0,65.1572554096,220.04316451,246.626647238,149.397985186,70.808374512,26.4202875402
 09/03  12:00:00,1007.28855608,96.3996553717,464.741646906,0.0,65.1572554096,220.04316451,214.653010518,117.423366763,70.808374512,26.4212692436
 09/03  13:00:00,1000.00768313,96.3996553717,464.849476216,0.0,65.1572554096,212.545889182,183.749206269,91.8825333472,56.6466996096,35.2199733121
 09/03  14:00:00,1000.03018685,96.3996553717,464.798946321,0.0,65.1572554096,212.545889182,134.102862474,65.1997156684,42.4850247072,26.4181220982
 09/03  15:00:00,1000.22463402,96.3996553717,464.974028208,0.0,65.1572554096,212.545889182,131.006423155,47.9406149115,56.6466996096,26.4191086337
 09/03  16:00:00,974.783633085,96.3996553717,464.893763957,0.0,65.1572554096,220.04316451,157.947608435,46.5572470031,84.9700494144,26.4203120178
 09/03  17:00:00,928.328724424,96.3996553717,465.223041795,0.0,54.0258772165,184.38654557,154.510411716,51.9955839129,84.9700494144,17.5447783888
 09/03  18:00:00,897.961132492,96.3996553717,465.348207981,0.0,44.4937663224,163.454314868,177.78343511,75.4144876202,84.9700494144,17.3988980758
 09/03  19:00:00,903.017680532,96.3996553717,465.554472688,0.0,44.4937663224,155.95703954,164.698742103,99.3434969487,56.6466996096,8.70854554455
 09/03  20:00:00,874.646323171,96.3996553717,464.831677445,0.0,44.4937663224,124.558693486,231.452465106,157.407946621,56.6466996096,17.3978188754
 09/03  21:00:00,874.637913328,96.3996553717,465.319580787,0.0,44.4937663224,124.558693486,256.652097039,205.457748209,42.4850247072,8.7093241234
 09/03  22:00:00,861.116146627,96.3996553717,463.173100875,0.0,34.9616554283,124.558693486,311.60159811,265.878691751,28.3233498048,17.3995565537
 09/03  23:00:00,866.052428028,96.3996553717,465.887659495,0.0,34.9616554283,124.558693486,294.412855588,262.852318514,14.1616749024,17.3988621718
 09/03  24:00:00,848.991456275,96.3996553717,461.279304869,0.0,34.9616554283,113.312780494,299.450577556,285.07607279,5.66466996096,8.70983480537
 09/04  01:00:00,829.604364452,96.3996553717,447.412699262,0.0,34.9616554283,113.312780494,354.167316985,331.104716818,5.66466996096,17.3979302058
