Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  02:00:00,828.297966628,96.3996553717,448.663473987,0.0,34.9616554283,113.312780494,414.642650288,400.26717354,5.66466996096,8.71080678699
 09/04  03:00:00,890.278845833,96.3996553717,508.894141773,0.0,34.9616554283,113.312780494,453.678566213,430.614212775,5.66466996096,17.3996834778
 09/04  04:00:00,930.777572604,96.3996553717,541.148703575,0.0,44.4937663224,113.312780494,439.282796136,424.909211543,5.66466996096,8.70891463207
 09/04  05:00:00,945.010005844,96.3996553717,556.758248677,0.0,44.4937663224,113.312780494,461.641808151,430.081435438,14.1616749024,17.3986978104
 09/04  06:00:00,1015.97281398,96.3996553717,567.088595849,0.0,54.0258772165,176.889270242,405.108263159,368.075167295,28.3233498048,8.70974605861
 09/04  07:00:00,997.264272689,96.3996553717,543.40632628,0.0,54.0258772165,184.38654557,407.195589234,347.310171232,42.4850247072,17.4003932951
 09/04  08:00:00,1057.66304368,96.3996553717,522.730259142,0.0,65.1572554096,220.04316451,393.780733301,319.664125629,56.6466996096,17.4699080627
 09/04  09:00:00,1043.23609527,96.3996553717,515.029643082,0.0,65.1572554096,212.545889182,380.266821046,311.472869412,42.4850247072,26.3089269267
 09/04  10:00:00,1034.62980267,96.3996553717,497.400475745,0.0,65.1572554096,220.04316451,403.647204234,306.416720061,70.808374512,26.4221096611
 09/04  11:00:00,1029.05872415,96.3996553717,490.002830176,0.0,65.1572554096,220.04316451,402.488520258,305.256956599,70.808374512,26.4231891472
 09/04  12:00:00,1030.70106915,96.3996553717,492.890703879,0.0,65.1572554096,220.04316451,406.032736862,308.805492847,70.808374512,26.4188695034
 09/04  13:00:00,1022.61495261,96.3996553717,492.16234298,0.0,65.1572554096,212.545889182,390.583685317,307.517076238,56.6466996096,26.4199094701
 09/04  14:00:00,1033.46148863,96.3996553717,503.996393838,0.0,65.1572554096,212.545889182,378.420456326,309.514469077,42.4850247072,26.4209625414
 09/04  15:00:00,1052.81151318,96.3996553717,525.446951243,0.0,65.1572554096,212.545889182,382.649833205,299.581120155,56.6466996096,26.4220134401
 09/04  16:00:00,1036.43396601,96.3996553717,535.79119159,0.0,65.1572554096,220.04316451,401.657585648,290.265693234,84.9700494144,26.4218429997
 09/04  17:00:00,1009.87041386,96.3996553717,557.900097327,0.0,54.0258772165,184.38654557,410.190835715,298.913878624,84.9700494144,26.3069076762
 09/04  18:00:00,999.377784271,96.3996553717,579.553870115,0.0,44.4937663224,163.454314868,439.968522363,346.288535081,84.9700494144,8.70993786724
 09/04  19:00:00,1015.51042827,96.3996553717,592.677236456,0.0,44.4937663224,155.95703954,446.790455244,372.745716809,56.6466996096,17.3980388259
 09/04  20:00:00,981.300352748,96.3996553717,587.107307695,0.0,44.4937663224,124.558693486,483.836154189,418.478625008,56.6466996096,8.71082957112
 09/04  21:00:00,980.452098893,96.3996553717,585.710799139,0.0,44.4937663224,124.558693486,488.355451406,428.470709986,42.4850247072,17.3997167126
 09/04  22:00:00,972.585144855,96.3996553717,587.215132776,0.0,34.9616554283,124.558693486,484.379064018,447.346785858,28.3233498048,8.70892835556
 09/04  23:00:00,974.176495282,96.3996553717,587.708956524,0.0,34.9616554283,124.558693486,486.168218263,454.607817753,14.1616749024,17.3987256076
 09/04  24:00:00,960.357387335,96.3996553717,586.929615663,0.0,34.9616554283,113.312780494,476.515012288,461.925346264,5.66466996096,8.92499606242
 09/05  01:00:00,968.312518985,96.3996553717,584.640009388,0.0,46.0930336215,113.312780494,489.330945101,466.481200649,5.66466996096,17.1850744909
 09/05  02:00:00,965.546915877,96.3996553717,582.532857571,0.0,46.0930336215,113.312780494,494.18363688,471.119008691,5.66466996096,17.3999582283
 09/05  03:00:00,963.310183133,96.3996553717,580.854974332,0.0,46.0930336215,113.312780494,490.263252251,475.888161173,5.66466996096,8.71042111728
 09/05  04:00:00,1053.78408482,96.3996553717,579.086765724,0.0,100.150657288,148.969399434,474.222753419,451.157595857,5.66466996096,17.400487601
 09/05  05:00:00,1052.03869519,96.3996553717,577.09385832,0.0,100.150657288,149.894399434,864.607294471,841.737008169,14.1616749024,8.70861139934
 09/05  06:00:00,1267.74478668,96.6197879113,576.216543161,0.0,176.471037341,302.612436532,579.846102836,534.120894047,28.3233498048,17.4018589843
 09/05  07:00:00,1393.6097411,96.9641677779,580.046809231,0.0,243.2593065,310.10971186,525.243034165,462.691361594,42.4850247072,20.0666478638
 09/05  08:00:00,1418.4340853,97.4507689364,559.723152539,0.0,243.2593065,310.10971186,510.301555219,420.917215218,56.6466996096,32.737640391
 09/05  09:00:00,1436.2487652,97.997329354,542.208223121,0.0,243.2593065,302.612436532,465.433901975,396.396515398,42.4850247072,26.55236187
 09/05  10:00:00,1430.4609947,98.5091059014,527.320407842,0.0,243.2593065,310.10971186,483.810858422,368.502153881,70.808374512,44.5003300298
 09/05  11:00:00,1425.01468124,99.016362212,519.780889205,0.0,243.2593065,310.10971186,459.494016103,353.037403758,70.808374512,35.6482378333
 09/05  12:00:00,1382.63802889,99.5825924207,518.632850625,0.0,243.2593065,310.10971186,449.603540196,343.322788041,70.808374512,35.4723776433
 09/05  13:00:00,1409.45086403,100.636477257,510.574722071,0.0,243.2593065,302.612436532,424.044565758,331.738670199,56.6466996096,35.6591959499
 09/05  14:00:00,1420.43727283,101.446899456,521.791192555,0.0,243.2593065,302.612436532,410.172802266,324.35774415,42.4850247072,43.3300334089
 09/05  15:00:00,1426.66314992,102.441428438,527.836379244,0.0,243.2593065,302.612436532,405.920962046,312.594939322,56.6466996096,36.6793231142
 09/05  16:00:00,1431.02068983,103.665853404,524.240609833,0.0,243.2593065,310.10971186,416.268541098,304.781654712,84.9700494144,26.5168369712
 09/05  17:00:00,1443.85186358,104.695730961,536.903669558,0.0,243.2593065,310.10971186,408.112170597,305.639792196,84.9700494144,17.5023289873
 09/05  18:00:00,1197.36620193,96.3996553717,565.633318191,0.0,166.938926447,199.110933808,406.873667911,304.455904667,84.9700494144,17.4477138295
 09/05  19:00:00,1224.51079931,96.3996553717,590.883915951,0.0,166.938926447,191.61365848,408.490592062,334.399536089,56.6466996096,17.4443563635
 09/05  20:00:00,1088.46816396,96.3996553717,587.174815625,0.0,100.150657288,124.558693486,463.721475025,389.627696349,56.6466996096,17.447079066
 09/05  21:00:00,1041.99415925,96.3996553717,581.40408877,0.0,100.150657288,124.558693486,461.607758562,401.718905752,42.4850247072,17.4038281026
 09/05  22:00:00,920.181701827,96.3996553717,528.862207391,0.0,46.0930336215,124.558693486,460.753020022,423.719975106,28.3233498048,8.709695112
 09/05  23:00:00,895.798256319,96.3996553717,504.331007903,0.0,46.0930336215,124.558693486,462.041414837,430.479414088,14.1616749024,17.400325847
 09/05  24:00:00,860.654275237,96.3996553717,482.037219554,0.0,46.0930336215,113.312780494,450.613479301,436.238197459,5.66466996096,8.71061188126
 09/06  01:00:00,854.013526567,96.3996553717,475.619877973,0.0,46.0930336215,113.312780494,463.694516918,440.630372998,5.66466996096,17.399473959
 09/06  02:00:00,860.729767168,96.3996553717,482.367333203,0.0,46.0930336215,113.312780494,459.200493386,444.826946642,5.66466996096,8.70887678254
 09/06  03:00:00,838.720100626,96.3996553717,460.567299228,0.0,46.0930336215,113.312780494,473.25778403,450.194664014,5.66466996096,17.3984500551
 09/06  04:00:00,913.067796622,96.3996553717,444.728338184,0.0,100.150657288,148.969399434,447.279046621,432.90464139,5.66466996096,8.70973526994
 09/06  05:00:00,938.258502588,96.5522069466,468.348643905,0.0,100.150657288,149.894399434,694.002136074,662.439770252,14.1616749024,17.4006909196
 09/06  06:00:00,1157.25199222,97.7977197467,468.7681015,0.0,176.471037341,302.612436532,513.658107208,467.934930358,28.3233498048,17.3998270453
 09/06  07:00:00,1353.9030738,99.4477454234,541.770085336,0.0,243.2593065,310.10971186,470.292372823,410.251967425,42.4850247072,17.5553806906
 09/06  08:00:00,1415.36442889,100.281303361,554.788419067,0.0,243.2593065,310.10971186,460.779575972,377.681872271,56.6466996096,26.4510040912
 09/06  09:00:00,1424.25519697,101.060088013,526.401004249,0.0,243.2593065,302.612436532,434.310735789,356.425299481,42.4850247072,35.4004116013
 09/06  10:00:00,1410.75347755,101.894941337,502.500709579,0.0,243.2593065,310.10971186,438.969026097,332.563969946,70.808374512,35.5966816397
 09/06  11:00:00,1389.10308484,102.872577119,476.938505865,0.0,243.2593065,310.10971186,432.642375895,317.253635485,70.808374512,44.5803658985
 09/06  12:00:00,1330.01781999,104.147805828,459.627625237,0.0,243.2593065,310.10971186,408.984080462,302.709708776,70.808374512,35.4659971736
 09/06  13:00:00,1373.47621619,105.480584118,468.831035325,0.0,243.2593065,302.612436532,388.497245953,296.198727449,56.6466996096,35.6518188944
 09/06  14:00:00,1384.03699299,106.6026443,477.906776784,0.0,243.2593065,302.612436532,363.231392775,285.149374186,42.4850247072,35.596993881
 09/06  15:00:00,1382.79308358,108.209350739,474.9292439,0.0,243.2593065,302.612436532,362.879932427,270.698308083,56.6466996096,35.5349247348
 09/06  16:00:00,1394.42268432,110.006872664,478.513604607,0.0,243.2593065,310.10971186,385.965820605,265.649806714,84.9700494144,35.3459644769
 09/06  17:00:00,1387.62974334,111.153299277,470.13182583,0.0,243.2593065,310.10971186,372.643591547,270.16609782,84.9700494144,17.5074443118
 09/06  18:00:00,1149.27502295,96.3996553717,513.373533814,0.0,166.938926447,199.110933808,390.208517952,287.790738105,84.9700494144,17.447730433
 09/06  19:00:00,1188.75006491,96.3996553717,550.305767726,0.0,166.938926447,191.61365848,393.142946489,319.048344427,56.6466996096,17.4479024528
 09/06  20:00:00,1070.32150537,96.3996553717,562.921693264,0.0,100.150657288,124.558693486,446.1966918,372.103631133,56.6466996096,17.4463610571
 09/06  21:00:00,1039.45121292,96.3996553717,572.258005316,0.0,100.150657288,124.558693486,437.108956161,385.909960479,42.4850247072,8.71397097504
 09/06  22:00:00,964.150703249,96.3996553717,564.077281455,0.0,46.0930336215,124.558693486,451.345755124,405.621669795,28.3233498048,17.4007355242
 09/06  23:00:00,959.342176775,96.3996553717,557.910104985,0.0,46.0930336215,124.558693486,434.295006315,411.423900129,14.1616749024,8.70943128406
 09/06  24:00:00,947.39153343,96.3996553717,558.37295464,0.0,46.0930336215,113.312780494,439.550125654,416.485530127,5.66466996096,17.3999255663
 09/07  01:00:00,930.196818448,96.3996553717,539.882271794,0.0,46.0930336215,113.312780494,440.490620427,417.426600589,5.66466996096,17.3993498775
 09/07  02:00:00,921.533455565,96.3996553717,530.443305399,0.0,46.0930336215,113.312780494,433.235589817,418.860779623,5.66466996096,8.71014023322
 09/07  03:00:00,922.626119974,96.3996553717,531.551424288,0.0,46.0930336215,113.312780494,445.417129392,422.354628431,5.66466996096,17.3978309997
 09/07  04:00:00,1013.09334722,96.3996553717,531.611405576,0.0,100.150657288,148.969399434,419.948953815,405.573173551,5.66466996096,8.71111030354
 09/07  05:00:00,1010.29996228,96.8083661305,526.946539644,0.0,100.150657288,149.894399434,599.750791054,568.186919507,14.1616749024,17.4021966442
 09/07  06:00:00,1212.96816142,99.1676742525,508.69180222,0.0,176.471037341,302.612436532,452.840276918,415.807649683,28.3233498048,8.70927743051
 09/07  07:00:00,1295.61596893,101.514270246,468.171730607,0.0,243.2593065,310.10971186,426.775970218,357.963467046,42.4850247072,26.3274784649
 09/07  08:00:00,1318.85109792,103.078707501,448.150980022,0.0,243.2593065,310.10971186,346.391593805,263.291869864,56.6466996096,26.453024331
 09/07  09:00:00,1371.49998488,106.498465222,459.549039844,0.0,243.2593065,302.612436532,233.476745627,155.596398002,42.4850247072,35.3953229182
 09/07  10:00:00,1384.70131575,108.759598452,462.877431625,0.0,243.2593065,310.10971186,233.503928818,127.099974217,70.808374512,35.5955800888
 09/07  11:00:00,1393.08729306,115.101076469,463.830112037,0.0,243.2593065,310.10971186,197.764705644,85.3696605225,70.808374512,41.5866706093
 09/07  12:00:00,1359.34618501,123.101861856,463.816174361,0.0,243.2593065,310.10971186,156.867696326,56.4562713441,70.808374512,29.6030504694
 09/07  13:00:00,1400.38322107,130.93967993,463.626083501,0.0,243.2593065,302.612436532,136.070734403,34.8513267952,56.6466996096,44.5727079987
 09/07  14:00:00,1408.02085988,138.90826061,463.243567562,0.0,243.2593065,302.612436532,99.3392144178,21.2623703573,42.4850247072,35.5918193533
 09/07  15:00:00,1412.91771765,144.058181203,463.000939996,0.0,243.2593065,302.612436532,109.637441196,17.4603541944,56.6466996096,35.5303873921
 09/07  16:00:00,1421.84872038,146.8259199,462.540797398,0.0,243.2593065,310.10971186,136.674888673,16.3621430123,84.9700494144,35.3426962463
 09/07  17:00:00,1424.64315137,149.760989742,462.427395804,0.0,243.2593065,310.10971186,119.232118446,16.7571573783,84.9700494144,17.5049116534
 09/07  18:00:00,1107.75308247,96.3996553717,464.472212612,0.0,166.938926447,199.110933808,151.394505048,48.9771079239,84.9700494144,17.4473477101
 09/07  19:00:00,1114.0448378,96.3996553717,465.982628142,0.0,166.938926447,191.61365848,148.045474498,73.9530037526,56.6466996096,17.4457711357
 09/07  20:00:00,982.655670785,96.3996553717,464.703030666,0.0,100.150657288,124.558693486,206.950675428,132.859690879,56.6466996096,17.444284939
 09/07  21:00:00,943.680668507,96.3996553717,465.318748504,0.0,100.150657288,124.558693486,214.059146762,162.861337098,42.4850247072,8.71278495624
 09/07  22:00:00,875.841507922,96.3996553717,465.188000483,0.0,46.0930336215,124.558693486,246.753561816,201.032095443,28.3233498048,17.3981165685
 09/07  23:00:00,874.981621075,96.3996553717,464.050079596,0.0,46.0930336215,124.558693486,252.728743875,229.855938767,14.1616749024,8.71113020523
 09/07  24:00:00,846.493863671,96.3996553717,453.084713044,0.0,46.0930336215,113.312780494,292.146510681,269.079946172,5.66466996096,17.4018945475
 09/08  01:00:00,847.809561238,96.3996553717,453.502184992,0.0,46.0930336215,113.312780494,290.211113121,275.837083984,5.66466996096,8.70935917638
 09/08  02:00:00,847.852311401,96.3996553717,453.203929418,0.0,46.0930336215,113.312780494,304.047649398,280.983209112,5.66466996096,17.3997703253
 09/08  03:00:00,842.95516878,96.3996553717,449.603758235,0.0,46.0930336215,113.312780494,318.676612031,295.612699017,5.66466996096,17.3992430533
 09/08  04:00:00,940.832008488,96.3996553717,452.719304299,0.0,100.150657288,148.969399434,299.940163992,285.565435774,5.66466996096,8.71005825723
 09/08  05:00:00,939.406199707,98.0207652994,449.472313526,0.0,100.150657288,149.894399434,437.769644815,406.20682807,14.1616749024,17.4011418432
 09/08  06:00:00,1171.86570247,101.321053754,455.522447354,0.0,176.471037341,302.612436532,304.355786622,267.321383877,28.3233498048,8.71105294058
 09/08  07:00:00,1290.92931092,105.521817638,455.764946574,0.0,243.2593065,310.10971186,300.589619433,231.779908845,42.4850247072,26.3246858813
 09/08  08:00:00,1338.82083067,108.947444894,457.82083871,0.0,243.2593065,310.10971186,272.749348246,189.646459893,56.6466996096,26.4561887427
 09/08  09:00:00,1374.76085616,112.526650751,456.783433084,0.0,243.2593065,302.612436532,230.356673328,152.47887937,42.4850247072,35.39276925
 09/08  10:00:00,1378.31492502,110.09171414,456.664704475,0.0,243.2593065,310.10971186,279.787499114,173.390306146,70.808374512,35.588818456
 09/08  11:00:00,1380.77411369,111.613237235,456.977596947,0.0,243.2593065,310.10971186,273.143674943,166.66849302,70.808374512,35.6668074106
 09/08  12:00:00,1349.15530998,115.329235615,461.606772403,0.0,243.2593065,310.10971186,245.914701235,139.617369814,70.808374512,35.488956909
 09/08  13:00:00,1387.64363049,119.772526901,462.164815824,0.0,243.2593065,302.612436532,214.891835117,113.66201668,56.6466996096,44.5831188267
 09/08  14:00:00,1391.47403455,123.469061877,462.26968989,0.0,243.2593065,302.612436532,177.232849687,99.1583420893,42.4850247072,35.5894828906
 09/08  15:00:00,1396.70096949,129.234783239,461.772149904,0.0,243.2593065,302.612436532,169.900755878,77.7257338934,56.6466996096,35.5283223747
 09/08  16:00:00,1409.28794553,135.603067141,461.366140889,0.0,243.2593065,310.10971186,170.085177636,58.5999228412,84.9700494144,26.5152053804
 09/08  17:00:00,1410.17989914,136.219118136,461.682992177,0.0,243.2593065,310.10971186,174.665250813,63.4468147556,84.9700494144,26.2483866429
 09/08  18:00:00,1106.76931292,96.3996553717,463.664082009,0.0,166.938926447,199.110933808,216.165415014,113.749027709,84.9700494144,17.446337891
 09/08  19:00:00,1114.99794678,96.3996553717,467.927349401,0.0,166.938926447,191.61365848,203.864686466,129.773138799,56.6466996096,17.4448480575
 09/08  20:00:00,981.679232782,96.3996553717,464.634316206,0.0,100.150657288,124.558693486,207.937231602,142.555358686,56.6466996096,8.7351733067
 09/08  21:00:00,941.585665776,96.3996553717,463.91921459,0.0,100.150657288,124.558693486,216.162498217,156.271420594,42.4850247072,17.4060529157
 09/08  22:00:00,873.600311664,96.3996553717,463.04691526,0.0,46.0930336215,124.558693486,246.133282178,200.409541064,28.3233498048,17.400391309
 09/08  23:00:00,874.266488675,96.3996553717,462.850610024,0.0,46.0930336215,124.558693486,250.626454108,227.754116598,14.1616749024,8.71066260803
 09/08  24:00:00,860.227678644,96.3996553717,461.192089632,0.0,46.0930336215,113.312780494,279.215257991,256.149537495,5.66466996096,17.4010505354
 09/09  01:00:00,858.92860418,96.3996553717,460.608505383,0.0,46.0930336215,113.312780494,299.066675233,284.693016678,5.66466996096,8.70898859373
 09/09  02:00:00,844.301803887,96.3996553717,449.986645237,0.0,46.0930336215,113.312780494,333.655279616,310.588898933,5.66466996096,17.4017107224
 09/09  03:00:00,843.900396486,96.3996553717,449.585323782,0.0,46.0930336215,113.312780494,329.406032555,315.031408335,5.66466996096,8.70995425914
 09/09  04:00:00,871.058395669,96.3996553717,462.108255335,0.0,55.6251445156,113.312780494,299.841354985,276.775744957,5.66466996096,17.4009400666
 09/09  05:00:00,872.205996856,96.3996553717,463.026194203,0.0,55.6251445156,113.312780494,295.922546687,264.360455979,14.1616749024,17.4004158051
 09/09  06:00:00,937.451044699,96.3996553717,462.925068339,0.0,65.1572554096,176.889270242,240.624537915,203.590507887,28.3233498048,8.71068022293
 09/09  07:00:00,1049.26319911,98.1684061674,459.444757167,0.0,109.682768182,220.96816451,328.328984601,268.441728213,42.4850247072,17.4022316811
 09/09  08:00:00,1062.41471593,98.3824271544,462.359080552,0.0,109.682768182,220.96816451,275.468493369,201.335250575,56.6466996096,17.4865431848
 09/09  09:00:00,1172.01439052,99.736341932,463.182626073,0.0,131.945524568,266.955817592,254.593449789,185.772116866,42.4850247072,26.3363082161
 09/09  10:00:00,1181.53185356,100.399169142,464.532728989,0.0,131.945524568,274.45309292,253.502444865,156.241720832,70.808374512,26.4523495202
 09/09  11:00:00,1183.6993771,101.46119246,464.548074849,0.0,131.945524568,274.45309292,222.785714405,125.526419179,70.808374512,26.4509207143
 09/09  12:00:00,1153.53164035,103.22803619,464.580100144,0.0,131.945524568,274.45309292,190.062584829,92.8105934152,70.808374512,26.4436169013
 09/09  13:00:00,1147.95040567,104.972048789,464.640666893,0.0,131.945524568,266.955817592,155.830969695,72.737481457,56.6466996096,26.4467886281
 09/09  14:00:00,1149.56308039,106.408149373,464.781682361,0.0,131.945524568,266.955817592,131.708347987,62.7799827092,42.4850247072,26.4433405705
 09/09  15:00:00,1062.5546433,96.3996553717,464.504811204,0.0,109.682768182,212.545889182,124.031810177,32.1317127118,56.6466996096,35.2533978554
 09/09  16:00:00,1070.36649999,96.3996553717,465.028942421,0.0,109.682768182,220.04316451,140.986464281,29.5707783831,84.9700494144,26.4456364837
 09/09  17:00:00,1028.62024154,96.3996553717,465.628377847,0.0,109.682768182,220.04316451,133.377642374,30.8536354108,84.9700494144,17.553957549
 09/09  18:00:00,989.813238848,96.3996553717,465.792498493,0.0,100.150657288,199.110933808,160.482723887,58.1132751005,84.9700494144,17.3993993719
 09/09  19:00:00,998.479466622,96.3996553717,465.801079519,0.0,100.150657288,191.61365848,156.80872342,91.4519275837,56.6466996096,8.71009622723
 09/09  20:00:00,885.454500582,96.3996553717,464.445082218,0.0,55.6251445156,124.558693486,228.39327298,154.345227183,56.6466996096,17.4013461871
 09/09  21:00:00,885.895037828,96.3996553717,465.323998875,0.0,55.6251445156,124.558693486,234.51669771,174.630968941,42.4850247072,17.4007040618
 09/09  22:00:00,875.730566514,96.3996553717,465.289148882,0.0,46.0930336215,124.558693486,246.127570558,209.093388877,28.3233498048,8.71083187624
 09/09  23:00:00,876.495244166,96.3996553717,465.016062151,0.0,46.0930336215,124.558693486,252.291245794,220.729667623,14.1616749024,17.3999032678
 09/09  24:00:00,863.676176853,96.3996553717,464.541967869,0.0,46.0930336215,113.312780494,234.234095791,219.860315342,5.66466996096,8.7091104882
 09/10  01:00:00,853.054108211,96.3996553717,465.13637258,0.0,34.9616554283,113.312780494,243.001994101,219.935292386,5.66466996096,17.4020317541
 09/10  02:00:00,853.016821094,96.3996553717,465.115042109,0.0,34.9616554283,113.312780494,236.719986147,222.345165348,5.66466996096,8.71015083849
 09/10  03:00:00,852.983395179,96.3996553717,465.092815121,0.0,34.9616554283,113.312780494,249.286541531,226.220489222,5.66466996096,17.4013823487
 09/10  04:00:00,863.317082346,96.3996553717,465.091505615,0.0,44.4937663224,113.312780494,244.659939319,221.594372948,5.66466996096,17.4008964099
 09/10  05:00:00,863.224598702,96.3996553717,465.063575954,0.0,44.4937663224,113.312780494,251.616212322,228.743596772,14.1616749024,8.71094064824
 09/10  06:00:00,928.427670227,96.3996553717,464.919106661,0.0,54.0258772165,176.889270242,224.117227198,178.393728085,28.3233498048,17.4001493084
 09/10  07:00:00,927.957454208,96.3996553717,464.92831363,0.0,54.0258772165,184.38654557,220.150293102,168.956032445,42.4850247072,8.70923595003
 09/10  08:00:00,1007.2838093,96.3996553717,464.78147252,0.0,65.1572554096,220.04316451,219.658780588,145.536513462,56.6466996096,17.4755675157
 09/10  09:00:00,999.881473376,96.3996553717,464.837287868,0.0,65.1572554096,212.545889182,190.26063772,121.461384396,42.4850247072,26.3142286167
 09/10  10:00:00,1007.4706369,96.3996553717,464.911588315,0.0,65.1572554096,220.04316451,199.456146363,102.221358431,70.808374512,26.4264134192
 09/10  11:00:00,1008.60914824,96.3996553717,465.017928837,0.0,65.1572554096,220.04316451,189.204130705,91.9719185123,70.808374512,26.4238376807
 09/10  12:00:00,1007.63365583,96.3996553717,465.05078886,0.0,65.1572554096,220.04316451,179.819245969,82.5855456736,70.808374512,26.4253257833
 09/10  13:00:00,999.963565367,96.3996553717,464.705721648,0.0,65.1572554096,212.545889182,144.264360609,61.1878454291,56.6466996096,26.4298155708
 09/10  14:00:00,1000.41281205,96.3996553717,465.034597278,0.0,65.1572554096,212.545889182,111.618140308,42.7103398002,42.4850247072,26.4227758004
 09/10  15:00:00,1000.3768972,96.3996553717,465.013226673,0.0,65.1572554096,212.545889182,115.359888258,32.2890440777,56.6466996096,26.4241445708
 09/10  16:00:00,974.49887567,96.3996553717,464.519252637,0.0,65.1572554096,220.04316451,137.028863338,25.6330564614,84.9700494144,26.4257574626
 09/10  17:00:00,927.395678472,96.3996553717,464.181112125,0.0,54.0258772165,184.38654557,135.185960329,23.9004161908,84.9700494144,26.3154947235
 09/10  18:00:00,897.22750261,96.3996553717,464.505502502,0.0,44.4937663224,163.454314868,133.41090899,31.0400232704,84.9700494144,17.4008363049
 09/10  19:00:00,906.912560689,96.3996553717,465.504917122,0.0,44.4937663224,155.95703954,113.81358404,48.4559741803,56.6466996096,8.71091024974
 09/10  20:00:00,874.898107632,96.3996553717,465.02149294,0.0,44.4937663224,124.558693486,168.235229437,94.1869291119,56.6466996096,17.4016007157
 09/10  21:00:00,874.86761561,96.3996553717,465.466237508,0.0,44.4937663224,124.558693486,175.256144894,124.061912397,42.4850247072,8.70920779045
 09/10  22:00:00,864.605853503,96.3996553717,465.351580157,0.0,34.9616554283,124.558693486,201.407551028,155.682104199,28.3233498048,17.4020970241
 09/10  23:00:00,865.462122495,96.3996553717,465.169291015,0.0,34.9616554283,124.558693486,191.321560215,168.449740043,14.1616749024,8.71014526953
 09/10  24:00:00,852.827186787,96.3996553717,464.875732559,0.0,34.9616554283,113.312780494,206.560058594,183.493922315,5.66466996096,17.4014663187
 09/11  01:00:00,864.363637337,96.3996553717,465.267991402,0.0,46.0930336215,113.312780494,228.367706863,205.301974804,5.66466996096,17.4010620985
 09/11  02:00:00,864.15980752,96.3996553717,465.075982509,0.0,46.0930336215,113.312780494,234.929027343,220.553282769,5.66466996096,8.71107461369
 09/11  03:00:00,864.101852169,96.3996553717,465.028194239,0.0,46.0930336215,113.312780494,252.82757587,229.762447073,5.66466996096,17.4004588361
 09/11  04:00:00,954.588725848,96.3996553717,464.996207132,0.0,100.150657288,148.969399434,230.161953748,215.787879031,5.66466996096,8.70940475525
 09/11  05:00:00,954.85884282,96.3996553717,464.130861686,0.0,100.150657288,149.894399434,448.712300226,417.146629568,14.1616749024,17.4039957554
 09/11  06:00:00,1178.08609126,97.9735640442,464.621285059,0.0,176.471037341,302.612436532,274.959611141,237.925889226,28.3233498048,8.71037211095
 09/11  07:00:00,1295.01106831,99.4828019829,464.476064878,0.0,243.2593065,310.10971186,273.449267995,204.63179626,42.4850247072,26.3324470281
 09/11  08:00:00,1339.13296971,100.847418437,466.097241499,0.0,243.2593065,310.10971186,275.234336073,192.134288659,56.6466996096,26.4533478049
 09/11  09:00:00,1372.53035154,103.093768783,464.044783909,0.0,243.2593065,302.612436532,236.423437005,158.534155654,42.4850247072,35.4042566437
 09/11  10:00:00,1376.75116995,103.376190449,460.510668403,0.0,243.2593065,310.10971186,278.233960902,171.822825778,70.808374512,35.6027606115
 09/11  11:00:00,1378.48641194,103.740908331,460.820989324,0.0,243.2593065,310.10971186,299.44107426,184.042659628,70.808374512,44.5900401198
 09/11  12:00:00,1337.13091194,104.643265362,460.394853262,0.0,243.2593065,310.10971186,290.956869174,184.675617466,70.808374512,35.4728771969
 09/11  13:00:00,1373.43967657,107.530972025,460.464403109,0.0,243.2593065,302.612436532,248.724026203,156.416673358,56.6466996096,35.6606532346
 09/11  14:00:00,1383.07006429,117.888296654,459.702245859,0.0,243.2593065,302.612436532,167.808864584,89.7174618436,42.4850247072,35.6063780333
 09/11  15:00:00,1389.26152173,125.476122749,458.282572772,0.0,243.2593065,302.612436532,153.254928235,61.0636093419,56.6466996096,35.5446192839
 09/11  16:00:00,1386.72308835,112.305094993,462.217202921,0.0,243.2593065,310.10971186,240.153964868,119.829434758,84.9700494144,35.3544806961
 09/11  17:00:00,1390.46817343,117.410564854,460.954276822,0.0,243.2593065,310.10971186,213.979730174,111.502715968,84.9700494144,17.5069647924
 09/11  18:00:00,1102.98635955,96.3996553717,460.055415489,0.0,166.938926447,199.110933808,252.169689768,149.750870366,84.9700494144,17.4487699885
 09/11  19:00:00,1113.57248339,96.3996553717,462.011003402,0.0,166.938926447,191.61365848,267.422317609,193.327484386,56.6466996096,17.4481336135
 09/11  20:00:00,965.821338035,96.3996553717,451.743558604,0.0,100.150657288,124.558693486,355.656854106,281.560176611,56.6466996096,17.4499778846
 09/11  21:00:00,915.422135803,96.3996553717,443.734290879,0.0,100.150657288,124.558693486,361.130253503,309.932369318,42.4850247072,8.71285947752
 09/11  22:00:00,843.944490893,96.3996553717,441.194163177,0.0,46.0930336215,124.558693486,389.027958132,343.303006731,28.3233498048,17.4016015963
 09/11  23:00:00,845.149103621,96.3996553717,441.651700169,0.0,46.0930336215,124.558693486,383.166722611,351.603908518,14.1616749024,17.401139191
 09/11  24:00:00,832.412455916,96.3996553717,441.734497645,0.0,46.0930336215,113.312780494,376.407446106,362.031694748,5.66466996096,8.7110813973
 09/12  01:00:00,830.397203709,96.3996553717,440.355380167,0.0,46.0930336215,113.312780494,400.810165,377.744861888,5.66466996096,17.4006331514
 09/12  02:00:00,862.050573614,96.3996553717,469.821178078,0.0,46.0930336215,113.312780494,438.279756723,423.905539877,5.66466996096,8.70954688508
 09/12  03:00:00,914.78573442,96.3996553717,522.775033863,0.0,46.0930336215,113.312780494,459.557483859,436.49135369,5.66466996096,17.4014602081
 09/12  04:00:00,1034.09357808,96.3996553717,551.029703828,0.0,100.150657288,148.969399434,437.317834745,422.942606585,5.66466996096,8.71055819887
 09/12  05:00:00,1061.47754159,96.7160922857,579.777452354,0.0,100.150657288,149.894399434,633.579894608,602.015719084,14.1616749024,17.402500621
 09/12  06:00:00,1288.85018487,98.6438468624,585.864242164,0.0,176.471037341,302.612436532,488.531500446,442.806308753,28.3233498048,17.4018418881
 09/12  07:00:00,1382.85214837,100.545906508,562.109131935,0.0,243.2593065,310.10971186,452.095428488,392.051580678,42.4850247072,17.5588231022
 09/12  08:00:00,1398.30451841,101.590358429,533.419820331,0.0,243.2593065,310.10971186,442.866615017,359.762295806,56.6466996096,26.4576196016
 09/12  09:00:00,1429.33174689,102.422456037,530.097788818,0.0,243.2593065,302.612436532,419.815050351,341.918553629,42.4850247072,35.4114720148
 09/12  10:00:00,1443.02306212,103.609634323,535.871093376,0.0,243.2593065,310.10971186,435.260738778,328.842055653,70.808374512,35.6103086134
 09/12  11:00:00,1446.63384674,104.888503132,537.922538148,0.0,243.2593065,310.10971186,436.052772666,320.661819953,70.808374512,44.5825782011
 09/12  12:00:00,1391.69741319,106.190152085,522.845868385,0.0,243.2593065,310.10971186,418.765532279,312.47711172,70.808374512,35.4800460467
 09/12  13:00:00,1410.14538214,107.404398188,505.391284329,0.0,243.2593065,302.612436532,395.084916415,302.768748286,56.6466996096,35.6694685192
 09/12  14:00:00,1411.67001132,108.823877464,505.910003291,0.0,243.2593065,302.612436532,380.721473835,293.721776148,42.4850247072,44.5146729805
 09/12  15:00:00,1412.92771966,110.824035834,505.629710371,0.0,243.2593065,302.612436532,374.088682201,281.920015943,56.6466996096,35.5219666486
 09/12  16:00:00,1414.64279726,112.39382427,498.451610162,0.0,243.2593065,310.10971186,387.473533462,275.978689854,84.9700494144,26.5247941934
 09/12  17:00:00,1426.26043398,113.262554253,509.865959665,0.0,243.2593065,310.10971186,381.985060532,279.508830184,84.9700494144,17.5061809335
 09/12  18:00:00,1182.66736993,96.3996553717,550.742899355,0.0,166.938926447,199.110933808,399.8065697,297.385565859,84.9700494144,17.4509544269
 09/12  19:00:00,1192.68891485,96.3996553717,551.920898865,0.0,166.938926447,191.61365848,397.87632064,323.781387627,56.6466996096,17.4482334042
 09/12  20:00:00,1084.06601984,96.3996553717,578.417651743,0.0,100.150657288,124.558693486,450.156254523,376.060826808,56.6466996096,17.4487281046
 09/12  21:00:00,1056.11049888,96.3996553717,592.1683259,0.0,100.150657288,124.558693486,449.909296667,390.01642984,42.4850247072,17.4078421199
 09/12  22:00:00,978.831218538,96.3996553717,584.704672829,0.0,46.0930336215,124.558693486,449.130973371,412.095796124,28.3233498048,8.71182744272
 09/12  23:00:00,917.767207709,96.3996553717,525.519283627,0.0,46.0930336215,124.558693486,452.653929584,421.090344632,14.1616749024,17.4019100501
 09/12  24:00:00,882.266817965,96.3996553717,503.217841241,0.0,46.0930336215,113.312780494,440.924957553,426.550170972,5.66466996096,8.71011662009
 09/13  01:00:00,905.474108282,96.3996553717,526.468369292,0.0,46.0930336215,113.312780494,453.757365782,430.691223989,5.66466996096,17.401471832
 09/13  02:00:00,840.628830549,96.3996553717,462.264412327,0.0,46.0930336215,113.312780494,459.94271921,436.876838407,5.66466996096,17.4012108419
 09/13  03:00:00,813.400892594,96.3996553717,435.370995961,0.0,46.0930336215,113.312780494,455.719441126,441.343632337,5.66466996096,8.71113882767
 09/13  04:00:00,929.531510004,96.3996553717,461.015436051,0.0,100.150657288,148.969399434,446.774706055,423.709377192,5.66466996096,17.4006589024
 09/13  05:00:00,963.199112733,96.8934735271,492.813861757,0.0,100.150657288,149.894399434,622.368543314,599.496751648,14.1616749024,8.71011676357
 09/13  06:00:00,1228.23915168,99.3951617048,533.752139176,0.0,176.471037341,302.612436532,485.669319708,439.941617627,28.3233498048,17.4043522762
 09/13  07:00:00,1382.2629458,101.842282151,564.355193528,0.0,243.2593065,310.10971186,463.405797115,394.594635146,42.4850247072,26.3261372616
 09/13  08:00:00,1399.75917975,102.835289458,534.443857448,0.0,243.2593065,310.10971186,441.064579176,357.958224169,56.6466996096,26.4596553975
 09/13  09:00:00,1403.53042486,103.617744229,501.226881136,0.0,243.2593065,302.612436532,401.921933482,332.879886694,42.4850247072,26.5570220815
 09/13  10:00:00,1401.13271097,104.603328679,489.683072651,0.0,243.2593065,310.10971186,424.593385035,309.280339505,70.808374512,44.5046710185
 09/13  11:00:00,1404.73413091,106.091034035,492.044624614,0.0,243.2593065,310.10971186,403.225121304,296.749431389,70.808374512,35.6673154023
 09/13  12:00:00,1358.05007743,107.737313096,485.160273662,0.0,243.2593065,310.10971186,392.975731923,286.676907929,70.808374512,35.4904494815
 09/13  13:00:00,1385.96174001,109.215407038,477.768846077,0.0,243.2593065,302.612436532,379.409767087,278.164673497,56.6466996096,44.5983939811
 09/13  14:00:00,1384.19988842,110.725675388,474.243597142,0.0,243.2593065,302.612436532,346.216710676,268.137898718,42.4850247072,35.5937872513
 09/13  15:00:00,1381.48423634,112.872703532,469.188566802,0.0,243.2593065,302.612436532,346.003246355,253.824010521,56.6466996096,35.5325362234
 09/13  16:00:00,1382.33255807,114.528507736,461.874483027,0.0,243.2593065,310.10971186,356.528651771,245.037686319,84.9700494144,26.5209160379
 09/13  17:00:00,1372.71192323,115.579719672,452.489596854,0.0,243.2593065,310.10971186,348.64671196,237.426873091,84.9700494144,26.2497894555
 09/13  18:00:00,1107.70063022,96.3996553717,471.328130839,0.0,166.938926447,199.110933808,367.620205559,265.203015997,84.9700494144,17.447140147
 09/13  19:00:00,1120.6199569,96.3996553717,474.763816039,0.0,166.938926447,191.61365848,361.318209849,295.938423325,56.6466996096,8.73308691455
 09/13  20:00:00,1010.17919264,96.3996553717,497.660664468,0.0,100.150657288,124.558693486,427.884362825,353.785767888,56.6466996096,17.4518953272
 09/13  21:00:00,980.602633245,96.3996553717,508.179896275,0.0,100.150657288,124.558693486,426.132929006,366.240844088,42.4850247072,17.4070602106
 09/13  22:00:00,898.107776525,96.3996553717,492.096874645,0.0,46.0930336215,124.558693486,428.013765724,382.288883395,28.3233498048,17.4015325236
 09/13  23:00:00,885.297061491,96.3996553717,478.564365026,0.0,46.0930336215,124.558693486,406.357512363,383.484537464,14.1616749024,8.7112999968
 09/13  24:00:00,882.622947816,96.3996553717,488.153783003,0.0,46.0930336215,113.312780494,416.076633693,393.009488446,5.66466996096,17.4024752858
 09/14  01:00:00,915.863466198,96.3996553717,523.810077405,0.0,46.0930336215,113.312780494,418.596413102,404.221968096,5.66466996096,8.70977504551
 09/14  02:00:00,941.941710633,96.3996553717,552.164845236,0.0,46.0930336215,113.312780494,437.156070679,414.08870921,5.66466996096,17.4026915076
 09/14  03:00:00,947.870326799,96.3996553717,558.784300976,0.0,46.0930336215,113.312780494,433.848624599,419.473053313,5.66466996096,8.71090132592
 09/14  04:00:00,1037.3679651,96.3996553717,557.939978659,0.0,100.150657288,148.969399434,425.802064773,402.734395625,5.66466996096,17.402999187
 09/14  05:00:00,1038.11781594,97.3335898713,556.655431845,0.0,100.150657288,149.894399434,570.568353708,539.003999876,14.1616749024,17.4026789304
 09/14  06:00:00,1257.59041529,100.034671484,552.074334463,0.0,176.471037341,302.612436532,444.346207583,407.310949159,28.3233498048,8.71190861858
 09/14  07:00:00,1353.14217568,102.575472531,528.000698602,0.0,243.2593065,310.10971186,434.781344736,365.966481994,42.4850247072,26.3298380346
 09/14  08:00:00,1367.6001292,104.017905409,497.672121356,0.0,243.2593065,310.10971186,416.602800655,333.493237809,56.6466996096,26.4628632365
 09/14  09:00:00,1379.40646642,105.39279585,473.173574356,0.0,243.2593065,302.612436532,389.916955761,312.028580614,42.4850247072,35.4033504397
 09/14  10:00:00,1364.10063786,106.76985098,450.824894455,0.0,243.2593065,310.10971186,396.110705142,289.699853668,70.808374512,35.6024769622
 09/14  11:00:00,1353.16104588,108.387516015,438.633252995,0.0,243.2593065,310.10971186,379.017807544,264.614713215,70.808374512,43.5947198173
 09/14  12:00:00,1314.00196128,109.942938833,439.294487862,0.0,243.2593065,310.10971186,345.51272039,247.075960911,70.808374512,27.6283849667
 09/14  13:00:00,1370.93439211,111.298312592,461.448074452,0.0,243.2593065,302.612436532,374.086432819,272.852774441,56.6466996096,44.5869587679
 09/14  14:00:00,1398.86881971,112.82135685,487.938682261,0.0,243.2593065,302.612436532,350.167954872,272.07511837,42.4850247072,35.6078117951
 09/14  15:00:00,1400.99992468,114.7522501,488.514333002,0.0,243.2593065,302.612436532,355.256503437,263.06306508,56.6466996096,35.5467387477
 09/14  16:00:00,1395.21782112,115.761233918,473.415552243,0.0,243.2593065,310.10971186,383.789651802,263.462731034,84.9700494144,35.3568713532
 09/14  17:00:00,1411.5797523,115.797260359,490.766183253,0.0,243.2593065,310.10971186,377.344460149,274.863037261,84.9700494144,17.5113734736
 09/14  18:00:00,1180.055717,96.3996553717,547.045850244,0.0,166.938926447,199.110933808,404.894004859,302.470956161,84.9700494144,17.4529992836
 09/14  19:00:00,1216.34633305,96.3996553717,576.394414577,0.0,166.938926447,191.61365848,398.281403926,324.182982669,56.6466996096,17.451721647
 09/14  20:00:00,1095.47143776,96.3996553717,590.366325715,0.0,100.150657288,124.558693486,445.156721989,371.05960306,56.6466996096,17.4504193194
 09/14  21:00:00,1056.12048495,96.3996553717,591.289598253,0.0,100.150657288,124.558693486,434.303124779,383.105051906,42.4850247072,8.71304816673
 09/14  22:00:00,983.432115367,96.3996553717,587.628827695,0.0,46.0930336215,124.558693486,449.351361723,403.626011075,28.3233498048,17.4020008434
 09/14  23:00:00,979.336724647,96.3996553717,583.901155312,0.0,46.0930336215,124.558693486,443.961917017,412.398583785,14.1616749024,17.4016583302
 09/14  24:00:00,960.439314244,96.3996553717,579.390809328,0.0,46.0930336215,113.312780494,434.193508355,419.817459837,5.66466996096,8.71137855659
 09/15  01:00:00,954.887115802,96.3996553717,574.74267115,0.0,46.0930336215,113.312780494,447.173640138,424.107615745,5.66466996096,17.4013544315
 09/15  02:00:00,892.183636724,96.3996553717,512.981148902,0.0,46.0930336215,113.312780494,444.223991488,429.849361089,5.66466996096,8.70996043786
 09/15  03:00:00,861.524367207,96.3996553717,482.871963656,0.0,46.0930336215,113.312780494,457.932742367,434.864265092,5.66466996096,17.4038073146
 09/15  04:00:00,947.647890519,96.3996553717,476.309254672,0.0,100.150657288,148.969399434,434.336211427,419.960473823,5.66466996096,8.71106764338
 09/15  05:00:00,938.120979993,97.2051535386,465.557492328,0.0,100.150657288,149.894399434,608.261980875,576.696689476,14.1616749024,17.4036164966
 09/15  06:00:00,1144.84954735,100.010517885,449.424546985,0.0,176.471037341,302.612436532,478.999841045,433.273411438,28.3233498048,17.4030798025
 09/15  07:00:00,1301.2768821,102.76235389,488.223451812,0.0,243.2593065,310.10971186,445.503766422,385.457814173,42.4850247072,17.5609275418
 09/15  08:00:00,1417.66475402,103.640357414,560.782757158,0.0,243.2593065,310.10971186,449.402923958,357.483007621,56.6466996096,35.2732167283
 09/15  09:00:00,1460.57838354,104.483055687,568.32667416,0.0,243.2593065,302.612436532,411.096187202,342.043721883,42.4850247072,26.567440612
 09/15  10:00:00,1471.11540522,105.70312043,569.461440597,0.0,243.2593065,310.10971186,433.129436021,326.70225898,70.808374512,35.618802529
 09/15  11:00:00,1473.19556602,107.125942675,568.442306018,0.0,243.2593065,310.10971186,433.544441499,318.144283628,70.808374512,44.5917833592
 09/15  12:00:00,1433.79664224,108.482541341,569.154515649,0.0,243.2593065,310.10971186,418.000159078,311.702937852,70.808374512,35.4888467138
 09/15  13:00:00,1468.9481185,109.7511054,568.639795501,0.0,243.2593065,302.612436532,397.271726854,304.94460531,56.6466996096,35.6804219341
 09/15  14:00:00,1457.96334617,110.958112525,555.365584221,0.0,243.2593065,302.612436532,383.393298776,296.397343602,42.4850247072,44.5109304665
 09/15  15:00:00,1441.49260217,112.501484959,535.96615306,0.0,243.2593065,302.612436532,377.014133943,284.835211404,56.6466996096,35.5322229295
 09/15  16:00:00,1450.88508133,113.814158197,537.065099403,0.0,243.2593065,310.10971186,391.730269083,280.238701984,84.9700494144,26.5215176853
 09/15  17:00:00,1463.34239746,114.36001275,549.79099306,0.0,243.2593065,310.10971186,395.981036778,284.757774385,84.9700494144,26.2532129779
 09/15  18:00:00,1212.84859955,96.3996553717,584.412348958,0.0,166.938926447,199.110933808,397.698638895,303.995147176,84.9700494144,8.73344230466
 09/15  19:00:00,1221.93446201,96.3996553717,586.576867488,0.0,166.938926447,191.61365848,402.657056324,328.557833403,56.6466996096,17.4525233117
 09/15  20:00:00,1084.56520545,96.3996553717,583.582927369,0.0,100.150657288,124.558693486,452.83505623,378.737004791,56.6466996096,17.45135183
 09/15  21:00:00,1040.99613,96.3996553717,580.400727176,0.0,100.150657288,124.558693486,451.330566903,391.439515039,42.4850247072,17.4060271563
 09/15  22:00:00,863.781100733,96.3996553717,473.177949577,0.0,46.0930336215,124.558693486,451.618528064,414.583972173,28.3233498048,8.71120608663
 09/15  23:00:00,841.631545957,96.3996553717,450.729063563,0.0,46.0930336215,124.558693486,454.360745056,422.795433577,14.1616749024,17.4036365767
 09/15  24:00:00,824.755308161,96.3996553717,446.533327325,0.0,46.0930336215,113.312780494,452.306859351,429.238841348,5.66466996096,17.4033480417
 09/16  01:00:00,807.905652124,96.3996553717,429.925357621,0.0,46.0930336215,113.312780494,449.45254442,435.075481466,5.66466996096,8.71239299352
 09/16  02:00:00,802.897705183,96.3996553717,425.002157709,0.0,46.0930336215,113.312780494,462.876513696,439.808602439,5.66466996096,17.403241296
 09/16  03:00:00,799.228101718,96.3996553717,421.377814313,0.0,46.0930336215,113.312780494,458.351795033,443.976284259,5.66466996096,8.71084081268
 09/16  04:00:00,808.762298537,96.3996553717,420.765735734,0.0,55.6251445156,113.312780494,460.334982671,437.267408995,5.66466996096,17.4029037142
 09/16  05:00:00,800.271424681,96.3996553717,412.393056966,0.0,55.6251445156,113.312780494,472.482902045,440.918573541,14.1616749024,17.4026536023
 09/16  06:00:00,855.281516477,96.3996553717,402.114433215,0.0,65.1572554096,176.889270242,417.425795283,380.390531606,28.3233498048,8.71191387237
 09/16  07:00:00,1000.76889816,96.7195125855,433.310430617,0.0,109.682768182,220.96816451,630.102546438,570.213652958,42.4850247072,17.4038687726
 09/16  08:00:00,1120.96623677,96.7906910353,540.371428896,0.0,109.682768182,220.96816451,534.186523024,460.049370697,56.6466996096,17.4904527177
 09/16  09:00:00,1266.14622117,98.171804309,571.820573757,0.0,131.945524568,266.955817592,489.056610572,420.227795407,42.4850247072,26.343790458
 09/16  10:00:00,1255.23956021,98.4873245296,550.875316339,0.0,131.945524568,274.45309292,487.707300784,390.436947665,70.808374512,26.4619786072
 09/16  11:00:00,1246.4569456,98.7319051242,540.100536205,0.0,131.945524568,274.45309292,469.492671018,372.223081637,70.808374512,26.4612148693
 09/16  12:00:00,1213.18396343,98.9610362299,538.887121642,0.0,131.945524568,274.45309292,455.062811747,357.800267204,70.808374512,26.4541700306
 09/16  13:00:00,1189.52214854,99.1165269087,521.505186317,0.0,131.945524568,266.955817592,430.140083487,347.041228706,56.6466996096,26.4521551715
 09/16  14:00:00,1188.21484016,99.1822414448,520.280096736,0.0,131.945524568,266.955817592,410.173833852,332.424357906,42.4850247072,35.2644512395
 09/16  15:00:00,1113.04432128,96.3996553717,524.892366304,0.0,109.682768182,212.545889182,336.825733362,253.723719749,56.6466996096,26.4553140033
 09/16  16:00:00,1119.46980764,96.3996553717,523.861732287,0.0,109.682768182,220.04316451,364.463516306,253.039853176,84.9700494144,26.4536137161
 09/16  17:00:00,1075.37644352,96.3996553717,521.777614944,0.0,109.682768182,220.04316451,371.077869667,259.782570404,84.9700494144,26.3252498486
 09/16  18:00:00,1024.35395997,96.3996553717,507.354073211,0.0,100.150657288,199.110933808,405.203916686,311.521463809,84.9700494144,8.71240346235
 09/16  19:00:00,1055.62986057,96.3996553717,531.047152861,0.0,100.150657288,191.61365848,409.44307568,335.393195681,56.6466996096,17.40318039
 09/16  20:00:00,964.059564021,96.3996553717,552.808830413,0.0,55.6251445156,124.558693486,452.452885749,387.095380034,56.6466996096,8.71080610528
 09/16  21:00:00,968.573683845,96.3996553717,558.250378478,0.0,55.6251445156,124.558693486,456.796336637,396.908507479,42.4850247072,17.4028044508
 09/16  22:00:00,957.10072488,96.3996553717,556.808281648,0.0,46.0930336215,124.558693486,459.809078051,414.083180991,28.3233498048,17.4025472548
 09/16  23:00:00,957.684980078,96.3996553717,556.258639722,0.0,46.0930336215,124.558693486,442.751860557,419.87832845,14.1616749024,8.71185720421
 09/16  24:00:00,950.856956509,96.3996553717,562.186146429,0.0,46.0930336215,113.312780494,448.803419175,425.735065974,5.66466996096,17.4036832401
 09/17  01:00:00,948.876754064,96.3996553717,572.103933324,0.0,34.9616554283,113.312780494,446.803344661,432.42825259,5.66466996096,8.71042211021
 09/17  02:00:00,945.412642527,96.3996553717,568.467226957,0.0,34.9616554283,113.312780494,458.794844568,435.728019551,5.66466996096,17.4021550563
 09/17  03:00:00,941.392879295,96.3996553717,564.189612618,0.0,34.9616554283,113.312780494,460.915248159,437.892724325,5.66466996096,17.3578538737
 09/17  04:00:00,946.127995372,96.3996553717,558.304832577,0.0,44.4937663224,113.312780494,442.739983389,428.319628532,5.66466996096,8.75568489645
 09/17  05:00:00,951.821014911,96.3996553717,564.466637764,0.0,44.4937663224,113.312780494,462.724114948,431.157990306,14.1616749024,17.4044497394
 09/17  06:00:00,1025.44932097,96.3996553717,573.334266847,0.0,54.0258772165,176.889270242,408.47865088,371.442433915,28.3233498048,8.71286715983
 09/17  07:00:00,1002.17975946,96.3996553717,548.814446244,0.0,54.0258772165,184.38654557,411.493892743,351.604741506,42.4850247072,17.4041265301
 09/17  08:00:00,1042.52647287,96.3996553717,506.370433217,0.0,65.1572554096,220.04316451,392.393656743,318.266927525,56.6466996096,17.4800296082
 09/17  09:00:00,1030.17579374,96.3996553717,502.070649823,0.0,65.1572554096,212.545889182,363.669464722,294.868283493,42.4850247072,26.3161565213
 09/17  10:00:00,1030.76840976,96.3996553717,495.424679591,0.0,65.1572554096,220.04316451,375.917334128,278.676518778,70.808374512,26.432440838
 09/17  11:00:00,1035.28599547,96.3996553717,499.344637544,0.0,65.1572554096,220.04316451,371.321266396,274.078221417,70.808374512,26.4346704668
 09/17  12:00:00,1037.99186414,96.3996553717,503.639094952,0.0,65.1572554096,220.04316451,367.462151052,270.222337124,70.808374512,26.4314394161
 09/17  13:00:00,1044.53673773,96.3996553717,519.177134039,0.0,65.1572554096,212.545889182,355.101443462,272.021114718,56.6466996096,26.433629134
 09/17  14:00:00,1045.508792,96.3996553717,521.185388977,0.0,65.1572554096,212.545889182,337.007724919,268.092308189,42.4850247072,26.4303920236
 09/17  15:00:00,1041.48280058,96.3996553717,517.10244732,0.0,65.1572554096,212.545889182,339.258518701,256.179358326,56.6466996096,26.4324607661
 09/17  16:00:00,1012.90432412,96.3996553717,513.360883243,0.0,65.1572554096,220.04316451,363.194689762,251.793595455,84.9700494144,26.4310448927
