Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  17:00:00,960.823696457,96.3996553717,507.047755198,0.0,54.0258772165,184.38654557,373.978050075,262.690043114,84.9700494144,26.3179575465
 09/17  18:00:00,921.847724521,96.3996553717,492.686085416,0.0,44.4937663224,163.454314868,404.755304431,311.073859355,84.9700494144,8.71139566142
 09/17  19:00:00,905.083388658,96.3996553717,469.952634143,0.0,44.4937663224,155.95703954,408.360184019,334.309451101,56.6466996096,17.4040333087
 09/17  20:00:00,891.575809441,96.3996553717,487.002836844,0.0,44.4937663224,124.558693486,456.734556542,382.684045978,56.6466996096,17.4038109546
 09/17  21:00:00,940.47050787,96.3996553717,539.44267709,0.0,44.4937663224,124.558693486,451.259736962,400.062181164,42.4850247072,8.7125310908
 09/17  22:00:00,951.431801414,96.3996553717,562.370963658,0.0,34.9616554283,124.558693486,468.942699433,423.215859284,28.3233498048,17.4034903435
 09/17  23:00:00,968.521325371,96.3996553717,579.733144508,0.0,34.9616554283,124.558693486,455.129924307,432.257278532,14.1616749024,8.71097087235
 09/17  24:00:00,964.719774374,96.3996553717,589.154975517,0.0,34.9616554283,113.312780494,461.87495523,438.806973061,5.66466996096,17.403312208
 09/18  01:00:00,974.450796338,96.3996553717,587.738757012,0.0,46.0930336215,113.312780494,465.795616646,442.727705353,5.66466996096,17.403241332
 09/18  02:00:00,974.108034164,96.3996553717,587.414517432,0.0,46.0930336215,113.312780494,461.099267105,446.722301513,5.66466996096,8.71229563139
 09/18  03:00:00,965.836612825,96.3996553717,578.569329418,0.0,46.0930336215,113.312780494,472.183402148,449.115613566,5.66466996096,17.4031186208
 09/18  04:00:00,1039.3085869,96.3996553717,560.391553887,0.0,100.150657288,148.969399434,439.312793692,424.937288379,5.66466996096,8.71083535188
 09/18  05:00:00,1043.61182768,96.3996553717,563.431847102,0.0,100.150657288,149.894399434,807.319835298,775.754194035,14.1616749024,17.4039663605
 09/18  06:00:00,1273.59184411,96.6487840425,572.649546492,0.0,176.471037341,302.612436532,541.568548345,495.842457623,28.3233498048,17.402740917
 09/18  07:00:00,1354.36325797,97.1658671233,534.683882835,0.0,243.2593065,310.10971186,492.098626001,432.051987732,42.4850247072,17.5616135609
 09/18  08:00:00,1350.87092223,97.9074496467,485.684059998,0.0,243.2593065,310.10971186,464.169264301,381.059004763,56.6466996096,26.4635599286
 09/18  09:00:00,1376.28005816,98.5961932978,477.923115864,0.0,243.2593065,302.612436532,419.047723006,341.140880531,42.4850247072,35.4218177678
 09/18  10:00:00,1362.26939924,99.3048584359,457.67220802,0.0,243.2593065,310.10971186,392.230814661,285.798338906,70.808374512,35.6241012425
 09/18  11:00:00,1361.51796585,100.333791195,454.869844948,0.0,243.2593065,310.10971186,356.016907842,240.608458815,70.808374512,44.6000745157
 09/18  12:00:00,1331.54636619,101.852889631,459.246782643,0.0,243.2593065,310.10971186,292.445113258,186.141977786,70.808374512,35.4947609594
 09/18  13:00:00,1375.06987304,104.351048474,464.779852961,0.0,243.2593065,302.612436532,237.516991308,145.182170889,56.6466996096,35.6881208091
 09/18  14:00:00,1378.29235239,107.802492424,464.489292208,0.0,243.2593065,302.612436532,198.831579769,111.83016956,42.4850247072,44.5163855024
 09/18  15:00:00,1381.53316164,111.3514429,464.212664739,0.0,243.2593065,302.612436532,177.298181796,85.1111563318,56.6466996096,35.5403258544
 09/18  16:00:00,1389.97742584,113.432621364,463.992676231,0.0,243.2593065,310.10971186,190.679933911,79.1798855467,84.9700494144,26.5299989497
 09/18  17:00:00,1392.32867195,115.807178607,464.043246967,0.0,243.2593065,310.10971186,185.74301447,74.5189568677,84.9700494144,26.254008188
 09/18  18:00:00,1111.60170295,96.3996553717,464.488623824,0.0,166.938926447,199.110933808,202.792400683,100.373016,84.9700494144,17.4493352681
 09/18  19:00:00,1117.76670376,96.3996553717,465.800236726,0.0,166.938926447,191.61365848,211.732586647,145.111542218,56.6466996096,9.97434481952
 09/18  20:00:00,968.035968932,96.3996553717,454.522060925,0.0,100.150657288,124.558693486,300.983446099,228.123720077,56.6466996096,16.2130264126
 09/18  21:00:00,923.010109681,96.3996553717,452.100137727,0.0,100.150657288,124.558693486,319.991537126,260.097048825,42.4850247072,17.409463593
 09/18  22:00:00,852.744174303,96.3996553717,451.236018298,0.0,46.0930336215,124.558693486,347.915790925,302.188316202,28.3233498048,17.4041249188
 09/18  23:00:00,852.47989199,96.3996553717,450.873767677,0.0,46.0930336215,124.558693486,354.419056993,331.544672492,14.1616749024,8.71270959865
 09/18  24:00:00,848.55817122,96.3996553717,457.888418147,0.0,46.0930336215,113.312780494,378.48376631,355.413684353,5.66466996096,17.4054119962
 09/19  01:00:00,858.522617802,96.3996553717,466.65209775,0.0,46.0930336215,113.312780494,380.218044515,365.842085495,5.66466996096,8.71128905893
 09/19  02:00:00,863.990182018,96.3996553717,471.458408017,0.0,46.0930336215,113.312780494,396.843822532,373.775119643,5.66466996096,17.4040329279
 09/19  03:00:00,870.940743915,96.3996553717,477.946716451,0.0,46.0930336215,113.312780494,407.088348717,384.019716684,5.66466996096,17.4039620723
 09/19  04:00:00,969.614170639,96.3996553717,482.483827036,0.0,100.150657288,148.969399434,381.130131539,366.752826364,5.66466996096,8.71263521439
 09/19  05:00:00,966.928273232,96.7345743892,478.89183483,0.0,100.150657288,149.894399434,540.193825687,508.626084347,14.1616749024,17.4060664373
 09/19  06:00:00,1193.25552211,98.874136065,483.497432333,0.0,176.471037341,302.612436532,409.343711833,372.309185387,28.3233498048,8.71117664124
 09/19  07:00:00,1310.24379697,101.153081357,484.050094813,0.0,243.2593065,310.10971186,409.290949083,340.467621426,42.4850247072,26.3383029495
 09/19  08:00:00,1347.40998449,102.440969388,478.370405007,0.0,243.2593065,310.10971186,409.096362878,325.98205395,56.6466996096,26.4676093177
 09/19  09:00:00,1374.75533752,103.332422124,471.772921116,0.0,243.2593065,302.612436532,395.099048282,317.195163979,42.4850247072,35.4188595966
 09/19  10:00:00,1372.86353394,104.242842147,462.566741814,0.0,243.2593065,310.10971186,406.175873227,299.745671496,70.808374512,35.6218272197
 09/19  11:00:00,1366.08485254,105.419956374,454.584753917,0.0,243.2593065,310.10971186,391.361084919,275.945003138,70.808374512,44.6077072695
 09/19  12:00:00,1319.48246974,105.929875463,450.194379671,0.0,243.2593065,310.10971186,377.405568826,271.104226285,70.808374512,35.4929680293
 09/19  13:00:00,1353.34127049,106.74754553,450.052066897,0.0,243.2593065,302.612436532,352.004067479,259.671085163,56.6466996096,35.686282706
 09/19  14:00:00,1353.81307656,107.462382873,449.301752881,0.0,243.2593065,302.612436532,339.449265942,252.436113965,42.4850247072,44.5281272699
 09/19  15:00:00,1353.62625875,108.18102611,448.418276799,0.0,243.2593065,302.612436532,346.288852998,254.102827085,56.6466996096,35.5393263034
 09/19  16:00:00,1360.76478707,108.835326316,448.17476329,0.0,243.2593065,310.10971186,366.153203662,254.65131399,84.9700494144,26.5318402577
 09/19  17:00:00,1360.81385722,109.286369755,447.770727875,0.0,243.2593065,310.10971186,369.202969243,257.976292769,84.9700494144,26.2566270596
 09/19  18:00:00,1087.18917956,96.3996553717,448.476251525,0.0,166.938926447,199.110933808,366.103468627,272.398977806,84.9700494144,8.73444140636
 09/19  19:00:00,1101.69763419,96.3996553717,454.276309026,0.0,166.938926447,191.61365848,300.981973714,226.880534853,56.6466996096,17.4547392509
 09/19  20:00:00,976.071378243,96.3996553717,460.024208074,0.0,100.150657288,124.558693486,328.295116244,254.194703191,56.6466996096,17.4537134434
 09/19  21:00:00,921.948396367,96.3996553717,449.308090912,0.0,100.150657288,124.558693486,343.177985685,283.284210849,42.4850247072,17.4087501282
 09/19  22:00:00,844.760366279,96.3996553717,441.50530317,0.0,46.0930336215,124.558693486,366.966065587,321.23930939,28.3233498048,17.4034063919
 09/19  23:00:00,845.294044719,96.3996553717,441.62902789,0.0,46.0930336215,124.558693486,357.06422174,334.190206473,14.1616749024,8.71234036547
 09/19  24:00:00,831.694360697,96.3996553717,441.304750845,0.0,46.0930336215,113.312780494,374.331913677,351.26247433,5.66466996096,17.4047693867
 09/20  01:00:00,829.700031004,96.3996553717,439.958203208,0.0,46.0930336215,113.312780494,382.093044704,367.717354195,5.66466996096,8.71102054863
 09/20  02:00:00,837.361864555,96.3996553717,446.673091517,0.0,46.0930336215,113.312780494,414.878639895,391.810492405,5.66466996096,17.4034775293
 09/20  03:00:00,849.66309506,96.3996553717,457.823157726,0.0,46.0930336215,113.312780494,427.615052003,404.546924829,5.66466996096,17.4034572133
 09/20  04:00:00,950.665818293,96.3996553717,467.419843206,0.0,100.150657288,148.969399434,407.913823658,393.536773951,5.66466996096,8.71237974604
 09/20  05:00:00,966.836986383,96.9369713237,479.956384637,0.0,100.150657288,149.894399434,575.720716331,544.153008614,14.1616749024,17.4060328142
 09/20  06:00:00,1190.49093232,99.4276541999,479.979032562,0.0,176.471037341,302.612436532,441.284447544,404.250090491,28.3233498048,8.7110072477
 09/20  07:00:00,1299.40711039,101.669151491,471.263486003,0.0,243.2593065,310.10971186,435.50125534,366.677882722,42.4850247072,26.3383479105
 09/20  08:00:00,1334.53313667,102.678988218,465.319379751,0.0,243.2593065,310.10971186,429.577630487,346.463016003,56.6466996096,26.4679148753
 09/20  09:00:00,1363.87858063,103.397004575,461.073528797,0.0,243.2593065,302.612436532,419.387048246,341.482234077,42.4850247072,35.419789462
 09/20  10:00:00,1383.20673552,104.083711714,471.771336175,0.0,243.2593065,310.10971186,449.075164025,342.643558385,70.808374512,35.6232311277
 09/20  11:00:00,1403.58667273,104.754311489,490.211977071,0.0,243.2593065,310.10971186,455.759422792,340.340778597,70.808374512,44.610269683
 09/20  12:00:00,1360.66479786,105.327132693,488.540485722,0.0,243.2593065,310.10971186,443.709574695,337.406554646,70.808374512,35.4946455364
 09/20  13:00:00,1393.32022521,105.890019318,487.281160852,0.0,243.2593065,302.612436532,425.858070309,333.522850913,56.6466996096,35.6885197864
 09/20  14:00:00,1392.84039321,106.516992468,486.133646519,0.0,243.2593065,302.612436532,417.793922492,330.777741192,42.4850247072,44.5311565927
 09/20  15:00:00,1384.23276735,107.14962556,476.176967096,0.0,243.2593065,302.612436532,418.059077002,325.87057641,56.6466996096,35.5418009818
 09/20  16:00:00,1378.91405281,107.742556934,464.111524131,0.0,243.2593065,310.10971186,431.113270937,319.612672458,84.9700494144,26.5305490642
 09/20  17:00:00,1374.20676111,108.189425759,459.721529361,0.0,243.2593065,310.10971186,432.412570284,321.184609744,84.9700494144,26.2579111257
 09/20  18:00:00,1155.43236761,96.3996553717,515.536705801,0.0,166.938926447,199.110933808,436.225340331,333.809020299,84.9700494144,17.4462706171
 09/20  19:00:00,1213.8480132,96.3996553717,572.949732844,0.0,166.938926447,191.61365848,419.246433193,353.85892592,56.6466996096,8.740807663
 09/20  20:00:00,1099.48928322,96.3996553717,594.361897451,0.0,100.150657288,124.558693486,473.166541614,399.065216244,56.6466996096,17.4546257607
 09/20  21:00:00,1051.75684895,96.3996553717,589.049640462,0.0,100.150657288,124.558693486,467.066168208,407.17153651,42.4850247072,17.4096069906
 09/20  22:00:00,973.11424466,96.3996553717,580.325617425,0.0,46.0930336215,124.558693486,473.449393749,427.721722515,28.3233498048,17.4043214294
 09/20  23:00:00,966.123372557,96.3996553717,573.538648457,0.0,46.0930336215,124.558693486,459.032617909,436.158110096,14.1616749024,8.71283291124
 09/20  24:00:00,949.489708577,96.3996553717,569.633850123,0.0,46.0930336215,113.312780494,464.145962998,441.075529018,5.66466996096,17.4057640194
 09/21  01:00:00,948.31977377,96.3996553717,568.528896059,0.0,46.0930336215,113.312780494,459.787835522,445.41164857,5.66466996096,8.7115169918
 09/21  02:00:00,885.238349416,96.3996553717,506.220583204,0.0,46.0930336215,113.312780494,473.760410685,450.691189335,5.66466996096,17.4045513887
 09/21  03:00:00,855.916590182,96.3996553717,477.389785237,0.0,46.0930336215,113.312780494,478.118779169,455.049525266,5.66466996096,17.4045839419
 09/21  04:00:00,959.707199064,96.3996553717,490.901612194,0.0,100.150657288,148.969399434,452.729892454,438.352238691,5.66466996096,8.71298380183
 09/21  05:00:00,963.360858305,96.8903456476,492.901045625,0.0,100.150657288,149.894399434,668.416548563,636.848020898,14.1616749024,17.4068527627
 09/21  06:00:00,1160.61207511,99.2562372063,466.797175009,0.0,176.471037341,302.612436532,499.414333949,462.379384955,28.3233498048,8.71159918899
 09/21  07:00:00,1284.31934226,101.898399677,472.203922814,0.0,243.2593065,310.10971186,481.220384587,412.394657137,42.4850247072,26.3407027436
 09/21  08:00:00,1398.25384492,102.767163544,543.199621901,0.0,243.2593065,310.10971186,465.695032584,382.583361466,56.6466996096,26.4649715085
 09/21  09:00:00,1458.34679938,103.446456788,567.300546925,0.0,243.2593065,302.612436532,444.400827521,366.491786185,42.4850247072,35.4240166285
 09/21  10:00:00,1475.50590517,104.166428091,574.858156079,0.0,243.2593065,310.10971186,451.881587342,345.444837214,70.808374512,35.6283756162
 09/21  11:00:00,1484.55850058,104.951694953,580.913108479,0.0,243.2593065,310.10971186,450.470574025,335.046865986,70.808374512,44.6153335276
 09/21  12:00:00,1442.50017742,106.047201507,578.776194537,0.0,243.2593065,310.10971186,431.053203489,324.745031755,70.808374512,35.4997972228
 09/21  13:00:00,1455.82934905,107.244356114,556.106000744,0.0,243.2593065,302.612436532,409.092127846,316.750543485,56.6466996096,35.6948847517
 09/21  14:00:00,1461.64427852,108.379604857,560.633965126,0.0,243.2593065,302.612436532,394.364114302,307.34973723,42.4850247072,44.5293523648
 09/21  15:00:00,1456.4840104,109.900480732,554.350931912,0.0,243.2593065,302.612436532,386.83966046,294.645183802,56.6466996096,35.5477770481
 09/21  16:00:00,1462.61533673,111.248427158,552.663907052,0.0,243.2593065,310.10971186,402.402874694,290.902750242,84.9700494144,26.5300750378
 09/21  17:00:00,1471.36430007,111.908636992,561.296801427,0.0,243.2593065,310.10971186,407.717563609,296.490172594,84.9700494144,26.2573416002
 09/21  18:00:00,1217.37790319,96.3996553717,586.001623518,0.0,166.938926447,199.110933808,421.988481794,319.566630696,84.9700494144,17.4518016842
 09/21  19:00:00,1220.36298383,96.3996553717,584.314089376,0.0,166.938926447,191.61365848,416.088414841,341.990881357,56.6466996096,17.4508338746
 09/21  20:00:00,1084.54266809,96.3996553717,582.916853182,0.0,100.150657288,124.558693486,460.006703465,387.41977853,56.6466996096,15.9402253254
 09/21  21:00:00,1045.09618089,96.3996553717,582.276718396,0.0,100.150657288,124.558693486,449.745854174,397.040032688,42.4850247072,10.2207967789
 09/21  22:00:00,979.663531574,96.3996553717,583.844915145,0.0,46.0930336215,124.558693486,463.314289518,417.586891396,28.3233498048,17.4040483167
 09/21  23:00:00,977.320237572,96.3996553717,582.316332804,0.0,46.0930336215,124.558693486,448.481962544,425.608939062,14.1616749024,8.71134857944
 09/21  24:00:00,955.992495356,96.3996553717,575.419509045,0.0,46.0930336215,113.312780494,454.416979335,431.348121661,5.66466996096,17.4041877135
 09/22  01:00:00,891.672137545,96.3996553717,512.370454102,0.0,46.0930336215,113.312780494,459.573986389,436.504984424,5.66466996096,17.4043320042
 09/22  02:00:00,849.386453547,96.3996553717,470.806196735,0.0,46.0930336215,113.312780494,455.806076036,441.428485275,5.66466996096,8.71292079977
 09/22  03:00:00,890.450469467,96.3996553717,511.755027575,0.0,46.0930336215,113.312780494,467.152306457,444.083095583,5.66466996096,17.4045409137
 09/22  04:00:00,1041.5319862,96.3996553717,568.214508451,0.0,100.150657288,148.969399434,440.250338336,425.874058082,5.66466996096,8.71161029337
 09/22  05:00:00,1055.02438534,96.9203250883,577.083247196,0.0,100.150657288,149.894399434,638.332140264,606.764773691,14.1616749024,17.4056916702
 09/22  06:00:00,1271.51070595,99.6864727138,562.791371606,0.0,176.471037341,302.612436532,485.620750417,439.89273238,28.3233498048,17.4046682322
 09/22  07:00:00,1368.10924599,102.085227991,544.805901111,0.0,243.2593065,310.10971186,459.121481176,399.071481681,42.4850247072,17.5649747877
 09/22  08:00:00,1399.75823634,102.804609163,533.713233538,0.0,243.2593065,310.10971186,473.090352496,381.159059707,56.6466996096,35.2845931799
 09/22  09:00:00,1424.92904228,103.345299275,524.355617643,0.0,243.2593065,302.612436532,440.028943281,370.965457173,42.4850247072,26.5784614009
 09/22  10:00:00,1444.40373336,103.790605162,536.760925448,0.0,243.2593065,310.10971186,478.421367466,363.070088947,70.808374512,44.5429040071
 09/22  11:00:00,1453.50613001,104.212816083,544.978939497,0.0,243.2593065,310.10971186,467.343502539,360.848029915,70.808374512,35.6870981121
 09/22  12:00:00,1421.93175847,104.731265899,555.536372371,0.0,243.2593065,310.10971186,464.740888896,358.423303784,70.808374512,35.5092105995
 09/22  13:00:00,1469.1744332,105.256897886,569.966549964,0.0,243.2593065,302.612436532,458.00761551,356.738001836,56.6466996096,44.6229140644
 09/22  14:00:00,1472.593901,105.773756917,573.184996219,0.0,243.2593065,302.612436532,433.525614869,355.42246646,42.4850247072,35.6181237019
 09/22  15:00:00,1459.08205244,106.291055185,558.304556382,0.0,243.2593065,302.612436532,444.121149016,351.916195439,56.6466996096,35.5582539677
 09/22  16:00:00,1451.29072719,106.862925601,542.208470072,0.0,243.2593065,310.10971186,468.91440515,348.576106932,84.9700494144,35.368248804
 09/22  17:00:00,1434.92382592,107.333004237,524.062604592,0.0,243.2593065,310.10971186,449.574621894,347.090035995,84.9700494144,17.5145364847
 09/22  18:00:00,1168.3924665,96.3996553717,529.704344964,0.0,166.938926447,199.110933808,451.990417871,349.564293572,84.9700494144,17.4560748846
 09/22  19:00:00,1177.24969216,96.3996553717,534.56868575,0.0,166.938926447,191.61365848,430.634389402,356.532679165,56.6466996096,17.4550106272
 09/22  20:00:00,1026.23041365,96.3996553717,515.967257467,0.0,100.150657288,124.558693486,467.09874137,392.997958931,56.6466996096,17.4540828288
 09/22  21:00:00,977.255313751,96.3996553717,505.392390839,0.0,100.150657288,124.558693486,448.436244862,397.236529894,42.4850247072,8.71469026073
 09/22  22:00:00,911.452498023,96.3996553717,506.703159011,0.0,46.0930336215,124.558693486,461.270906512,415.542052758,28.3233498048,17.4055039484
 09/22  23:00:00,898.680501194,96.3996553717,491.828376955,0.0,46.0930336215,124.558693486,449.269097014,417.701881771,14.1616749024,17.4055403409
 09/22  24:00:00,878.025788803,96.3996553717,483.111780875,0.0,46.0930336215,113.312780494,432.827853098,418.449682205,5.66466996096,8.71350093196
 09/23  01:00:00,878.123731577,96.3996553717,483.507643399,0.0,46.0930336215,113.312780494,444.715791206,421.645247575,5.66466996096,17.4058736705
 09/23  02:00:00,878.847430182,96.3996553717,484.174727416,0.0,46.0930336215,113.312780494,439.117758966,424.740762161,5.66466996096,8.71232684492
 09/23  03:00:00,891.858598249,96.3996553717,497.913035856,0.0,46.0930336215,113.312780494,454.413865177,431.343010309,5.66466996096,17.4061849064
 09/23  04:00:00,911.483257178,96.3996553717,508.073468692,0.0,55.6251445156,113.312780494,447.94585906,424.874896314,5.66466996096,17.4062927859
 09/23  05:00:00,910.441568454,96.3996553717,507.078288405,0.0,55.6251445156,113.312780494,448.483317218,425.607739437,14.1616749024,8.71390287892
 09/23  06:00:00,994.772355279,96.3996553717,523.515308121,0.0,65.1572554096,176.889270242,413.689129488,367.959336744,28.3233498048,17.4064429392
 09/23  07:00:00,1129.5428433,96.705475351,550.205399617,0.0,109.682768182,220.96816451,623.050323376,571.852750993,42.4850247072,8.71254767598
 09/23  08:00:00,1130.29127271,96.7048487211,540.495995892,0.0,109.682768182,220.96816451,556.947839361,474.072395716,56.6466996096,26.2287440362
 09/23  09:00:00,1210.93582303,97.4218585209,510.920167951,0.0,131.945524568,266.955817592,498.50245642,438.442873123,42.4850247072,17.5745585895
 09/23  10:00:00,1215.30967664,97.6832665613,507.171562104,0.0,131.945524568,274.45309292,524.558483109,418.464708625,70.808374512,35.285399972
 09/23  11:00:00,1230.76445382,97.765294515,522.647889523,0.0,131.945524568,274.45309292,511.83153399,414.550805986,70.808374512,26.4723534925
 09/23  12:00:00,1204.58814181,97.8206783788,529.048299155,0.0,131.945524568,274.45309292,509.589080639,412.32010262,70.808374512,26.4606035067
 09/23  13:00:00,1180.45826935,97.8918382404,510.943554047,0.0,131.945524568,266.955817592,491.36022056,408.253966063,56.6466996096,26.4595548874
 09/23  14:00:00,1158.43937426,97.9709013005,486.861852539,0.0,131.945524568,266.955817592,477.32826734,399.568080227,42.4850247072,35.2751624057
 09/23  15:00:00,1083.66000358,96.3996553717,490.442015973,0.0,109.682768182,212.545889182,392.486372251,309.375353608,56.6466996096,26.464319033
 09/23  16:00:00,1103.71163809,96.3996553717,504.211574604,0.0,109.682768182,220.04316451,430.076605456,318.643038064,84.9700494144,26.4635179775
 09/23  17:00:00,1063.92559968,96.3996553717,507.08283339,0.0,109.682768182,220.04316451,435.877105806,324.573012551,84.9700494144,26.3340438406
 09/23  18:00:00,1028.6333447,96.3996553717,506.838248931,0.0,100.150657288,199.110933808,453.578790968,359.897018742,84.9700494144,8.71172281083
 09/23  19:00:00,1048.91188413,96.3996553717,523.678326183,0.0,100.150657288,191.61365848,442.672963471,368.621435799,56.6466996096,17.4048280629
 09/23  20:00:00,950.667284464,96.3996553717,538.241710503,0.0,55.6251445156,124.558693486,488.353103717,414.301473249,56.6466996096,17.4049308584
 09/23  21:00:00,964.138743466,96.3996553717,553.258661617,0.0,55.6251445156,124.558693486,475.830645354,424.632442685,42.4850247072,8.71317796206
 09/23  22:00:00,960.087329465,96.3996553717,559.821276059,0.0,46.0930336215,124.558693486,489.167337766,443.438921513,28.3233498048,17.4050664476
 09/23  23:00:00,960.318615486,96.3996553717,558.961234376,0.0,46.0930336215,124.558693486,470.650450235,447.776891387,14.1616749024,8.71188394567
 09/23  24:00:00,962.382674743,96.3996553717,574.502841151,0.0,46.0930336215,113.312780494,475.884048314,452.814031478,5.66466996096,17.4053468753
 09/24  01:00:00,967.332661539,96.3996553717,592.344323897,0.0,34.9616554283,113.312780494,483.005106383,459.934816981,5.66466996096,17.4056194413
 09/24  02:00:00,962.420068346,96.3996553717,588.91787502,0.0,34.9616554283,113.312780494,479.211130897,464.832836796,5.66466996096,8.7136241395
 09/24  03:00:00,954.354825179,96.3996553717,583.401767107,0.0,34.9616554283,113.312780494,492.658837047,469.58816477,5.66466996096,17.4060023157
 09/24  04:00:00,879.266354785,96.3996553717,500.998024486,0.0,44.4937663224,113.312780494,477.539170178,463.162138116,5.66466996096,8.71236210131
 09/24  05:00:00,853.096264435,96.3996553717,475.545126727,0.0,44.4937663224,113.312780494,496.900968777,465.333051199,14.1616749024,17.4062426761
 09/24  06:00:00,908.809913194,96.3996553717,462.368008712,0.0,54.0258772165,176.889270242,453.249258966,407.519511273,28.3233498048,17.4063978882
 09/24  07:00:00,913.409334537,96.3996553717,471.280287728,0.0,54.0258772165,184.38654557,448.737294319,397.538300408,42.4850247072,8.7139692035
 09/24  08:00:00,1029.9260029,96.3996553717,508.110207425,0.0,65.1572554096,220.04316451,444.905982946,370.777393044,56.6466996096,17.481890292
 09/24  09:00:00,1077.79667657,96.3996553717,562.269659117,0.0,65.1572554096,212.545889182,423.056639742,354.243777245,42.4850247072,26.3278377902
 09/24  10:00:00,1092.10774412,96.3996553717,567.733785758,0.0,65.1572554096,220.04316451,438.15793103,340.909215615,70.808374512,26.4403409026
 09/24  11:00:00,1097.36321583,96.3996553717,571.009311012,0.0,65.1572554096,220.04316451,431.004685494,333.752942188,70.808374512,26.4433687941
 09/24  12:00:00,1098.77801644,96.3996553717,573.270881472,0.0,65.1572554096,220.04316451,424.936302789,327.687456744,70.808374512,26.4404715331
 09/24  13:00:00,1092.06012669,96.3996553717,573.97494266,0.0,65.1572554096,212.545889182,416.486398081,324.591009906,56.6466996096,35.2486885653
 09/24  14:00:00,1092.26957886,96.3996553717,574.166205714,0.0,65.1572554096,212.545889182,392.789694599,323.862738427,42.4850247072,26.4419314652
 09/24  15:00:00,1092.0759284,96.3996553717,573.995278664,0.0,65.1572554096,212.545889182,418.470952905,335.379152657,56.6466996096,26.4451006383
 09/24  16:00:00,1065.25965473,96.3996553717,573.028336933,0.0,65.1572554096,220.04316451,454.425443156,343.012728695,84.9700494144,26.4426650472
 09/24  17:00:00,1016.94932773,96.3996553717,571.769477699,0.0,54.0258772165,184.38654557,465.568738602,354.274075689,84.9700494144,26.3246134982
 09/24  18:00:00,988.30895253,96.3996553717,570.272341335,0.0,44.4937663224,163.454314868,488.707755851,395.023801143,84.9700494144,8.7139052931
 09/24  19:00:00,990.058901455,96.3996553717,568.236515392,0.0,44.4937663224,155.95703954,481.134912862,407.081708237,56.6466996096,17.4065050161
 09/24  20:00:00,954.179830679,96.3996553717,564.222872496,0.0,44.4937663224,124.558693486,511.938774308,446.579480985,56.6466996096,8.71259371346
 09/24  21:00:00,892.571945288,96.3996553717,503.547651899,0.0,44.4937663224,124.558693486,515.622844865,455.731092339,42.4850247072,17.4067278189
 09/24  22:00:00,847.917935914,96.3996553717,469.392371578,0.0,34.9616554283,124.558693486,522.045539736,476.315308932,28.3233498048,17.4068809991
 09/24  23:00:00,813.633492865,96.3996553717,434.336865936,0.0,34.9616554283,124.558693486,510.340333285,487.464435128,14.1616749024,8.71422325487
 09/24  24:00:00,798.193172613,96.3996553717,431.414942556,0.0,34.9616554283,113.312780494,515.581890521,492.508560576,5.66466996096,17.4086599841
 09/25  01:00:00,817.94544054,96.3996553717,439.969820137,0.0,46.0930336215,113.312780494,509.920864406,495.543188257,5.66466996096,8.71300618814
 09/25  02:00:00,817.212780757,96.3996553717,439.276058939,0.0,46.0930336215,113.312780494,523.3677464,500.295283603,5.66466996096,17.4077928358
 09/25  03:00:00,813.752535852,96.3996553717,435.846705791,0.0,46.0930336215,113.312780494,529.494480173,506.421758306,5.66466996096,17.4080519063
 09/25  04:00:00,897.080452415,96.3996553717,428.885959489,0.0,100.150657288,148.969399434,498.234868379,483.858160874,5.66466996096,8.71203754442
 09/25  05:00:00,890.302214403,96.3996553717,420.629057029,0.0,100.150657288,149.894399434,949.761574417,918.192865547,14.1616749024,17.4070339678
 09/25  06:00:00,1114.62218665,96.6546868042,419.796433253,0.0,176.471037341,302.612436532,622.689901514,576.960785872,28.3233498048,17.4057658375
 09/25  07:00:00,1239.42145554,96.9573075198,432.442378782,0.0,243.2593065,310.10971186,573.345396124,513.293102717,42.4850247072,17.5672687002
 09/25  08:00:00,1329.38315958,97.0999917235,480.778135955,0.0,243.2593065,310.10971186,564.195338381,472.257844801,56.6466996096,35.2907939709
 09/25  09:00:00,1447.98688073,97.3561370151,562.748043857,0.0,243.2593065,302.612436532,517.898145979,448.828622021,42.4850247072,26.5844992507
 09/25  10:00:00,1474.05505537,97.6311944681,578.406129786,0.0,243.2593065,310.10971186,541.61494358,426.259691242,70.808374512,44.5468778259
 09/25  11:00:00,1481.96041208,98.0695821426,583.46433175,0.0,243.2593065,310.10971186,514.310258312,407.803509042,70.808374512,35.6983747586
 09/25  12:00:00,1444.91286041,98.6175825484,588.567752397,0.0,243.2593065,310.10971186,500.426222783,394.097843101,70.808374512,35.5200051696
 09/25  13:00:00,1475.1425828,99.2594302364,584.935814233,0.0,243.2593065,302.612436532,476.7052784,375.426684045,56.6466996096,44.6318947448
 09/25  14:00:00,1470.0379475,99.8637702256,578.957191233,0.0,243.2593065,302.612436532,437.479910048,359.363454353,42.4850247072,35.6314309879
 09/25  15:00:00,1462.87656414,100.714918412,570.704618354,0.0,243.2593065,302.612436532,430.213414008,337.994720172,56.6466996096,35.5719942263
 09/25  16:00:00,1467.82454104,101.363758671,568.215165922,0.0,243.2593065,310.10971186,451.796923811,331.446680701,84.9700494144,35.3801936953
 09/25  17:00:00,1474.12986139,102.247693369,573.868668568,0.0,243.2593065,310.10971186,436.579989066,334.094096655,84.9700494144,17.5158429968
 09/25  18:00:00,1223.61595661,96.3996553717,587.714249855,0.0,166.938926447,199.110933808,441.430208383,339.003671867,84.9700494144,17.456487101
 09/25  19:00:00,1190.29837934,96.3996553717,556.756696354,0.0,166.938926447,191.61365848,437.149865641,363.049752272,56.6466996096,17.4534137596
 09/25  20:00:00,956.736322481,96.3996553717,459.563563212,0.0,100.150657288,124.558693486,487.172170788,413.070922127,56.6466996096,17.4545490508
 09/25  21:00:00,911.332489642,96.3996553717,453.922750728,0.0,100.150657288,124.558693486,481.421575813,421.523243983,42.4850247072,17.4133071228
 09/25  22:00:00,834.204572231,96.3996553717,444.569968683,0.0,46.0930336215,124.558693486,477.60258609,440.56641556,28.3233498048,8.71282072528
 09/25  23:00:00,843.888905917,96.3996553717,453.285064583,0.0,46.0930336215,124.558693486,476.892950489,445.325874646,14.1616749024,17.4054009405
 09/25  24:00:00,838.238331547,96.3996553717,460.087075203,0.0,46.0930336215,113.312780494,472.148738126,449.078442936,5.66466996096,17.4056252289
 09/26  01:00:00,830.292228551,96.3996553717,452.247814346,0.0,46.0930336215,113.312780494,468.101141358,453.722732188,5.66466996096,8.71373920892
 09/26  02:00:00,813.105733113,96.3996553717,435.199377288,0.0,46.0930336215,113.312780494,482.897919409,459.826831485,5.66466996096,17.4064179633
 09/26  03:00:00,803.222806773,96.3996553717,425.383208361,0.0,46.0930336215,113.312780494,478.617004243,464.239698993,5.66466996096,8.71263528917
 09/26  04:00:00,893.369919039,96.3996553717,422.616675816,0.0,100.150657288,148.969399434,469.258863847,446.187327384,5.66466996096,17.4068665028
 09/26  05:00:00,893.236915631,96.5682595445,421.533309179,0.0,100.150657288,149.894399434,762.271878182,730.703041715,14.1616749024,17.4071615653
 09/26  06:00:00,1117.64782427,97.3929307777,421.126243666,0.0,176.471037341,302.612436532,537.548463427,500.510718597,28.3233498048,8.71439502449
 09/26  07:00:00,1254.19364141,98.8206509091,445.308116647,0.0,243.2593065,310.10971186,514.309598536,445.480979931,42.4850247072,26.3435938979
 09/26  08:00:00,1398.793756,99.8820982265,545.320412922,0.0,243.2593065,310.10971186,493.738169086,410.615709277,56.6466996096,26.4757601995
 09/26  09:00:00,1449.5268438,100.825438521,555.7027524,0.0,243.2593065,302.612436532,459.95779478,382.039557278,42.4850247072,35.4332127955
 09/26  10:00:00,1428.07816623,101.651093887,522.421850098,0.0,243.2593065,310.10971186,456.852503194,350.403248968,70.808374512,35.6408797148
 09/26  11:00:00,1411.99714404,102.464889361,502.467295276,0.0,243.2593065,310.10971186,448.270658981,332.82794918,70.808374512,44.6343352896
 09/26  12:00:00,1373.70018478,103.508612146,505.258681281,0.0,243.2593065,310.10971186,428.521410475,322.199484922,70.808374512,35.5135510411
 09/26  13:00:00,1409.5289946,104.590031784,507.361627035,0.0,243.2593065,302.612436532,412.023045822,313.3059069,56.6466996096,42.070439312
 09/26  14:00:00,1412.93007255,105.676819165,510.750454619,0.0,243.2593065,302.612436532,381.722093363,301.047782705,42.4850247072,38.1892859512
 09/26  15:00:00,1407.07083865,106.798288317,503.719840584,0.0,243.2593065,302.612436532,378.713475554,286.500531333,56.6466996096,35.5662446107
 09/26  16:00:00,1411.74628464,107.789901416,500.52522335,0.0,243.2593065,310.10971186,403.688210727,283.340647755,84.9700494144,35.3775135579
 09/26  17:00:00,1412.64930426,108.339334129,500.863880333,0.0,243.2593065,310.10971186,392.470604093,289.983534323,84.9700494144,17.5170203551
 09/26  18:00:00,1170.62238087,96.3996553717,529.05008316,0.0,166.938926447,199.110933808,412.966008984,310.537611111,84.9700494144,17.4583484592
 09/26  19:00:00,1204.80184084,96.3996553717,564.827268392,0.0,166.938926447,191.61365848,409.203976758,335.099763101,56.6466996096,17.4575140477
 09/26  20:00:00,1095.69004998,96.3996553717,592.114778592,0.0,100.150657288,124.558693486,458.939299849,384.835800431,56.6466996096,17.4567998084
 09/26  21:00:00,1052.15244311,96.3996553717,589.20164633,0.0,100.150657288,124.558693486,446.801827438,395.60087968,42.4850247072,8.71592305034
 09/26  22:00:00,982.846042007,96.3996553717,587.023969608,0.0,46.0930336215,124.558693486,460.662312862,414.930822185,28.3233498048,17.4081408713
 09/26  23:00:00,982.002933779,96.3996553717,585.752503501,0.0,46.0930336215,124.558693486,453.744590951,422.174513799,14.1616749024,17.4084022497
 09/26  24:00:00,967.756184402,96.3996553717,584.199069192,0.0,46.0930336215,113.312780494,441.771679933,427.394991343,5.66466996096,8.71201862945
 09/27  01:00:00,965.843896229,96.3996553717,582.887092251,0.0,46.0930336215,113.312780494,455.281781605,432.210875763,5.66466996096,17.4062358801
 09/27  02:00:00,962.094650934,96.3996553717,580.221091946,0.0,46.0930336215,113.312780494,460.690081773,437.618666656,5.66466996096,17.4067451558
 09/27  03:00:00,959.255063698,96.3996553717,577.851053745,0.0,46.0930336215,113.312780494,455.877244183,441.498368536,5.66466996096,8.71420568544
 09/27  04:00:00,1000.26698676,96.3996553717,530.207459993,0.0,100.150657288,148.969399434,448.740622873,425.668661463,5.66466996096,17.4072914489
 09/27  05:00:00,908.132053747,96.8044999471,437.83761708,0.0,100.150657288,149.894399434,649.883630013,627.008875921,14.1616749024,8.71307918985
 09/27  06:00:00,1123.88566841,98.6866849448,426.968320232,0.0,176.471037341,302.612436532,503.020264596,457.288995256,28.3233498048,17.4079195352
 09/27  07:00:00,1325.64475686,101.139167828,513.54408313,0.0,243.2593065,310.10971186,477.30645435,408.475941284,42.4850247072,26.3454883588
 09/27  08:00:00,1424.51249205,102.139425051,564.583596457,0.0,243.2593065,310.10971186,460.541771718,377.416008792,56.6466996096,26.4790633164
 09/27  09:00:00,1426.1736541,102.981302456,526.926066444,0.0,243.2593065,302.612436532,427.977567092,350.061738643,42.4850247072,35.4308037425
 09/27  10:00:00,1395.47775016,103.860464776,484.042610492,0.0,243.2593065,310.10971186,428.465530505,322.018932747,70.808374512,35.6382232454
 09/27  11:00:00,1385.6455219,104.641646665,471.511009459,0.0,243.2593065,310.10971186,426.547499201,311.097333745,70.808374512,44.6417909447
 09/27  12:00:00,1342.94040042,105.444948392,470.157742701,0.0,243.2593065,310.10971186,412.039125258,305.719142155,70.808374512,35.5116085908
 09/27  13:00:00,1383.30441739,106.368569905,476.292308262,0.0,243.2593065,302.612436532,395.193496855,302.836252113,56.6466996096,35.7105451333
 09/27  14:00:00,1394.80888933,107.025506023,487.712623315,0.0,243.2593065,302.612436532,391.572678036,304.537290407,42.4850247072,44.5503629213
 09/27  15:00:00,1391.31304915,107.846682722,483.22335184,0.0,243.2593065,302.612436532,390.933776042,298.722021795,56.6466996096,35.5650546373
 09/27  16:00:00,1411.90733386,108.951138937,497.231660121,0.0,243.2593065,310.10971186,409.205017417,291.952393284,84.9700494144,32.2825747193
 09/27  17:00:00,1425.70142073,109.553338094,511.616032037,0.0,243.2593065,310.10971186,403.375422853,297.829357578,84.9700494144,20.5760158611
 09/27  18:00:00,1208.11629389,96.3996553717,568.176795965,0.0,166.938926447,199.110933808,426.324508402,323.896953658,84.9700494144,17.4575053304
 09/27  19:00:00,1227.08423504,96.3996553717,591.340387459,0.0,166.938926447,191.61365848,420.400452348,346.296954814,56.6466996096,17.4567979242
 09/27  20:00:00,963.782071659,96.3996553717,466.186299787,0.0,100.150657288,124.558693486,467.425079647,393.32222431,56.6466996096,17.4561557276
 09/27  21:00:00,917.538229068,96.3996553717,459.934153547,0.0,100.150657288,124.558693486,454.802415086,403.60178609,42.4850247072,8.71560428938
 09/27  22:00:00,851.264650329,96.3996553717,461.404498637,0.0,46.0930336215,124.558693486,469.441809391,423.711005975,28.3233498048,17.4074536115
 09/27  23:00:00,832.811680607,96.3996553717,442.231342336,0.0,46.0930336215,124.558693486,462.776039577,431.206583559,14.1616749024,17.4077811159
 09/27  24:00:00,812.883626625,96.3996553717,434.868732098,0.0,46.0930336215,113.312780494,450.405098111,436.025686642,5.66466996096,8.71474150847
 09/28  01:00:00,802.470618015,96.3996553717,424.581616191,0.0,46.0930336215,113.312780494,465.088551124,442.015290389,5.66466996096,17.4085907745
 09/28  02:00:00,784.899815317,96.3996553717,405.889836126,0.0,46.0930336215,113.312780494,461.79544812,447.416995658,5.66466996096,8.71378250068
 09/28  03:00:00,778.13112783,96.3996553717,397.372811902,0.0,46.0930336215,113.312780494,475.271761281,452.197729718,5.66466996096,17.4093616027
 09/28  04:00:00,859.524175658,96.3996553717,387.500577736,0.0,100.150657288,148.969399434,459.10618138,436.035246049,5.66466996096,17.40626537
 09/28  05:00:00,845.10536973,96.8947790789,361.621321888,0.0,100.150657288,149.894399434,668.845231466,645.97062026,14.1616749024,8.71293630372
 09/28  06:00:00,1061.78407669,99.2060234171,349.95943487,0.0,176.471037341,302.612436532,514.562091997,468.831094787,28.3233498048,17.4076474047
 09/28  07:00:00,1190.59759916,101.808661915,375.512516978,0.0,243.2593065,310.10971186,486.853847886,418.023098507,42.4850247072,26.3457246717
 09/28  08:00:00,1289.06058272,102.686214403,435.220372474,0.0,243.2593065,310.10971186,472.896678663,389.770233951,56.6466996096,26.4797451022
 09/28  09:00:00,1442.84865441,103.139451795,553.177310518,0.0,243.2593065,302.612436532,461.908334042,383.990922726,42.4850247072,35.4323866093
 09/28  10:00:00,1471.76804475,103.610627099,571.673286089,0.0,243.2593065,310.10971186,477.328567991,370.879849267,70.808374512,35.6403442111
 09/28  11:00:00,1479.10026136,104.59015501,574.486992226,0.0,243.2593065,310.10971186,459.363995093,343.910377751,70.808374512,44.6452428301
 09/28  12:00:00,1405.56460842,105.60080234,538.631702772,0.0,243.2593065,310.10971186,433.239803121,326.917328721,70.808374512,35.5140998876
 09/28  13:00:00,1429.90892116,106.534701473,527.50653756,0.0,243.2593065,302.612436532,408.385033873,316.024550443,56.6466996096,35.7137838204
 09/28  14:00:00,1414.98536662,107.571900089,510.102508952,0.0,243.2593065,302.612436532,389.323827772,302.2843566,42.4850247072,44.5544464645
 09/28  15:00:00,1401.69684873,108.798423316,494.290831802,0.0,243.2593065,302.612436532,379.463298415,287.248055571,56.6466996096,35.5685432344
 09/28  16:00:00,1405.05102629,110.055544445,489.387710509,0.0,243.2593065,310.10971186,405.175737681,284.823988727,84.9700494144,35.3816995395
 09/28  17:00:00,1400.33942899,110.583103662,483.466288212,0.0,243.2593065,310.10971186,393.297374085,290.809956688,84.9700494144,17.5173679825
 09/28  18:00:00,1167.11693977,96.3996553717,523.964567083,0.0,166.938926447,199.110933808,417.550948116,315.122228296,84.9700494144,17.4586704049
 09/28  19:00:00,1204.31689234,96.3996553717,562.810799918,0.0,166.938926447,191.61365848,413.586904193,339.482203444,56.6466996096,17.4580011396
 09/28  20:00:00,1090.84751825,96.3996553717,584.974719094,0.0,100.150657288,124.558693486,461.80425951,387.70014787,56.6466996096,17.4574120304
 09/28  21:00:00,1054.48390299,96.3996553717,588.532253158,0.0,100.150657288,124.558693486,449.558077455,398.356868009,42.4850247072,8.71618473848
 09/28  22:00:00,987.383201722,96.3996553717,590.591171018,0.0,46.0930336215,124.558693486,464.494606097,418.76255848,28.3233498048,17.4086978119
 09/28  23:00:00,983.006010663,96.3996553717,586.298224771,0.0,46.0930336215,124.558693486,457.515374359,425.944614782,14.1616749024,17.4090846737
 09/28  24:00:00,969.269266839,96.3996553717,584.989722828,0.0,46.0930336215,113.312780494,444.834263158,430.454152925,5.66466996096,8.71544027222
 09/29  01:00:00,965.139206877,96.3996553717,582.609219209,0.0,46.0930336215,113.312780494,458.50318714,435.43140445,5.66466996096,17.4071127299
 09/29  02:00:00,960.031491154,96.3996553717,578.609869601,0.0,46.0930336215,113.312780494,463.024685681,439.952274979,5.66466996096,17.4077407413
 09/29  03:00:00,958.045725661,96.3996553717,576.975246621,0.0,46.0930336215,113.312780494,458.09532163,443.715895641,5.66466996096,8.71475602733
 09/29  04:00:00,1048.56339806,96.3996553717,575.226620886,0.0,100.150657288,148.969399434,449.801085916,426.727936981,5.66466996096,17.4084789743
 09/29  05:00:00,1009.16870363,96.918767493,535.620981451,0.0,100.150657288,149.894399434,640.903034651,618.027649886,14.1616749024,8.71370986272
 09/29  06:00:00,1262.04063229,99.5730146985,561.461513483,0.0,176.471037341,302.612436532,496.422308935,450.689670306,28.3233498048,17.4092888238
 09/29  07:00:00,1393.39745172,102.069921396,575.857558326,0.0,243.2593065,310.10971186,475.883279318,407.049311646,42.4850247072,26.3489429645
 09/29  08:00:00,1398.54548207,103.068546713,532.916473957,0.0,243.2593065,310.10971186,453.081034233,369.950847284,56.6466996096,26.48348734
 09/29  09:00:00,1399.74342838,103.880532088,496.875264186,0.0,243.2593065,302.612436532,420.097800017,342.175217642,42.4850247072,35.4375576682
 09/29  10:00:00,1394.31322425,104.706698983,481.759465393,0.0,243.2593065,310.10971186,424.498902497,318.043559472,70.808374512,35.6469685134
 09/29  11:00:00,1402.22895081,105.681373556,489.265838857,0.0,243.2593065,310.10971186,417.891758451,302.438831323,70.808374512,44.6445526153
 09/29  12:00:00,1350.89422145,106.858515267,478.130358764,0.0,243.2593065,310.10971186,394.943981072,288.614929387,70.808374512,35.5206771732
 09/29  13:00:00,1383.68557849,108.141249559,476.30533365,0.0,243.2593065,302.612436532,380.467705578,279.330396473,56.6466996096,44.4906094953
 09/29  14:00:00,1384.10957297,109.559212552,475.417473133,0.0,243.2593065,302.612436532,348.51104328,270.231437074,42.4850247072,35.7945814995
 09/29  15:00:00,1383.65265098,111.353203497,473.129220508,0.0,243.2593065,302.612436532,351.238764848,259.015600375,56.6466996096,35.5764648639
 09/29  16:00:00,1393.18843375,112.540423264,475.12754175,0.0,243.2593065,310.10971186,379.387850744,259.032511641,84.9700494144,35.385289689
 09/29  17:00:00,1399.01646304,112.858791715,481.209966835,0.0,243.2593065,310.10971186,372.11888614,269.627915886,84.9700494144,17.5209208391
 09/29  18:00:00,1152.9343242,96.3996553717,510.633876172,0.0,166.938926447,199.110933808,397.707518333,295.279339838,84.9700494144,17.4581290813
 09/29  19:00:00,1147.03309396,96.3996553717,502.382188635,0.0,166.938926447,191.61365848,389.581588997,315.480941968,56.6466996096,17.4539474201
 09/29  20:00:00,1028.53052603,96.3996553717,518.709072108,0.0,100.150657288,124.558693486,433.93103062,359.823672784,56.6466996096,17.4606582261
 09/29  21:00:00,987.123382826,96.3996553717,517.220950101,0.0,100.150657288,124.558693486,429.411336903,369.512067933,42.4850247072,17.4142442631
 09/29  22:00:00,915.311283326,96.3996553717,511.317016531,0.0,46.0930336215,124.558693486,426.690630283,389.651981572,28.3233498048,8.71529890679
 09/29  23:00:00,937.673645773,96.3996553717,534.36865704,0.0,46.0930336215,124.558693486,432.921035506,401.349852929,14.1616749024,17.4095076751
 09/29  24:00:00,930.031297135,96.3996553717,539.681245187,0.0,46.0930336215,113.312780494,422.84523946,407.971847654,5.66466996096,9.20872184527
 09/30  01:00:00,917.871235723,96.3996553717,526.625141919,0.0,46.0930336215,113.312780494,431.850932853,409.27087731,5.66466996096,16.9153855824
 09/30  02:00:00,906.288328499,96.3996553717,513.98549866,0.0,46.0930336215,113.312780494,432.572429144,409.499447384,5.66466996096,17.4083117994
 09/30  03:00:00,909.358977305,96.3996553717,517.186311441,0.0,46.0930336215,113.312780494,427.644056536,413.26571836,5.66466996096,8.71366821474
 09/30  04:00:00,923.846788966,96.3996553717,521.741587575,0.0,55.6251445156,113.312780494,428.475254838,405.401452079,5.66466996096,17.4091327985
 09/30  05:00:00,928.96675875,96.3996553717,527.35048521,0.0,55.6251445156,113.312780494,439.29786213,407.726525525,14.1616749024,17.4096617027
 09/30  06:00:00,1001.23096219,96.3996553717,530.687101373,0.0,65.1572554096,176.889270242,385.381664162,348.342548654,28.3233498048,8.7157657033
 09/30  07:00:00,1104.18725283,96.7560644268,523.031529634,0.0,109.682768182,220.96816451,554.891141321,494.995524432,42.4850247072,17.4105921825
 09/30  08:00:00,1094.98586156,96.8183281966,502.107635881,0.0,109.682768182,220.96816451,496.6154459,422.470631745,56.6466996096,17.498114546
 09/30  09:00:00,1181.95275425,98.1342950613,479.149584261,0.0,131.945524568,266.955817592,455.881810568,387.035675069,42.4850247072,26.3611107917
 09/30  10:00:00,1179.47398698,98.4334180047,470.570375531,0.0,131.945524568,274.45309292,453.414576264,356.127852909,70.808374512,26.4783488436
 09/30  11:00:00,1195.87093601,98.5110367485,485.928381349,0.0,131.945524568,274.45309292,452.830289558,346.725858566,70.808374512,35.2960564799
 09/30  12:00:00,1165.30820867,98.5242628573,487.388105999,0.0,131.945524568,274.45309292,440.36791202,343.084469593,70.808374512,26.4750679152
 09/30  13:00:00,1155.65888455,98.5476536873,484.956689249,0.0,131.945524568,266.955817592,425.213307367,342.090812369,56.6466996096,26.4757953884
 09/30  14:00:00,1147.0689608,98.6983944727,475.956580119,0.0,131.945524568,266.955817592,395.275575411,326.321511429,42.4850247072,26.4690392748
 09/30  15:00:00,1065.69857488,96.3996553717,473.703800577,0.0,109.682768182,212.545889182,347.246643398,255.308316599,56.6466996096,35.2916271898
 09/30  16:00:00,1077.56931476,96.3996553717,478.478865902,0.0,109.682768182,220.04316451,379.519210344,268.072484398,84.9700494144,26.4766765322
 09/30  17:00:00,1041.20715409,96.3996553717,484.472523265,0.0,109.682768182,220.04316451,388.819280107,277.508512308,84.9700494144,26.3407183851
 09/30  18:00:00,1017.69322924,96.3996553717,492.655086036,0.0,100.150657288,199.110933808,414.226644819,320.540956693,84.9700494144,8.71563871201
 09/30  19:00:00,1013.67711328,96.3996553717,486.526890024,0.0,100.150657288,191.61365848,407.080508307,333.023595972,56.6466996096,17.4102127249
 09/30  20:00:00,915.735101194,96.3996553717,500.962772568,0.0,55.6251445156,124.558693486,451.146299354,377.091717129,56.6466996096,17.407882615
 09/30  21:00:00,909.19885941,96.3996553717,494.65020483,0.0,55.6251445156,124.558693486,435.473068975,384.27323633,42.4850247072,8.71480793752
 09/30  22:00:00,896.664506765,96.3996553717,491.411123103,0.0,46.0930336215,124.558693486,449.492929868,403.760941269,28.3233498048,17.4086387943
 09/30  23:00:00,917.15954598,96.3996553717,511.900358066,0.0,46.0930336215,124.558693486,437.017107439,414.14162719,14.1616749024,8.71380534685
 09/30  24:00:00,911.735219071,96.3996553717,519.635942875,0.0,46.0930336215,113.312780494,442.99370409,419.919497158,5.66466996096,17.4095369716
 10/01  01:00:00,873.248685943,96.3996553717,490.151958431,0.0,34.9616554283,113.312780494,441.778783513,418.703810011,5.66466996096,17.4103035415
 10/01  02:00:00,867.405898712,96.3996553717,484.390087015,0.0,34.9616554283,113.312780494,435.814177221,421.433316587,5.66466996096,8.71619067381
 10/01  03:00:00,912.366800465,96.3996553717,532.193241091,0.0,34.9616554283,113.312780494,456.612636183,433.539477923,5.66466996096,17.4084882994
 10/01  04:00:00,937.651127073,96.3996553717,548.726601464,0.0,44.4937663224,113.312780494,451.464988946,428.39124939,5.66466996096,17.4090695957
 10/01  05:00:00,959.478285968,96.3996553717,572.386550811,0.0,44.4937663224,113.312780494,456.713883832,433.836741104,14.1616749024,8.71546782592
 10/01  06:00:00,1035.321539,96.3996553717,579.760249996,0.0,54.0258772165,176.889270242,420.55508536,374.821761524,28.3233498048,17.4099740311
 10/01  07:00:00,1040.318128,96.3996553717,590.857773885,0.0,54.0258772165,184.38654557,422.53119213,371.331692662,42.4850247072,8.71447476102
 10/01  08:00:00,1114.88667428,96.3996553717,587.323037756,0.0,65.1572554096,220.04316451,443.503268589,360.637918169,56.6466996096,26.2186508106
