Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  09:00:00,1106.31564213,96.3996553717,585.965412536,0.0,65.1572554096,212.545889182,415.709368954,355.661212242,42.4850247072,17.5631320044
 10/01  10:00:00,1114.27548542,96.3996553717,586.297084553,0.0,65.1572554096,220.04316451,448.572619553,351.311634334,70.808374512,26.4526107062
 10/01  11:00:00,1116.53881884,96.3996553717,587.040639045,0.0,65.1572554096,220.04316451,453.932973261,347.858514137,70.808374512,35.2660846121
 10/01  12:00:00,1117.41275692,96.3996553717,588.594507898,0.0,65.1572554096,220.04316451,442.294035597,345.029320652,70.808374512,26.4563404338
 10/01  13:00:00,1110.7682737,96.3996553717,588.940496833,0.0,65.1572554096,212.545889182,426.477031308,343.375394514,56.6466996096,26.4549371848
 10/01  14:00:00,1087.17924661,96.3996553717,563.560361925,0.0,65.1572554096,212.545889182,405.420069496,336.481706559,42.4850247072,26.4533382304
 10/01  15:00:00,1068.81728835,96.3996553717,543.736298432,0.0,65.1572554096,212.545889182,392.747228413,309.646083655,56.6466996096,26.454445148
 10/01  16:00:00,1032.88822995,96.3996553717,532.37206109,0.0,65.1572554096,220.04316451,421.318401012,301.083829395,84.9700494144,35.2645222025
 10/01  17:00:00,988.175144242,96.3996553717,534.796759828,0.0,54.0258772165,184.38654557,422.128303506,319.595073379,84.9700494144,17.5631807129
 10/01  18:00:00,973.415340816,96.3996553717,542.783021054,0.0,44.4937663224,163.454314868,474.624428644,372.245866965,84.9700494144,17.4085122643
 10/01  19:00:00,1014.49537394,96.3996553717,587.179936454,0.0,44.4937663224,155.95703954,470.913548268,396.857752163,56.6466996096,17.4090964962
 10/01  20:00:00,969.658469789,96.3996553717,578.379898185,0.0,44.4937663224,124.558693486,506.154951969,440.792770132,56.6466996096,8.71548222768
 10/01  21:00:00,967.759410514,96.3996553717,576.880939729,0.0,44.4937663224,124.558693486,508.143505601,448.248479451,42.4850247072,17.4100014426
 10/01  22:00:00,875.467678368,96.3996553717,496.1778601,0.0,34.9616554283,124.558693486,505.799921265,468.762083718,28.3233498048,8.71448774169
 10/01  23:00:00,815.842419324,96.3996553717,436.362973328,0.0,34.9616554283,124.558693486,510.509338122,478.936788826,14.1616749024,17.4108743943
 10/01  24:00:00,808.062485166,96.3996553717,441.149235127,0.0,34.9616554283,113.312780494,508.165503679,485.091123966,5.66466996096,17.4097097527
 10/02  01:00:00,810.077021945,96.3996553717,432.148910998,0.0,46.0930336215,113.312780494,504.828772557,490.450128482,5.66466996096,8.71397411396
 10/02  02:00:00,797.273659993,96.3996553717,419.472300038,0.0,46.0930336215,113.312780494,519.078871768,496.004207584,5.66466996096,17.4099942239
 10/02  03:00:00,785.141743819,96.3996553717,406.873518903,0.0,46.0930336215,113.312780494,524.850611663,501.775235309,5.66466996096,17.4107063929
 10/02  04:00:00,869.005236675,96.3996553717,400.99987728,0.0,100.150657288,148.969399434,492.994813478,478.613787365,5.66466996096,8.71635615186
 10/02  05:00:00,869.207073288,96.3996553717,399.682809224,0.0,100.150657288,149.894399434,936.260773521,904.688978063,14.1616749024,17.4101205556
 10/02  06:00:00,1099.82163742,96.6541393403,405.09824828,0.0,176.471037341,302.612436532,611.450056454,565.717232666,28.3233498048,17.4094739828
 10/02  07:00:00,1236.62220215,96.9569530763,429.657654717,0.0,243.2593065,310.10971186,561.398549091,501.339433781,42.4850247072,17.5740906029
 10/02  08:00:00,1380.90913707,97.1809865147,530.815605101,0.0,243.2593065,310.10971186,549.968253914,458.012877342,56.6466996096,35.3086769622
 10/02  09:00:00,1461.04550101,97.5947070314,573.162225185,0.0,243.2593065,302.612436532,497.26654994,428.193361974,42.4850247072,26.5881632586
 10/02  10:00:00,1481.44246364,98.1633773258,583.841827001,0.0,243.2593065,310.10971186,512.194730424,396.823381535,70.808374512,44.5629743766
 10/02  11:00:00,1462.43999297,98.6416086934,561.540626235,0.0,243.2593065,310.10971186,492.855964941,379.673313593,70.808374512,42.3742768367
 10/02  12:00:00,1394.6799856,99.2292456927,532.768533957,0.0,243.2593065,310.10971186,468.391168661,359.788388642,70.808374512,37.7944055077
 10/02  13:00:00,1425.3203495,99.9064306679,528.955210166,0.0,243.2593065,302.612436532,438.819630441,346.452718135,56.6466996096,35.7202126967
 10/02  14:00:00,1416.68906368,100.509985559,519.327049414,0.0,243.2593065,302.612436532,419.470834174,332.411635847,42.4850247072,44.57417362
 10/02  15:00:00,1413.81310883,101.180720234,515.310143403,0.0,243.2593065,302.612436532,413.558142722,321.334300419,56.6466996096,35.5771426933
 10/02  16:00:00,1402.42275436,101.861252046,494.595120295,0.0,243.2593065,310.10971186,434.245305934,322.72610405,84.9700494144,26.5491524692
 10/02  17:00:00,1432.69444857,102.369259336,526.321128419,0.0,243.2593065,310.10971186,448.390941499,337.148519165,84.9700494144,26.272372919
 10/02  18:00:00,1227.15356619,96.3996553717,589.577863419,0.0,166.938926447,199.110933808,446.271257147,343.840087371,84.9700494144,17.4611203612
 10/02  19:00:00,1221.27703134,96.3996553717,586.813292604,0.0,166.938926447,191.61365848,432.70924049,358.601819383,56.6466996096,17.4607214976
 10/02  20:00:00,1078.35843724,96.3996553717,578.688380892,0.0,100.150657288,124.558693486,477.925074238,403.817991617,56.6466996096,17.4603830116
 10/02  21:00:00,1037.53501517,96.3996553717,577.112728367,0.0,100.150657288,124.558693486,463.595027623,412.392470999,42.4850247072,8.71753191653
 10/02  22:00:00,971.784941939,96.3996553717,577.986871171,0.0,46.0930336215,124.558693486,476.004369635,430.269437633,28.3233498048,17.4115821966
 10/02  23:00:00,973.315786075,96.3996553717,579.010927604,0.0,46.0930336215,124.558693486,467.321081597,435.750047406,14.1616749024,17.4093592889
 10/02  24:00:00,957.863651713,96.3996553717,576.945661175,0.0,46.0930336215,113.312780494,454.023485783,439.64459145,5.66466996096,8.71422437265
 10/03  01:00:00,955.164255643,96.3996553717,574.967292606,0.0,46.0930336215,113.312780494,467.502556556,444.427267926,5.66466996096,17.4106186695
 10/03  02:00:00,953.404466936,96.3996553717,573.511743092,0.0,46.0930336215,113.312780494,471.374707768,448.298483721,5.66466996096,17.4115540863
 10/03  03:00:00,952.931725819,96.3996553717,573.053055766,0.0,46.0930336215,113.312780494,466.390048114,452.008554592,5.66466996096,8.71682356154
 10/03  04:00:00,1045.76288902,96.3996553717,572.927949343,0.0,100.150657288,148.969399434,457.193226147,434.118760819,5.66466996096,17.4097953667
 10/03  05:00:00,1049.09009083,96.5614743669,574.152296893,0.0,100.150657288,149.894399434,706.940249059,675.368044547,14.1616749024,17.4105296093
 10/03  06:00:00,1277.25482416,97.5866290271,576.561413039,0.0,176.471037341,302.612436532,508.143586281,471.10397226,28.3233498048,8.71626421546
 10/03  07:00:00,1394.17692001,98.7444618444,579.64037624,0.0,243.2593065,310.10971186,495.580607007,426.741591812,42.4850247072,26.3539904882
 10/03  08:00:00,1443.5876916,99.3880022006,585.310803518,0.0,243.2593065,310.10971186,491.472043317,408.339112222,56.6466996096,26.4862314853
 10/03  09:00:00,1469.05990243,99.9742766559,575.545869164,0.0,243.2593065,302.612436532,473.87317729,395.932545872,42.4850247072,35.4556067111
 10/03  10:00:00,1461.77546391,100.544032028,559.003700786,0.0,243.2593065,310.10971186,489.240316977,373.848874339,70.808374512,44.5830681254
 10/03  11:00:00,1447.60120221,101.12775136,541.920653879,0.0,243.2593065,310.10971186,461.771381093,355.239059148,70.808374512,35.723947433
 10/03  12:00:00,1396.92716426,101.669809369,531.786534954,0.0,243.2593065,310.10971186,454.583045135,348.230435672,70.808374512,35.5442349508
 10/03  13:00:00,1439.28087115,102.479389564,540.606850222,0.0,243.2593065,302.612436532,442.847565412,341.537926447,56.6466996096,44.6629393556
 10/03  14:00:00,1428.52595969,103.383895181,528.1622423,0.0,243.2593065,302.612436532,407.451982044,329.303389334,42.4850247072,35.6635680027
 10/03  15:00:00,1425.23816752,104.150011145,523.928731343,0.0,243.2593065,302.612436532,419.01946126,317.886499538,56.6466996096,44.4862621115
 10/03  16:00:00,1457.22130565,104.777245493,550.80401844,0.0,243.2593065,310.10971186,426.811462971,315.286697278,84.9700494144,26.5547162782
 10/03  17:00:00,1464.03582201,105.115676996,558.55464828,0.0,243.2593065,310.10971186,436.522009361,325.279103334,84.9700494144,26.2728566122
 10/03  18:00:00,1224.04769026,96.3996553717,588.920520855,0.0,166.938926447,199.110933808,444.829872722,342.401414584,84.9700494144,17.4584087242
 10/03  19:00:00,1165.64780414,96.3996553717,534.243304965,0.0,166.938926447,191.61365848,433.972595474,359.867791903,56.6466996096,17.4581039614
 10/03  20:00:00,944.615991894,96.3996553717,448.194997595,0.0,100.150657288,124.558693486,479.666689758,405.562148221,56.6466996096,17.4578419275
 10/03  21:00:00,883.736999575,96.3996553717,427.021450303,0.0,100.150657288,124.558693486,466.371529301,415.167351444,42.4850247072,8.71915314998
 10/03  22:00:00,805.898052062,96.3996553717,416.464056504,0.0,46.0930336215,124.558693486,480.797329441,435.062079572,28.3233498048,17.4119000649
 10/03  23:00:00,791.120621372,96.3996553717,398.059385407,0.0,46.0930336215,124.558693486,473.935587561,442.364187547,14.1616749024,17.4097251116
 10/03  24:00:00,775.097141148,96.3996553717,394.508877177,0.0,46.0930336215,113.312780494,461.025616498,446.645108762,5.66466996096,8.71583777438
 10/04  01:00:00,773.440634684,96.3996553717,391.465263673,0.0,46.0930336215,113.312780494,474.268888756,451.19306497,5.66466996096,17.4111538255
 10/04  02:00:00,766.125178392,96.3996553717,380.644154552,0.0,46.0930336215,113.312780494,471.005549217,456.625654993,5.66466996096,8.71522426328
 10/04  03:00:00,754.677545421,96.3996553717,362.163772009,0.0,46.0930336215,113.312780494,485.450914042,462.37369438,5.66466996096,17.4125497017
 10/04  04:00:00,835.517015921,96.3996553717,350.810735608,0.0,100.150657288,148.969399434,468.147384701,445.072236487,5.66466996096,17.4104782532
 10/04  05:00:00,832.776865022,96.8154230634,343.480135362,0.0,100.150657288,149.894399434,711.216680007,688.340171794,14.1616749024,8.71483331047
 10/04  06:00:00,1054.07837331,98.3492170564,338.272633559,0.0,176.471037341,302.612436532,531.779072616,486.043944611,28.3233498048,17.4117782004
 10/04  07:00:00,1170.86592875,100.165887921,348.645058317,0.0,243.2593065,310.10971186,506.126333209,437.284924432,42.4850247072,26.3563840695
 10/04  08:00:00,1259.54616115,101.027643742,407.031598507,0.0,243.2593065,310.10971186,485.932763235,402.792556122,56.6466996096,26.4935075036
 10/04  09:00:00,1411.62664487,101.781320158,523.911853373,0.0,243.2593065,302.612436532,453.985107508,376.046515506,42.4850247072,35.453567294
 10/04  10:00:00,1467.90153349,102.397356786,568.958540922,0.0,243.2593065,310.10971186,459.30916138,352.832963592,70.808374512,35.6678232762
 10/04  11:00:00,1480.1941615,103.156157127,577.900924297,0.0,243.2593065,310.10971186,453.660952643,338.189355013,70.808374512,44.6632231181
 10/04  12:00:00,1431.3192861,104.105502721,569.034511694,0.0,243.2593065,310.10971186,433.563220523,327.211985451,70.808374512,35.5428605592
 10/04  13:00:00,1456.10764768,104.778263479,559.356101649,0.0,243.2593065,302.612436532,423.715396079,322.400073197,56.6466996096,44.6686232716
 10/04  14:00:00,1453.52236491,105.192759302,556.234928457,0.0,243.2593065,302.612436532,402.252158433,324.104289456,42.4850247072,35.66284427
 10/04  15:00:00,1448.7681649,106.197223282,550.174825763,0.0,243.2593065,302.612436532,410.670717169,309.522343815,56.6466996096,44.5016737451
 10/04  16:00:00,1457.98815628,107.032920521,551.89959389,0.0,243.2593065,310.10971186,413.283369275,301.752341027,84.9700494144,26.5609788335
 10/04  17:00:00,1483.97679341,107.308281172,579.27949914,0.0,243.2593065,310.10971186,421.630163941,310.387649609,84.9700494144,26.2724649176
 10/04  18:00:00,1216.16596069,96.3996553717,579.284136179,0.0,166.938926447,199.110933808,436.776982993,334.348964512,84.9700494144,17.4579690666
 10/04  19:00:00,1202.26185151,96.3996553717,569.889724903,0.0,166.938926447,191.61365848,425.815258407,351.71087261,56.6466996096,17.4576861868
 10/04  20:00:00,956.356298824,96.3996553717,459.169333287,0.0,100.150657288,124.558693486,465.278460048,397.406515877,56.6466996096,11.2252445618
 10/04  21:00:00,906.611563793,96.3996553717,449.25555312,0.0,100.150657288,124.558693486,464.323326107,406.902542293,42.4850247072,14.9357591071
 10/04  22:00:00,862.12227952,96.3996553717,472.291232196,0.0,46.0930336215,124.558693486,471.65230626,425.917429375,28.3233498048,17.4115270802
 10/04  23:00:00,870.118499079,96.3996553717,479.34695902,0.0,46.0930336215,124.558693486,454.979300299,432.102295902,14.1616749024,8.71532949443
 10/04  24:00:00,866.031143831,96.3996553717,487.66997869,0.0,46.0930336215,113.312780494,459.824808377,436.747299829,5.66466996096,17.412838587
 10/05  01:00:00,896.740413638,96.3996553717,518.175390379,0.0,46.0930336215,113.312780494,463.233979425,440.15832665,5.66466996096,17.4109828137
 10/05  02:00:00,945.09457515,96.3996553717,565.343755611,0.0,46.0930336215,113.312780494,456.883369989,442.503520862,5.66466996096,8.71517916605
 10/05  03:00:00,952.626717365,96.3996553717,572.02271507,0.0,46.0930336215,113.312780494,470.019278905,446.942129835,5.66466996096,17.4124791092
 10/05  04:00:00,1046.45290954,96.3996553717,574.835453385,0.0,100.150657288,148.969399434,453.646962322,430.568923865,5.66466996096,17.4133684955
 10/05  05:00:00,1053.45222593,96.8885771235,578.354329017,0.0,100.150657288,149.894399434,653.567061802,630.690509107,14.1616749024,8.71487779233
 10/05  06:00:00,1289.09433179,99.2682744148,581.877178162,0.0,176.471037341,302.612436532,497.922506185,452.187268505,28.3233498048,17.4118878749
 10/05  07:00:00,1400.5971816,100.94770184,583.392339217,0.0,243.2593065,310.10971186,480.658434992,411.816110064,42.4850247072,26.3573002209
 10/05  08:00:00,1444.36234075,101.544804374,584.924321859,0.0,243.2593065,310.10971186,477.970821727,394.829169821,56.6466996096,26.494952296
 10/05  09:00:00,1478.55875121,101.974663498,585.637539623,0.0,243.2593065,302.612436532,465.150159565,387.208967291,42.4850247072,35.4561675662
 10/05  10:00:00,1486.37023311,102.346892076,585.591546932,0.0,243.2593065,310.10971186,481.015424421,374.53579143,70.808374512,35.6712584793
 10/05  11:00:00,1489.46887961,102.685923175,586.751392341,0.0,243.2593065,310.10971186,481.733224577,366.256760316,70.808374512,44.6680897487
 10/05  12:00:00,1437.43982168,103.151049929,574.792106646,0.0,243.2593065,310.10971186,463.107950887,356.752925732,70.808374512,35.546650643
 10/05  13:00:00,1469.15661713,104.250060882,571.748128306,0.0,243.2593065,302.612436532,439.408178285,338.092171463,56.6466996096,44.6693072125
 10/05  14:00:00,1482.7595147,104.276626145,586.260204371,0.0,243.2593065,302.612436532,421.943581651,343.79074503,42.4850247072,35.6678119143
 10/05  15:00:00,1482.09020732,104.604887964,585.16656497,0.0,243.2593065,302.612436532,449.597657984,348.451242508,56.6466996096,44.4997158667
 10/05  16:00:00,1490.93569622,104.997675392,587.926972229,0.0,243.2593065,310.10971186,464.121537408,352.587449493,84.9700494144,26.564038501
 10/05  17:00:00,1486.41006837,105.324634566,584.191256589,0.0,243.2593065,310.10971186,467.379638246,356.134468889,84.9700494144,26.2751199424
 10/05  18:00:00,1223.20155636,96.3996553717,583.485967456,0.0,166.938926447,199.110933808,463.410740225,360.980962409,84.9700494144,17.4597284011
 10/05  19:00:00,1222.5648023,96.3996553717,585.270574461,0.0,166.938926447,191.61365848,441.280383618,367.174136777,56.6466996096,17.459547231
 10/05  20:00:00,1089.26894851,96.3996553717,585.858095467,0.0,100.150657288,124.558693486,481.854934346,407.748816621,56.6466996096,17.4594181156
 10/05  21:00:00,1051.81402859,96.3996553717,587.087188584,0.0,100.150657288,124.558693486,465.535397538,414.330466519,42.4850247072,8.71990631277
 10/05  22:00:00,987.074465982,96.3996553717,589.144624754,0.0,46.0930336215,124.558693486,477.782129972,432.048215997,28.3233498048,17.4105641697
 10/05  23:00:00,988.129084936,96.3996553717,589.125581782,0.0,46.0930336215,124.558693486,468.496257982,436.923197266,14.1616749024,17.4113858137
 10/05  24:00:00,977.285339078,96.3996553717,591.018352862,0.0,46.0930336215,113.312780494,456.092520701,441.711098895,5.66466996096,8.71675184547
 10/06  01:00:00,976.256688662,96.3996553717,590.226210824,0.0,46.0930336215,113.312780494,468.752406649,445.674670193,5.66466996096,17.413066495
 10/06  02:00:00,975.992913005,96.3996553717,589.979102784,0.0,46.0930336215,113.312780494,472.338495702,449.262541273,5.66466996096,17.4112844683
 10/06  03:00:00,975.918863236,96.3996553717,589.918456758,0.0,46.0930336215,113.312780494,466.630227726,452.248850712,5.66466996096,8.71670705257
 10/06  04:00:00,1069.01533103,96.3996553717,589.905323345,0.0,100.150657288,148.969399434,457.918117245,434.840719855,5.66466996096,17.4127274285
 10/06  05:00:00,1068.35272558,96.9131242024,588.784612227,0.0,100.150657288,149.894399434,675.092924347,652.215264625,14.1616749024,8.71598481995
 10/06  06:00:00,1296.20375611,99.273454995,586.849018113,0.0,176.471037341,302.612436532,507.432697207,461.695102522,28.3233498048,17.4142448804
 10/06  07:00:00,1404.22077257,100.975184834,586.252880466,0.0,243.2593065,310.10971186,488.117185886,419.275324354,42.4850247072,26.3568368245
 10/06  08:00:00,1447.12675976,101.554339634,586.594106076,0.0,243.2593065,310.10971186,485.938061014,402.797459987,56.6466996096,26.4939014173
 10/06  09:00:00,1481.03566025,101.981154943,586.307773808,0.0,243.2593065,302.612436532,472.786769435,394.838380679,42.4850247072,35.4633640491
 10/06  10:00:00,1490.50230538,102.335576634,588.724382545,0.0,243.2593065,310.10971186,497.918539763,382.514093004,70.808374512,44.5960722478
 10/06  11:00:00,1490.44544299,102.656036003,586.92478516,0.0,243.2593065,310.10971186,481.743646179,375.199338355,70.808374512,35.7359333119
 10/06  12:00:00,1449.89532767,102.923810281,588.287295193,0.0,243.2593065,310.10971186,477.686200538,371.322090714,70.808374512,35.5557353117
 10/06  13:00:00,1481.46804249,103.20953093,586.724318385,0.0,243.2593065,302.612436532,469.05957901,367.741981042,56.6466996096,44.6708983582
 10/06  14:00:00,1479.11969947,103.554245575,584.994543459,0.0,243.2593065,302.612436532,452.917500057,365.837851536,42.4850247072,44.5946238136
 10/06  15:00:00,1476.40214317,103.925065452,582.539617177,0.0,243.2593065,302.612436532,457.470450044,365.236340862,56.6466996096,35.5874095719
 10/06  16:00:00,1480.82121424,104.333651724,580.736072812,0.0,243.2593065,310.10971186,477.632117153,366.109583517,84.9700494144,26.5524842214
 10/06  17:00:00,1476.11941412,104.679249685,577.326828723,0.0,243.2593065,310.10971186,479.957915988,368.711067144,84.9700494144,26.2767994289
 10/06  18:00:00,1132.61638503,96.3996553717,497.944718992,0.0,166.938926447,199.110933808,474.175269269,371.741373521,84.9700494144,17.4638463344
 10/06  19:00:00,1107.23332629,96.3996553717,476.799794241,0.0,166.938926447,191.61365848,452.256646619,378.146216231,56.6466996096,17.4637307781
 10/06  20:00:00,991.648188743,96.3996553717,495.104894129,0.0,100.150657288,124.558693486,492.915180286,418.804816261,56.6466996096,17.4636644156
 10/06  21:00:00,975.687916428,96.3996553717,518.357156868,0.0,100.150657288,124.558693486,485.221870049,425.319833773,42.4850247072,17.417011569
 10/06  22:00:00,920.68657977,96.3996553717,530.339035997,0.0,46.0930336215,124.558693486,480.102305895,443.062212481,28.3233498048,8.71674360884
 10/06  23:00:00,876.24639821,96.3996553717,485.3302136,0.0,46.0930336215,124.558693486,482.76969641,451.195237384,14.1616749024,17.4127841235
 10/06  24:00:00,845.865543964,96.3996553717,467.581485116,0.0,46.0930336215,113.312780494,471.494049102,457.113373056,5.66466996096,8.71600608424
 10/07  01:00:00,831.464106888,96.3996553717,453.355824385,0.0,46.0930336215,113.312780494,484.730123792,461.650951645,5.66466996096,17.4145021863
 10/07  02:00:00,829.48242075,96.3996553717,451.424240381,0.0,46.0930336215,113.312780494,487.386702673,464.309227705,5.66466996096,17.4128050061
 10/07  03:00:00,829.211024532,96.3996553717,451.170327396,0.0,46.0930336215,113.312780494,481.630430779,467.249695704,5.66466996096,8.71606511411
 10/07  04:00:00,831.811101036,96.3996553717,443.676139821,0.0,55.6251445156,113.312780494,483.710024213,460.630988387,5.66466996096,17.4143658652
 10/07  05:00:00,812.945152706,96.3996553717,424.997230277,0.0,55.6251445156,113.312780494,495.975469546,464.401314822,14.1616749024,17.4124798212
 10/07  06:00:00,863.786634407,96.3996553717,401.111565913,0.0,65.1572554096,176.889270242,444.667707195,407.628471988,28.3233498048,8.71588540273
 10/07  07:00:00,967.327490715,96.7130658627,395.711637684,0.0,109.682768182,220.96816451,721.159755733,661.260086084,42.4850247072,17.4146449421
 10/07  08:00:00,982.136617188,96.7125380467,404.260574099,0.0,109.682768182,220.96816451,613.836799724,539.687531687,56.6466996096,17.5025684274
 10/07  09:00:00,1107.25993421,97.1677500934,422.08851885,0.0,131.945524568,266.955817592,570.60050421,501.740747263,42.4850247072,26.37473224
 10/07  10:00:00,1139.21635832,97.3195883054,446.270204105,0.0,131.945524568,274.45309292,588.662484973,482.541108184,70.808374512,35.3130022777
 10/07  11:00:00,1173.83670673,97.4021244295,479.471340219,0.0,131.945524568,274.45309292,567.538507596,470.234743364,70.808374512,26.4953897199
 10/07  12:00:00,1165.00997401,97.4569679835,502.531178981,0.0,131.945524568,274.45309292,559.194817748,461.900815037,70.808374512,26.4856281991
 10/07  13:00:00,1184.34213482,97.5061084652,528.939657911,0.0,131.945524568,266.955817592,551.228049408,459.275172857,56.6466996096,35.3061769421
 10/07  14:00:00,1215.46689152,97.5790360389,559.324664139,0.0,131.945524568,266.955817592,524.954832382,455.981031223,42.4850247072,26.4887764522
 10/07  15:00:00,1139.69519559,96.3996553717,561.377723506,0.0,109.682768182,212.545889182,434.313192212,351.175936324,56.6466996096,26.4905562779
 10/07  16:00:00,1115.88373834,96.3996553717,530.739617772,0.0,109.682768182,220.04316451,476.850450999,356.575661871,84.9700494144,35.3047397136
 10/07  17:00:00,1049.41720456,96.3996553717,506.898636335,0.0,109.682768182,220.04316451,462.738375312,360.193512378,84.9700494144,17.5748135193
 10/07  18:00:00,991.86244371,96.3996553717,476.99757581,0.0,100.150657288,199.110933808,499.113745118,396.731150313,84.9700494144,17.4125453909
 10/07  19:00:00,966.18560459,96.3996553717,454.706422789,0.0,100.150657288,191.61365848,476.764497151,402.704223826,56.6466996096,17.4135737156
 10/07  20:00:00,864.959010592,96.3996553717,465.119230382,0.0,55.6251445156,124.558693486,512.587747077,447.22310737,56.6466996096,8.71794009787
 10/07  21:00:00,871.36740947,96.3996553717,471.854870233,0.0,55.6251445156,124.558693486,513.560479655,453.663262017,42.4850247072,17.4121929306
 10/07  22:00:00,864.039704987,96.3996553717,474.524586349,0.0,46.0930336215,124.558693486,516.031287687,470.294757294,28.3233498048,17.4131805879
 10/07  23:00:00,868.003585273,96.3996553717,474.835891339,0.0,46.0930336215,124.558693486,498.310456751,475.431059225,14.1616749024,8.71772262437
 10/07  24:00:00,850.444651985,96.3996553717,467.206248281,0.0,46.0930336215,113.312780494,503.213858969,480.135786642,5.66466996096,17.4134023659
 10/08  01:00:00,829.85435588,96.3996553717,455.45704785,0.0,34.9616554283,113.312780494,509.091357369,486.013498852,5.66466996096,17.4131885553
 10/08  02:00:00,820.192533207,96.3996553717,446.284846778,0.0,34.9616554283,113.312780494,505.2660534,490.883555576,5.66466996096,8.71782786268
 10/08  03:00:00,811.667235434,96.3996553717,439.079321869,0.0,34.9616554283,113.312780494,518.816525099,495.739570104,5.66466996096,17.4122850335
 10/08  04:00:00,813.701066568,96.3996553717,435.63049796,0.0,44.4937663224,113.312780494,513.370863399,490.293011336,5.66466996096,17.4131821025
 10/08  05:00:00,801.822543972,96.3996553717,422.798336643,0.0,44.4937663224,113.312780494,518.061891559,495.182478913,14.1616749024,8.71773774425
 10/08  06:00:00,847.756196849,96.3996553717,394.178691528,0.0,54.0258772165,176.889270242,481.556473183,435.818267582,28.3233498048,17.414855796
 10/08  07:00:00,851.673228435,96.3996553717,409.348635202,0.0,54.0258772165,184.38654557,486.349647157,426.451641834,42.4850247072,17.4129806167
 10/08  08:00:00,972.523038979,96.3996553717,451.122724585,0.0,65.1572554096,220.04316451,483.318529582,409.180918752,56.6466996096,17.4909112203
 10/08  09:00:00,995.527503139,96.3996553717,481.423636497,0.0,65.1572554096,212.545889182,457.305739403,397.248312543,42.4850247072,17.5724021536
 10/08  10:00:00,1049.68359728,96.3996553717,527.688580722,0.0,65.1572554096,220.04316451,488.126955585,382.035063952,70.808374512,35.2835171201
 10/08  11:00:00,1082.34734277,96.3996553717,557.562646978,0.0,65.1572554096,220.04316451,461.818488279,364.544825636,70.808374512,26.4652881306
 10/08  12:00:00,1092.42679285,96.3996553717,567.657906205,0.0,65.1572554096,220.04316451,450.724499342,353.451340516,70.808374512,26.4647843136
 10/08  13:00:00,1092.14278544,96.3996553717,573.66811939,0.0,65.1572554096,212.545889182,430.366349307,347.255880566,56.6466996096,26.4637691309
 10/08  14:00:00,1098.90765942,96.3996553717,579.562713673,0.0,65.1572554096,212.545889182,418.231253922,340.463463435,42.4850247072,35.2827657804
 10/08  15:00:00,1102.77878522,96.3996553717,583.198158247,0.0,65.1572554096,212.545889182,427.197028292,344.085834621,56.6466996096,26.4644940613
 10/08  16:00:00,1077.17763897,96.3996553717,583.09371409,0.0,65.1572554096,220.04316451,453.687272133,342.252971736,84.9700494144,26.4642509824
 10/08  17:00:00,1024.03747455,96.3996553717,578.45854049,0.0,54.0258772165,184.38654557,473.832876535,362.51823924,84.9700494144,26.3445878806
 10/08  18:00:00,920.007260158,96.3996553717,496.066801454,0.0,44.4937663224,163.454314868,513.958544189,411.575320949,84.9700494144,17.4131738258
 10/08  19:00:00,869.243332362,96.3996553717,449.133017484,0.0,44.4937663224,155.95703954,489.771136951,424.406726209,56.6466996096,8.71771113214
 10/08  20:00:00,925.447610649,96.3996553717,535.846297862,0.0,44.4937663224,124.558693486,534.476272432,460.414775429,56.6466996096,17.4147973928
 10/08  21:00:00,958.688505873,96.3996553717,568.428982484,0.0,44.4937663224,124.558693486,526.261199699,466.363251347,42.4850247072,17.4129236447
 10/08  22:00:00,946.459972021,96.3996553717,566.626213326,0.0,34.9616554283,124.558693486,521.518174338,484.477232799,28.3233498048,8.71759173415
 10/08  23:00:00,903.843457634,96.3996553717,523.498835818,0.0,34.9616554283,124.558693486,523.314563096,491.738313302,14.1616749024,17.4145748915
 10/08  24:00:00,879.53490816,96.3996553717,511.880065816,0.0,34.9616554283,113.312780494,520.658714003,497.581307632,5.66466996096,17.4127364097
 10/09  01:00:00,881.314091824,96.3996553717,513.77369481,0.0,34.9616554283,113.312780494,516.181394942,501.79902658,5.66466996096,8.71769840095
 10/09  02:00:00,923.488273601,96.3996553717,555.568587241,0.0,34.9616554283,113.312780494,528.804949302,505.725305288,5.66466996096,17.4149740528
 10/09  03:00:00,937.326381199,96.3996553717,569.096529884,0.0,34.9616554283,113.312780494,534.460645213,511.382729488,5.66466996096,17.413245764
 10/09  04:00:00,948.766800507,96.3996553717,570.34334296,0.0,44.4937663224,113.312780494,520.055326961,505.672884729,5.66466996096,8.71777227089
 10/09  05:00:00,951.713406233,96.3996553717,572.23713582,0.0,44.4937663224,113.312780494,538.623968131,507.047289859,14.1616749024,17.4150033702
 10/09  06:00:00,1028.52724173,96.3996553717,575.285625779,0.0,54.0258772165,176.889270242,486.988854223,441.252276915,28.3233498048,17.4132275024
 10/09  07:00:00,1021.31087394,96.3996553717,576.154820296,0.0,54.0258772165,184.38654557,484.349912089,433.147130849,42.4850247072,8.71775653263
 10/09  08:00:00,1103.31603666,96.3996553717,577.745747796,0.0,65.1572554096,220.04316451,483.863432353,409.723660234,56.6466996096,17.4930725095
 10/09  09:00:00,1102.48166371,96.3996553717,582.504856755,0.0,65.1572554096,212.545889182,464.849896305,396.013862803,42.4850247072,26.3510087955
 10/09  10:00:00,1114.19237783,96.3996553717,586.365870079,0.0,65.1572554096,220.04316451,479.248406013,381.97589033,70.808374512,26.4641411704
 10/09  11:00:00,1108.77784348,96.3996553717,578.40279641,0.0,65.1572554096,220.04316451,477.37813314,371.286550012,70.808374512,35.2832086156
 10/09  12:00:00,1093.84560866,96.3996553717,562.949375677,0.0,65.1572554096,220.04316451,456.128554242,358.849429659,70.808374512,26.4707500707
 10/09  13:00:00,1070.5820608,96.3996553717,545.752495439,0.0,65.1572554096,212.545889182,433.314596578,350.20295844,56.6466996096,26.4649385289
 10/09  14:00:00,1069.75768039,96.3996553717,544.752543639,0.0,65.1572554096,212.545889182,404.045951015,335.096600541,42.4850247072,26.4643257667
 10/09  15:00:00,1071.00484368,96.3996553717,546.333968068,0.0,65.1572554096,212.545889182,422.586180086,330.655950585,56.6466996096,35.2835298908
 10/09  16:00:00,1048.49705273,96.3996553717,549.383656417,0.0,65.1572554096,220.04316451,435.263442097,323.822382155,84.9700494144,26.4710105284
 10/09  17:00:00,1020.60746811,96.3996553717,569.401135826,0.0,54.0258772165,184.38654557,458.214255672,346.899114186,84.9700494144,26.3450920721
 10/09  18:00:00,1019.05676589,96.3996553717,587.842587633,0.0,44.4937663224,163.454314868,495.701731727,402.013283021,84.9700494144,8.71839929073
 10/09  19:00:00,1016.32332302,96.3996553717,590.336313279,0.0,44.4937663224,155.95703954,492.27019449,418.210258761,56.6466996096,17.4132361193
 10/09  20:00:00,977.805551485,96.3996553717,584.465645537,0.0,44.4937663224,124.558693486,534.150569591,460.089510956,56.6466996096,17.4143590249
 10/09  21:00:00,972.372490826,96.3996553717,580.70539734,0.0,44.4937663224,124.558693486,522.635700222,471.432300201,42.4850247072,8.71837531368
 10/09  22:00:00,937.297621453,96.3996553717,557.355001922,0.0,34.9616554283,124.558693486,538.92183513,493.185284827,28.3233498048,17.4132004978
 10/09  23:00:00,845.19897871,96.3996553717,465.348176026,0.0,34.9616554283,124.558693486,533.396325736,501.820325404,14.1616749024,17.4143254289
 10/09  24:00:00,822.985887166,96.3996553717,455.892143774,0.0,34.9616554283,113.312780494,522.854279267,508.471243961,5.66466996096,8.71836534457
 10/10  01:00:00,819.715839841,96.3996553717,441.687564008,0.0,46.0930336215,113.312780494,535.959440315,512.881264277,5.66466996096,17.4135060766
 10/10  02:00:00,789.718431508,96.3996553717,410.188831945,0.0,46.0930336215,113.312780494,543.856551551,520.776943911,5.66466996096,17.4149376786
 10/10  03:00:00,769.969616943,96.3996553717,384.758729136,0.0,46.0930336215,113.312780494,541.669950676,527.286563042,5.66466996096,8.71871767326
 10/10  04:00:00,846.669322052,96.3996553717,363.734457936,0.0,100.150657288,148.969399434,525.330745677,502.252195477,5.66466996096,17.4138802394
 10/10  05:00:00,839.294014593,96.3996553717,351.56380311,0.0,100.150657288,149.894399434,1047.9473586,1016.37053853,14.1616749024,17.4151451766
 10/10  06:00:00,1062.48737825,96.4082577535,348.893501485,0.0,176.471037341,302.612436532,659.870691595,622.828528204,28.3233498048,8.7188135867
 10/10  07:00:00,1171.0565144,96.6349060406,354.13870366,0.0,243.2593065,310.10971186,617.369785874,548.517723199,42.4850247072,26.3670379676
 10/10  08:00:00,1291.1555646,96.7762517873,442.999274416,0.0,243.2593065,310.10971186,597.146491726,507.690645776,56.6466996096,32.8091463411
 10/10  09:00:00,1437.82749475,96.8815125021,554.462976108,0.0,243.2593065,302.612436532,551.574772187,479.946496183,42.4850247072,29.1432512966
 10/10  10:00:00,1467.62953162,96.9740915401,573.187244178,0.0,243.2593065,310.10971186,561.248159141,445.836877466,70.808374512,44.6029071628
 10/10  11:00:00,1462.89606019,97.0613745234,563.787856719,0.0,243.2593065,310.10971186,535.740447225,420.23127114,70.808374512,44.7008015733
 10/10  12:00:00,1417.43196832,97.1860880097,559.563878887,0.0,243.2593065,310.10971186,506.472599898,400.115193027,70.808374512,35.5490323595
 10/10  13:00:00,1443.97752407,97.6554733836,552.116736326,0.0,243.2593065,302.612436532,477.448682786,380.298285196,56.6466996096,40.5036979806
 10/10  14:00:00,1437.80077078,98.2743180161,545.321738098,0.0,243.2593065,302.612436532,443.082640728,360.736198252,42.4850247072,39.8614177692
 10/10  15:00:00,1435.38602327,98.7980582074,542.336263981,0.0,243.2593065,302.612436532,433.901919342,341.63762393,56.6466996096,35.6175958024
 10/10  16:00:00,1451.44394286,99.1431165284,551.932427912,0.0,243.2593065,310.10971186,458.424638076,338.032000887,84.9700494144,35.4225877748
 10/10  17:00:00,1464.38637932,99.5096500054,565.260397767,0.0,243.2593065,310.10971186,449.134917123,346.637954337,84.9700494144,17.5269133715
 10/10  18:00:00,1229.87404924,96.3996553717,590.531904987,0.0,166.938926447,199.110933808,449.391515519,346.952748621,84.9700494144,17.4687174843
 10/10  19:00:00,1169.75109102,96.3996553717,537.915939692,0.0,166.938926447,191.61365848,441.308188414,367.192955867,56.6466996096,17.4685329379
 10/10  20:00:00,957.722315097,96.3996553717,461.226056279,0.0,100.150657288,124.558693486,489.290656929,415.175124189,56.6466996096,17.4688331301
 10/10  21:00:00,892.556929785,96.3996553717,435.803157667,0.0,100.150657288,124.558693486,484.882640741,424.974812234,42.4850247072,17.4228038004
 10/10  22:00:00,808.08770949,96.3996553717,418.412962881,0.0,46.0930336215,124.558693486,491.768162341,446.029155303,28.3233498048,17.4156572326
 10/10  23:00:00,808.265868624,96.3996553717,417.814708834,0.0,46.0930336215,124.558693486,482.352057957,450.776426994,14.1616749024,17.4139560607
 10/10  24:00:00,788.204519902,96.3996553717,409.877748237,0.0,46.0930336215,113.312780494,469.835032685,455.452195024,5.66466996096,8.71816770041
 10/11  01:00:00,772.307939033,96.3996553717,388.319438935,0.0,46.0930336215,113.312780494,484.990311277,461.909434698,5.66466996096,17.4162066177
 10/11  02:00:00,767.626490811,96.3996553717,382.915811879,0.0,46.0930336215,113.312780494,489.42267611,466.343253132,5.66466996096,17.4147530167
 10/11  03:00:00,778.303651021,96.3996553717,397.586721379,0.0,46.0930336215,113.312780494,483.095272337,468.711980607,5.66466996096,8.71862176876
 10/11  04:00:00,864.92697458,96.3996553717,394.695820579,0.0,100.150657288,148.969399434,473.803939535,450.722465068,5.66466996096,17.4168045069
 10/11  05:00:00,864.076837218,96.4033907347,393.414372688,0.0,100.150657288,149.894399434,804.975401169,773.398584071,14.1616749024,17.415142196
 10/11  06:00:00,1090.63036803,97.123130936,390.985129801,0.0,176.471037341,302.612436532,552.824010928,515.781846135,28.3233498048,8.71881498736
 10/11  07:00:00,1225.88497608,97.4710464569,418.51607247,0.0,243.2593065,310.10971186,532.919791276,464.066851339,42.4850247072,26.3679152294
 10/11  08:00:00,1383.03915906,98.154006871,531.106312028,0.0,243.2593065,310.10971186,508.075162206,424.927108136,56.6466996096,26.5013544611
 10/11  09:00:00,1439.77088844,98.8058736428,547.412830638,0.0,243.2593065,302.612436532,472.037695923,394.066453176,42.4850247072,35.4862180396
 10/11  10:00:00,1431.14265652,99.5596613287,527.91852036,0.0,243.2593065,310.10971186,477.589359832,362.170330379,70.808374512,44.6106549414
 10/11  11:00:00,1420.19752855,100.086965687,514.288933869,0.0,243.2593065,310.10971186,463.876639002,348.362416689,70.808374512,44.7058478008
 10/11  12:00:00,1377.47668477,100.938720069,513.126854713,0.0,243.2593065,310.10971186,439.225577429,332.864413526,70.808374512,35.5527893911
 10/11  13:00:00,1405.40511919,101.988620871,506.548608147,0.0,243.2593065,302.612436532,417.982887129,316.63386855,56.6466996096,44.7023189695
 10/11  14:00:00,1405.81511451,102.354105628,506.658006241,0.0,243.2593065,302.612436532,387.800196969,309.635136983,42.4850247072,35.6800352783
 10/11  15:00:00,1403.8985967,102.778714486,504.322028704,0.0,243.2593065,302.612436532,405.955513074,313.685984023,56.6466996096,35.6228294406
 10/11  16:00:00,1410.40717313,103.470710019,503.497352801,0.0,243.2593065,310.10971186,430.819175821,310.421929272,84.9700494144,35.4271971354
 10/11  17:00:00,1418.21938086,103.813125298,511.218364612,0.0,243.2593065,310.10971186,434.45926471,323.207953422,84.9700494144,26.2812618736
 10/11  18:00:00,1190.9715625,96.3996553717,546.867631497,0.0,166.938926447,199.110933808,435.684420721,333.251271709,84.9700494144,17.4630995967
 10/11  19:00:00,1202.81778976,96.3996553717,562.66114609,0.0,166.938926447,191.61365848,420.023177903,345.913190835,56.6466996096,17.4632874582
 10/11  20:00:00,1075.76753856,96.3996553717,570.060645386,0.0,100.150657288,124.558693486,463.345060617,389.234773985,56.6466996096,17.463587022
 10/11  21:00:00,1052.41534962,96.3996553717,587.408539311,0.0,100.150657288,124.558693486,449.696419007,398.489556227,42.4850247072,8.7218380729
 10/11  22:00:00,986.713567883,96.3996553717,590.497005817,0.0,46.0930336215,124.558693486,465.169149205,419.431207509,28.3233498048,17.4145918908
 10/11  23:00:00,979.62853976,96.3996553717,584.8100896,0.0,46.0930336215,124.558693486,459.154023329,427.576464012,14.1616749024,17.4158844147
 10/11  24:00:00,964.009515081,96.3996553717,581.131501202,0.0,46.0930336215,113.312780494,447.228251418,432.844359783,5.66466996096,8.71922167406
 10/12  01:00:00,963.845616694,96.3996553717,581.541918769,0.0,46.0930336215,113.312780494,461.218888672,438.138955959,5.66466996096,17.415262752
 10/12  02:00:00,957.755535009,96.3996553717,577.197104874,0.0,46.0930336215,113.312780494,466.254883146,443.173323225,5.66466996096,17.4168899601
 10/12  03:00:00,955.039616091,96.3996553717,574.63870239,0.0,46.0930336215,113.312780494,461.657649284,447.276151704,5.66466996096,8.7168276189
 10/12  04:00:00,1044.85785939,96.3996553717,574.188395116,0.0,100.150657288,148.969399434,453.529656003,430.448925597,5.66466996096,17.4160604452
 10/12  05:00:00,1040.17076638,96.7435600357,568.439340272,0.0,100.150657288,149.894399434,686.956173405,655.376998941,14.1616749024,17.4174995615
 10/12  06:00:00,1276.52364523,98.1328836325,573.279236232,0.0,176.471037341,302.612436532,501.711531606,464.671088538,28.3233498048,8.7170932632
 10/12  07:00:00,1393.76297152,99.8512623864,578.603151141,0.0,243.2593065,310.10971186,482.991662408,414.137387521,42.4850247072,26.3692501796
 10/12  08:00:00,1412.66314159,100.8047517,550.578948495,0.0,243.2593065,310.10971186,468.508243183,376.528614617,56.6466996096,35.3329289563
 10/12  09:00:00,1402.61730589,101.650651813,502.364374522,0.0,243.2593065,302.612436532,417.745404773,343.404899677,42.4850247072,31.8554803886
 10/12  10:00:00,1409.02896126,102.628749927,500.673798941,0.0,243.2593065,310.10971186,428.095912583,317.969077345,70.808374512,39.3184607259
 10/12  11:00:00,1400.92999039,103.722946362,490.466924348,0.0,243.2593065,310.10971186,418.965097279,303.447975422,70.808374512,44.708747345
 10/12  12:00:00,1354.47252413,104.924247422,484.222050485,0.0,243.2593065,310.10971186,397.399158333,291.028878242,70.808374512,35.5619055783
 10/12  13:00:00,1387.11108577,106.113513407,482.375924929,0.0,243.2593065,302.612436532,384.040490532,282.687407679,56.6466996096,44.7063832435
 10/12  14:00:00,1385.23564006,107.060827401,479.501866122,0.0,243.2593065,302.612436532,347.896322341,269.72068732,42.4850247072,35.6906103144
 10/12  15:00:00,1384.75668519,108.063567984,478.030967981,0.0,243.2593065,302.612436532,358.546285339,257.369587276,56.6466996096,44.5299984537
 10/12  16:00:00,1394.86348434,108.810953726,480.948853967,0.0,243.2593065,310.10971186,370.312949201,258.764291981,84.9700494144,26.578607805
 10/12  17:00:00,1400.82877211,108.922955389,487.181383816,0.0,243.2593065,310.10971186,383.920874264,272.667846517,84.9700494144,26.2829783329
 10/12  18:00:00,1158.8723816,96.3996553717,508.32063192,0.0,166.938926447,199.110933808,402.016329989,299.578903759,84.9700494144,17.4673768152
 10/12  19:00:00,1165.658429,96.3996553717,521.506560465,0.0,166.938926447,191.61365848,392.572891276,318.458457616,56.6466996096,17.4677340504
 10/12  20:00:00,1047.29786186,96.3996553717,538.444625838,0.0,100.150657288,124.558693486,440.064076108,365.949254581,56.6466996096,17.4681219177
 10/12  21:00:00,1017.04386805,96.3996553717,548.589162376,0.0,100.150657288,124.558693486,437.95038492,378.044246769,42.4850247072,17.4211134433
 10/12  22:00:00,958.653082882,96.3996553717,558.753250006,0.0,46.0930336215,124.558693486,436.47362718,399.431325145,28.3233498048,8.71895222973
 10/12  23:00:00,969.443952963,96.3996553717,569.576001999,0.0,46.0930336215,124.558693486,440.836195155,409.257683469,14.1616749024,17.4168367831
 10/12  24:00:00,966.547266489,96.3996553717,579.648842676,0.0,46.0930336215,113.312780494,439.055588046,415.975019792,5.66466996096,17.4158982928
 10/13  01:00:00,964.259446606,96.3996553717,577.290517357,0.0,46.0930336215,113.312780494,433.797235868,419.413108416,5.66466996096,8.71945749072
 10/13  02:00:00,975.411465659,96.3996553717,589.6424913,0.0,46.0930336215,113.312780494,447.19192949,424.11156882,5.66466996096,17.415690709
 10/13  03:00:00,973.294156669,96.3996553717,589.131738536,0.0,46.0930336215,113.312780494,451.229959429,428.148101599,5.66466996096,17.4171878696
 10/13  04:00:00,1064.95136793,96.3996553717,587.333504399,0.0,100.150657288,148.969399434,425.692475108,411.307864649,5.66466996096,8.71994049803
 10/13  05:00:00,1066.81104468,97.0609569672,587.862806268,0.0,100.150657288,149.894399434,610.882941165,579.304425486,14.1616749024,17.416840777
 10/13  06:00:00,1294.23300251,99.5372524051,585.979385907,0.0,176.471037341,302.612436532,472.065105486,426.323822621,28.3233498048,17.4179330603
 10/13  07:00:00,1396.76768224,101.387029397,577.925095938,0.0,243.2593065,310.10971186,453.261600102,384.406752717,42.4850247072,26.3698226779
 10/13  08:00:00,1405.94878863,102.29997316,541.715277502,0.0,243.2593065,310.10971186,434.462038773,351.303172746,56.6466996096,26.5121664173
 10/13  09:00:00,1403.77610001,103.130350507,502.212339191,0.0,243.2593065,302.612436532,407.455761089,329.493624407,42.4850247072,35.477111975
 10/13  10:00:00,1390.43703057,104.367970139,478.297846271,0.0,243.2593065,310.10971186,412.151832378,305.644456153,70.808374512,35.6990017129
 10/13  11:00:00,1396.91135578,105.711049793,483.690310917,0.0,243.2593065,310.10971186,404.529213439,289.012328544,70.808374512,44.7085103826
 10/13  12:00:00,1346.82555921,106.887584683,473.565957105,0.0,243.2593065,310.10971186,384.17076448,277.784615014,70.808374512,35.5777749545
 10/13  13:00:00,1375.71094166,107.763565311,468.55872428,0.0,243.2593065,302.612436532,370.381672409,269.028517894,56.6466996096,44.7064549055
 10/13  14:00:00,1371.15296352,108.641304168,463.748925595,0.0,243.2593065,302.612436532,344.708162202,257.600097854,42.4850247072,44.6230396416
 10/13  15:00:00,1369.27860037,110.193138626,460.650802243,0.0,243.2593065,302.612436532,338.53602863,246.271741686,56.6466996096,35.6175873345
 10/13  16:00:00,1376.53276705,110.427309051,461.047375407,0.0,243.2593065,310.10971186,375.969531438,255.575896575,84.9700494144,35.4235854481
 10/13  17:00:00,1381.93566737,110.506373051,465.594258119,0.0,243.2593065,310.10971186,371.451017733,268.950604723,84.9700494144,17.5303635958
 10/13  18:00:00,1129.00325345,96.3996553717,475.671583945,0.0,166.938926447,199.110933808,397.734833586,295.295336601,84.9700494144,17.4694475715
 10/13  19:00:00,1161.5271386,96.3996553717,517.218233632,0.0,166.938926447,191.61365848,390.066709161,315.952519929,56.6466996096,17.4674896223
 10/13  20:00:00,1085.50284812,96.3996553717,580.529064453,0.0,100.150657288,124.558693486,443.622570279,369.508579969,56.6466996096,17.4672907013
 10/13  21:00:00,1052.71562688,96.3996553717,590.755153147,0.0,100.150657288,124.558693486,443.429188818,383.522163332,42.4850247072,17.4220007787
 10/13  22:00:00,975.915768244,96.3996553717,582.221023581,0.0,46.0930336215,124.558693486,450.856027797,405.114772825,28.3233498048,17.4179051677
 10/13  23:00:00,971.302590561,96.3996553717,577.996942765,0.0,46.0930336215,124.558693486,437.848245342,414.969245427,14.1616749024,8.7173250121
 10/13  24:00:00,953.73704416,96.3996553717,573.622129854,0.0,46.0930336215,113.312780494,444.8147782,421.732842449,5.66466996096,17.4172657899
 10/14  01:00:00,923.790941479,96.3996553717,544.309858828,0.0,46.0930336215,113.312780494,450.514649967,427.4308913,5.66466996096,17.4190887059
 10/14  02:00:00,853.239261801,96.3996553717,474.543770955,0.0,46.0930336215,113.312780494,447.158030967,432.775383833,5.66466996096,8.71797717259
 10/14  03:00:00,821.388920094,96.3996553717,443.201969279,0.0,46.0930336215,113.312780494,461.100953226,438.017650668,5.66466996096,17.4186325973
 10/14  04:00:00,841.090821528,96.3996553717,452.811774196,0.0,55.6251445156,113.312780494,453.346951962,430.265019952,5.66466996096,17.417262049
 10/14  05:00:00,839.934006075,96.3996553717,451.762852657,0.0,55.6251445156,113.312780494,457.571111868,432.578971597,14.1616749024,10.830465368
 10/14  06:00:00,910.081804071,96.3996553717,448.875279171,0.0,65.1572554096,176.889270242,417.01259477,373.383725678,28.3233498048,15.3055192874
 10/14  07:00:00,1003.17566048,96.6982754355,435.792774381,0.0,109.682768182,220.96816451,622.565536074,562.659943237,42.4850247072,17.4205681302
 10/14  08:00:00,1017.04215714,96.6995100618,431.880636353,0.0,109.682768182,220.96816451,560.278321275,486.121412008,56.6466996096,17.5102096579
 10/14  09:00:00,1135.25807037,97.7084092787,434.369408388,0.0,131.945524568,266.955817592,521.669539034,452.801210369,42.4850247072,26.3833039578
 10/14  10:00:00,1129.13182225,97.8762343627,421.276025197,0.0,131.945524568,274.45309292,540.32185366,439.721062548,70.808374512,29.7924165993
 10/14  11:00:00,1127.01769483,97.9599372842,418.350707612,0.0,131.945524568,274.45309292,535.628428415,432.770937402,70.808374512,32.0491165008
 10/14  12:00:00,1104.6657694,98.0232685375,427.834396425,0.0,131.945524568,274.45309292,524.631853462,427.322675309,70.808374512,26.500803641
 10/14  13:00:00,1102.32180393,98.060196595,432.54498315,0.0,131.945524568,266.955817592,520.305009555,428.330492829,56.6466996096,35.3278171164
 10/14  14:00:00,1112.48171108,98.0854242191,440.199889408,0.0,131.945524568,266.955817592,497.309539423,428.323414098,42.4850247072,26.5011006173
 10/14  15:00:00,1046.61161343,96.3996553717,451.390331164,0.0,109.682768182,212.545889182,425.787752668,338.385989033,56.6466996096,30.7550640256
 10/14  16:00:00,1053.8740199,96.3996553717,450.870692042,0.0,109.682768182,220.04316451,460.154223648,344.111786876,84.9700494144,31.0723873577
 10/14  17:00:00,1000.88301938,96.3996553717,440.529334568,0.0,109.682768182,220.04316451,461.63736511,350.304088956,84.9700494144,26.3632267393
 10/14  18:00:00,985.883458316,96.3996553717,442.358138061,0.0,100.150657288,199.110933808,481.18545517,387.497696664,84.9700494144,8.71770909145
 10/14  19:00:00,972.025210662,96.3996553717,439.408701725,0.0,100.150657288,191.61365848,468.69156517,394.626924441,56.6466996096,17.4179411194
 10/14  20:00:00,867.774373815,96.3996553717,447.413170216,0.0,55.6251445156,124.558693486,513.380198355,439.313964133,56.6466996096,17.4195346127
 10/14  21:00:00,882.062774062,96.3996553717,457.036440905,0.0,55.6251445156,124.558693486,496.981029666,445.777894961,42.4850247072,8.71810999837
 10/14  22:00:00,868.304678874,96.3996553717,445.646032305,0.0,46.0930336215,124.558693486,510.210402746,464.468197306,28.3233498048,17.4188556356
 10/14  23:00:00,846.734012409,96.3996553717,417.831678307,0.0,46.0930336215,124.558693486,504.944644136,473.365506172,14.1616749024,17.4174630617
