Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  24:00:00,813.78928266,96.3996553717,395.64433431,0.0,46.0930336215,113.312780494,503.138941685,480.05819527,5.66466996096,17.4160764544
 10/15  01:00:00,782.625724079,96.3996553717,375.612511175,0.0,34.9616554283,113.312780494,502.412875882,488.02865485,5.66466996096,8.71955107016
 10/15  02:00:00,758.88889307,96.3996553717,352.368895312,0.0,34.9616554283,113.312780494,518.435060892,495.351343067,5.66466996096,17.4190478636
 10/15  03:00:00,747.362229821,96.3996553717,341.101952262,0.0,34.9616554283,113.312780494,524.766684366,501.684299101,5.66466996096,17.417715304
 10/15  04:00:00,749.868007407,96.3996553717,332.322304196,0.0,44.4937663224,113.312780494,512.041180058,497.656269514,5.66466996096,8.72024058333
 10/15  05:00:00,743.825552131,96.3996553717,321.428397133,0.0,44.4937663224,113.312780494,535.575949866,503.997049063,14.1616749024,17.4172259004
 10/15  06:00:00,803.315418311,96.3996553717,309.663098482,0.0,54.0258772165,176.889270242,489.614576111,443.87239261,28.3233498048,17.418833696
 10/15  07:00:00,807.523734617,96.3996553717,326.743543861,0.0,54.0258772165,184.38654557,485.146031233,433.943151828,42.4850247072,8.71785469804
 10/15  08:00:00,906.538241579,96.3996553717,349.691227009,0.0,65.1572554096,220.04316451,488.368343806,405.483078353,56.6466996096,26.2385658434
 10/15  09:00:00,931.922265865,96.3996553717,376.048376931,0.0,65.1572554096,212.545889182,458.346941608,398.283856132,42.4850247072,17.5780607678
 10/15  10:00:00,974.124043864,96.3996553717,410.07479155,0.0,65.1572554096,220.04316451,504.897348048,398.789058632,70.808374512,35.2999149035
 10/15  11:00:00,997.925111685,96.3996553717,434.149186822,0.0,65.1572554096,220.04316451,487.638797604,390.349940468,70.808374512,26.4804826241
 10/15  12:00:00,1014.67545026,96.3996553717,449.071844359,0.0,65.1572554096,220.04316451,477.810569373,380.522554634,70.808374512,26.4796402271
 10/15  13:00:00,1033.33894437,96.3996553717,473.858538184,0.0,65.1572554096,212.545889182,465.758869234,373.814824277,56.6466996096,35.2973453476
 10/15  14:00:00,1079.87211124,96.3996553717,519.868453341,0.0,65.1572554096,212.545889182,430.265752724,361.298188477,42.4850247072,26.4825395402
 10/15  15:00:00,1085.38875658,96.3996553717,524.846515214,0.0,65.1572554096,212.545889182,433.18861894,350.064063505,56.6466996096,26.4778558257
 10/15  16:00:00,1016.9875199,96.3996553717,479.684669414,0.0,65.1572554096,220.04316451,476.616495206,360.156259027,84.9700494144,31.4901867646
 10/15  17:00:00,939.476590549,96.3996553717,447.684600322,0.0,54.0258772165,184.38654557,489.503993042,383.169501127,84.9700494144,21.3644425006
 10/15  18:00:00,917.980239884,96.3996553717,438.434018396,0.0,44.4937663224,163.454314868,534.693467712,432.306297418,84.9700494144,17.4171208799
 10/15  19:00:00,886.494285176,96.3996553717,414.359046225,0.0,44.4937663224,155.95703954,519.801391438,445.735908854,56.6466996096,17.4187829741
 10/15  20:00:00,834.460924383,96.3996553717,394.164637375,0.0,44.4937663224,124.558693486,551.25707735,485.892542553,56.6466996096,8.71783518823
 10/15  21:00:00,818.669926355,96.3996553717,381.632732069,0.0,44.4937663224,124.558693486,554.730363207,494.827079633,42.4850247072,17.4182588667
 10/15  22:00:00,800.444181953,96.3996553717,369.652446839,0.0,34.9616554283,124.558693486,559.919885049,514.176605626,28.3233498048,17.4199296178
 10/15  23:00:00,790.558295144,96.3996553717,356.829993271,0.0,34.9616554283,124.558693486,544.599986178,521.719960762,14.1616749024,8.71835051407
 10/15  24:00:00,765.62421695,96.3996553717,344.885791764,0.0,34.9616554283,113.312780494,552.111802397,529.027627688,5.66466996096,17.4195047482
 10/16  01:00:00,765.165107239,96.3996553717,332.964846051,0.0,46.0930336215,113.312780494,558.407950661,535.324807328,5.66466996096,17.4184733723
 10/16  02:00:00,756.09066344,96.3996553717,321.700837539,0.0,46.0930336215,113.312780494,565.76660152,542.684492762,5.66466996096,17.417438797
 10/16  03:00:00,753.152396043,96.3996553717,317.293821392,0.0,46.0930336215,113.312780494,563.189040372,548.804272346,5.66466996096,8.72009806581
 10/16  04:00:00,833.512999204,96.3996553717,310.090766905,0.0,100.150657288,148.969399434,545.90393077,522.817560848,5.66466996096,17.4216999606
 10/16  05:00:00,829.340164855,96.3996553717,305.442332512,0.0,100.150657288,149.894399434,1042.32900453,1010.74857957,14.1616749024,17.4187500578
 10/16  06:00:00,1043.92063683,96.6703808626,293.296019223,0.0,176.471037341,302.612436532,665.589485856,628.545325811,28.3233498048,8.72081024086
 10/16  07:00:00,1156.3734228,96.9741472139,301.631404865,0.0,243.2593065,310.10971186,629.119560552,560.256336574,42.4850247072,26.3781992713
 10/16  08:00:00,1229.53532725,97.1012364821,335.207744095,0.0,243.2593065,310.10971186,615.858240562,523.86761298,56.6466996096,35.3439279729
 10/16  09:00:00,1300.74495245,97.1970044105,377.858928402,0.0,243.2593065,302.612436532,568.12535511,490.161944578,42.4850247072,35.4783858246
 10/16  10:00:00,1354.32374706,97.3525652537,425.003937173,0.0,243.2593065,310.10971186,568.318789798,461.809728902,70.808374512,35.7006863834
 10/16  11:00:00,1415.33976816,97.7671265153,486.820228416,0.0,243.2593065,310.10971186,550.903852496,435.370535449,70.808374512,44.7249425347
 10/16  12:00:00,1422.26794039,98.0559511057,529.534674569,0.0,243.2593065,310.10971186,530.652029019,424.262120115,70.808374512,35.5815343925
 10/16  13:00:00,1468.8065416,98.3383755036,535.96878904,0.0,243.2593065,302.612436532,518.221254778,416.848903972,56.6466996096,44.725651196
 10/16  14:00:00,1471.26696434,98.7112007574,541.050099044,0.0,243.2593065,302.612436532,491.714372967,404.587821183,42.4850247072,44.641527076
 10/16  15:00:00,1471.44082526,99.1816590688,546.636576446,0.0,243.2593065,302.612436532,481.761408975,389.488665064,56.6466996096,35.6260443021
 10/16  16:00:00,1486.09496704,99.585582854,549.19898337,0.0,243.2593065,310.10971186,493.702726664,373.301486979,84.9700494144,35.4311902702
 10/16  17:00:00,1477.9637202,99.8882112995,545.406652946,0.0,243.2593065,310.10971186,473.246570046,370.743732705,84.9700494144,17.532787927
 10/16  18:00:00,1071.95208028,96.3996553717,401.247534476,0.0,166.938926447,199.110933808,477.188864846,374.747232872,84.9700494144,17.4715825599
 10/16  19:00:00,1040.52420936,96.3996553717,374.627857486,0.0,166.938926447,191.61365848,466.489490761,392.372938602,56.6466996096,17.4698525494
 10/16  20:00:00,911.914316963,96.3996553717,375.065494842,0.0,100.150657288,124.558693486,511.338105362,437.220645014,56.6466996096,17.4707607389
 10/16  21:00:00,872.169941456,96.3996553717,369.443822716,0.0,100.150657288,124.558693486,505.578143184,445.668690171,42.4850247072,17.4244283056
 10/16  22:00:00,817.250042916,96.3996553717,380.527854911,0.0,46.0930336215,124.558693486,509.053343098,463.309438848,28.3233498048,17.4205544446
 10/16  23:00:00,833.914953997,96.3996553717,394.52511147,0.0,46.0930336215,124.558693486,491.683770267,468.80340722,14.1616749024,8.71868814462
 10/16  24:00:00,821.675525925,96.3996553717,396.30724769,0.0,46.0930336215,113.312780494,496.089103126,473.004189409,5.66466996096,17.420243756
 10/17  01:00:00,823.406523743,96.3996553717,402.539201944,0.0,46.0930336215,113.312780494,499.149390998,476.065428788,5.66466996096,17.4192922492
 10/17  02:00:00,832.298631254,96.3996553717,414.04394592,0.0,46.0930336215,113.312780494,502.948437395,479.865444243,5.66466996096,17.4183231906
 10/17  03:00:00,850.704792784,96.3996553717,432.847932151,0.0,46.0930336215,113.312780494,497.569105193,483.183847329,5.66466996096,8.72058790266
 10/17  04:00:00,949.733994359,96.3996553717,443.581245054,0.0,100.150657288,148.969399434,485.658416001,462.575650046,5.66466996096,17.4180959947
 10/17  05:00:00,951.448396065,96.5825961434,445.82722884,0.0,100.150657288,149.894399434,826.290473143,794.708938332,14.1616749024,17.4198599085
 10/17  06:00:00,1234.18566097,97.2922127672,496.164784404,0.0,176.471037341,302.612436532,563.480308898,526.436492936,28.3233498048,8.72046615735
 10/17  07:00:00,1380.57915926,98.0110225228,533.223188393,0.0,243.2593065,310.10971186,543.815286508,474.949373219,42.4850247072,26.3808885813
 10/17  08:00:00,1421.03217089,98.7737602495,540.137552635,0.0,243.2593065,310.10971186,538.508991195,446.514186798,56.6466996096,35.3481047876
 10/17  09:00:00,1450.88287087,99.4330841664,551.17671169,0.0,243.2593065,302.612436532,504.564547731,426.596187834,42.4850247072,35.4833351897
 10/17  10:00:00,1463.49490722,100.014557203,564.449340344,0.0,243.2593065,310.10971186,506.763356978,400.247749864,70.808374512,35.7072326014
 10/17  11:00:00,1457.94400893,100.522645305,557.187181531,0.0,243.2593065,310.10971186,498.307410584,382.766006667,70.808374512,44.7330294043
 10/17  12:00:00,1404.55549144,100.994429306,544.150925961,0.0,243.2593065,310.10971186,475.657630493,369.260857513,70.808374512,35.5883984679
 10/17  13:00:00,1424.8613245,101.398975092,529.641923442,0.0,243.2593065,302.612436532,457.302253045,355.921153188,56.6466996096,44.7344002474
 10/17  14:00:00,1417.73421781,101.725319739,521.375523951,0.0,243.2593065,302.612436532,434.683836744,347.556252322,42.4850247072,44.6425597154
 10/17  15:00:00,1414.12194181,102.209389288,516.795661176,0.0,243.2593065,302.612436532,427.79993043,335.519437707,56.6466996096,35.633793114
 10/17  16:00:00,1421.25684825,102.77408729,516.562561442,0.0,243.2593065,310.10971186,441.826263978,321.417689866,84.9700494144,35.4385246972
 10/17  17:00:00,1424.24747572,103.143610766,519.198465919,0.0,243.2593065,310.10971186,438.211983389,335.705905375,84.9700494144,17.5360285997
 10/17  18:00:00,1194.47132852,96.3996553717,547.575373629,0.0,166.938926447,199.110933808,448.870666742,346.426917889,84.9700494144,17.4736994377
 10/17  19:00:00,1211.67773378,96.3996553717,573.766750678,0.0,166.938926447,191.61365848,433.066576283,358.946796344,56.6466996096,17.4730803292
 10/17  20:00:00,1090.90298545,96.3996553717,587.68518303,0.0,100.150657288,124.558693486,477.207247821,403.086547671,56.6466996096,17.4740005404
 10/17  21:00:00,1051.85098704,96.3996553717,588.821162069,0.0,100.150657288,124.558693486,470.924015364,411.011423415,42.4850247072,17.427567242
 10/17  22:00:00,976.074027969,96.3996553717,581.360796295,0.0,46.0930336215,124.558693486,475.761690971,430.019204742,28.3233498048,17.419136425
 10/17  23:00:00,967.921454239,96.3996553717,574.038303752,0.0,46.0930336215,124.558693486,470.215811808,438.634583582,14.1616749024,17.4195533233
 10/17  24:00:00,866.464302516,96.3996553717,487.076401912,0.0,46.0930336215,113.312780494,460.870346423,446.484416607,5.66466996096,8.72125985502
 10/18  01:00:00,915.433662818,96.3996553717,535.415883075,0.0,46.0930336215,113.312780494,471.650825224,448.566514733,5.66466996096,17.4196405304
 10/18  02:00:00,856.794681053,96.3996553717,477.836066018,0.0,46.0930336215,113.312780494,477.222667363,454.136189227,5.66466996096,17.421808175
 10/18  03:00:00,874.662591313,96.3996553717,495.220981689,0.0,46.0930336215,113.312780494,472.053377231,457.669320993,5.66466996096,8.7193862766
 10/18  04:00:00,947.215815051,96.3996553717,476.294947869,0.0,100.150657288,148.969399434,463.485479982,440.399132178,5.66466996096,17.4216778437
 10/18  05:00:00,911.921284864,96.8161085105,434.19385377,0.0,100.150657288,149.894399434,730.506948086,698.922257635,14.1616749024,17.4230155485
 10/18  06:00:00,1097.78050851,98.1075280485,379.573177262,0.0,176.471037341,302.612436532,538.75685378,493.014044031,28.3233498048,17.419459944
 10/18  07:00:00,1187.60160151,99.9112483058,355.92142383,0.0,243.2593065,310.10971186,506.247082549,446.169287961,42.4850247072,17.5927698806
 10/18  08:00:00,1299.18430581,100.904599413,441.587474627,0.0,243.2593065,310.10971186,497.249435092,405.244562579,56.6466996096,35.3581729032
 10/18  09:00:00,1429.04888993,101.517989616,537.585475853,0.0,243.2593065,302.612436532,461.637568993,383.65894402,42.4850247072,35.4936002657
 10/18  10:00:00,1449.05947377,101.999884116,548.035270317,0.0,243.2593065,310.10971186,473.720350852,367.191208836,70.808374512,35.7207675038
 10/18  11:00:00,1456.99484491,102.469433521,553.142102879,0.0,243.2593065,310.10971186,472.765822765,357.218751194,70.808374512,44.7386970589
 10/18  12:00:00,1419.2259008,102.697815411,557.940526115,0.0,243.2593065,310.10971186,470.565325024,355.262604091,70.808374512,44.4943464212
 10/18  13:00:00,1457.4235293,103.142327903,564.694538335,0.0,243.2593065,302.612436532,437.256528865,344.823404963,56.6466996096,35.7864242931
 10/18  14:00:00,1465.81054786,103.870954952,571.708512875,0.0,243.2593065,302.612436532,420.282441844,333.156363717,42.4850247072,44.6410534201
 10/18  15:00:00,1469.32815223,104.334572105,573.845499338,0.0,243.2593065,302.612436532,423.84628626,331.550567273,56.6466996096,35.649019377
 10/18  16:00:00,1472.03594668,104.862664165,571.457548567,0.0,243.2593065,310.10971186,448.955663681,328.533949896,84.9700494144,35.45166437
 10/18  17:00:00,1465.24335678,105.119182961,566.147679228,0.0,243.2593065,310.10971186,454.077325018,342.812839465,84.9700494144,26.2944361384
 10/18  18:00:00,1096.37215839,96.3996553717,457.104316725,0.0,166.938926447,199.110933808,459.895744892,357.454369043,84.9700494144,17.4713264345
 10/18  19:00:00,1051.12731891,96.3996553717,419.666574597,0.0,166.938926447,191.61365848,443.158633692,369.039792532,56.6466996096,17.4721415511
 10/18  20:00:00,915.848309487,96.3996553717,419.372004734,0.0,100.150657288,124.558693486,485.772016854,411.652295179,56.6466996096,17.4730220654
 10/18  21:00:00,877.360238873,96.3996553717,420.361283762,0.0,100.150657288,124.558693486,479.847668681,419.937011575,42.4850247072,17.4256323989
 10/18  22:00:00,812.076154572,96.3996553717,422.34126055,0.0,46.0930336215,124.558693486,475.920827204,438.876086201,28.3233498048,8.72139119792
 10/18  23:00:00,819.959424103,96.3996553717,429.493429877,0.0,46.0930336215,124.558693486,476.707967889,445.126656477,14.1616749024,17.4196365104
 10/18  24:00:00,820.354929663,96.3996553717,442.292309107,0.0,46.0930336215,113.312780494,472.658269165,449.572066564,5.66466996096,17.4215326398
 10/19  01:00:00,831.902669355,96.3996553717,453.79693773,0.0,46.0930336215,113.312780494,467.987596639,453.603493044,5.66466996096,8.71943363461
 10/19  02:00:00,862.450784863,96.3996553717,484.151793085,0.0,46.0930336215,113.312780494,479.614472993,456.527785872,5.66466996096,17.4220171603
 10/19  03:00:00,915.844363627,96.3996553717,537.095030337,0.0,46.0930336215,113.312780494,482.16466394,459.078915304,5.66466996096,17.4210786743
 10/19  04:00:00,1037.4018868,96.3996553717,565.896525402,0.0,100.150657288,148.969399434,460.823118393,437.738419139,5.66466996096,17.4200292926
 10/19  05:00:00,1051.32895245,96.8933978537,576.690722059,0.0,100.150657288,149.894399434,701.099128904,678.215935642,14.1616749024,8.72151836009
 10/19  06:00:00,1285.51911939,98.9495522816,579.705253074,0.0,176.471037341,302.612436532,519.363844366,473.618873586,28.3233498048,17.4216209747
 10/19  07:00:00,1402.09550881,100.69499593,580.459194475,0.0,243.2593065,310.10971186,494.580318146,425.713447636,42.4850247072,26.3818458031
 10/19  08:00:00,1403.98635922,101.45631596,540.479604505,0.0,243.2593065,310.10971186,478.273370193,395.104979544,56.6466996096,26.5216910394
 10/19  09:00:00,1421.39102255,102.257730399,522.188831441,0.0,243.2593065,302.612436532,442.029161886,364.034220609,42.4850247072,35.5099165696
 10/19  10:00:00,1425.65083072,102.568575985,518.291432708,0.0,243.2593065,310.10971186,466.891485426,351.431891984,70.808374512,44.6512189302
 10/19  11:00:00,1411.41898233,102.743927987,501.515112392,0.0,243.2593065,310.10971186,463.789728303,348.238000013,70.808374512,44.7433537781
 10/19  12:00:00,1359.18884005,103.113234929,489.766018706,0.0,243.2593065,310.10971186,445.682076664,339.285939995,70.808374512,35.5877621574
 10/19  13:00:00,1386.46198732,103.925716124,482.20169416,0.0,243.2593065,302.612436532,426.246720056,324.853111116,56.6466996096,44.7469093312
 10/19  14:00:00,1389.73660323,104.125270944,485.162933879,0.0,243.2593065,302.612436532,415.262023321,328.905046996,42.4850247072,43.8719516173
 10/19  15:00:00,1432.27013944,104.477196488,530.75988631,0.0,243.2593065,302.612436532,432.981380083,339.917120664,56.6466996096,36.4175598096
 10/19  16:00:00,1468.5409855,104.927481556,562.276330989,0.0,243.2593065,310.10971186,467.995248348,347.584314048,84.9700494144,35.440884886
 10/19  17:00:00,1471.13084308,105.309537545,564.871691771,0.0,243.2593065,310.10971186,453.718692794,351.212405974,84.9700494144,17.5362374059
 10/19  18:00:00,1233.83231472,96.3996553717,590.416838829,0.0,166.938926447,199.110933808,462.39616912,359.951386641,84.9700494144,17.4747330645
 10/19  19:00:00,1163.92197488,96.3996553717,531.551184013,0.0,166.938926447,191.61365848,443.295246488,369.17530334,56.6466996096,17.4732435387
 10/19  20:00:00,1002.21137142,96.3996553717,504.607034012,0.0,100.150657288,124.558693486,484.600864948,410.479782043,56.6466996096,17.4743832953
 10/19  21:00:00,986.900780635,96.3996553717,528.764802362,0.0,100.150657288,124.558693486,477.919608184,418.006731552,42.4850247072,17.4278519249
 10/19  22:00:00,892.91971472,96.3996553717,502.67201517,0.0,46.0930336215,124.558693486,484.221335594,438.476773877,28.3233498048,17.421211912
 10/19  23:00:00,878.46206126,96.3996553717,487.507243649,0.0,46.0930336215,124.558693486,475.673972498,444.092159443,14.1616749024,17.4201381519
 10/19  24:00:00,863.745282076,96.3996553717,485.324143447,0.0,46.0930336215,113.312780494,463.089547327,448.703302335,5.66466996096,8.72157503025
 10/20  01:00:00,862.038990346,96.3996553717,483.702444336,0.0,46.0930336215,113.312780494,475.886756643,452.801625299,5.66466996096,17.4204613833
 10/20  02:00:00,839.410758861,96.3996553717,461.28673647,0.0,46.0930336215,113.312780494,480.878146214,457.790709582,5.66466996096,17.4227666705
 10/20  03:00:00,824.232840671,96.3996553717,446.241171052,0.0,46.0930336215,113.312780494,476.28258478,461.897978787,5.66466996096,8.7199360322
 10/20  04:00:00,909.528143844,96.3996553717,438.662832681,0.0,100.150657288,148.969399434,467.550716384,444.463161131,5.66466996096,17.4228852918
 10/20  05:00:00,902.757370793,96.9208586266,430.705288524,0.0,100.150657288,149.894399434,710.030622478,678.444545945,14.1616749024,17.4244016302
 10/20  06:00:00,1127.95034058,99.08791591,425.241743715,0.0,176.471037341,302.612436532,525.461028969,479.71669882,28.3233498048,17.4209803445
 10/20  07:00:00,1237.88926326,100.785466386,417.11547044,0.0,243.2593065,310.10971186,498.398414425,438.317867954,42.4850247072,17.5955217632
 10/20  08:00:00,1275.58722886,101.370829654,411.078168786,0.0,243.2593065,310.10971186,513.671391076,421.659269529,56.6466996096,35.3654219375
 10/20  09:00:00,1304.30173989,101.798639277,404.094661173,0.0,243.2593065,302.612436532,492.03962747,414.052359237,42.4850247072,35.5022435261
 10/20  10:00:00,1316.35571919,102.16461461,405.046654477,0.0,243.2593065,310.10971186,515.247516791,399.777366632,70.808374512,44.6617756472
 10/20  11:00:00,1319.75799201,102.494311979,408.320281958,0.0,243.2593065,310.10971186,498.06679521,391.461431918,70.808374512,35.7969887792
 10/20  12:00:00,1279.97638159,102.773198871,408.804750577,0.0,243.2593065,310.10971186,502.086630116,386.789996482,70.808374512,44.4882591221
 10/20  13:00:00,1299.20412385,103.018127396,402.663179201,0.0,243.2593065,302.612436532,484.646620503,383.250617925,56.6466996096,44.7493029686
 10/20  14:00:00,1282.35032351,103.218089642,391.987812087,0.0,243.2593065,302.612436532,460.72126446,382.516790054,42.4850247072,35.7194496984
 10/20  15:00:00,1276.19472149,103.463633755,386.698287066,0.0,243.2593065,302.612436532,484.226728586,383.012222924,56.6466996096,44.567806053
 10/20  16:00:00,1278.49789673,103.696412404,380.121654645,0.0,243.2593065,310.10971186,496.84384964,385.284283196,84.9700494144,26.5895170292
 10/20  17:00:00,1275.17550423,103.94521687,375.30024829,0.0,243.2593065,310.10971186,498.979375916,387.711287888,84.9700494144,26.2980386133
 10/20  18:00:00,1017.95534141,96.3996553717,374.227205868,0.0,166.938926447,199.110933808,489.087838958,386.640795459,84.9700494144,17.476994085
 10/20  19:00:00,1010.40447052,96.3996553717,373.878228326,0.0,166.938926447,191.61365848,467.017603688,392.900375408,56.6466996096,17.47052867
 10/20  20:00:00,876.212109752,96.3996553717,373.721520856,0.0,100.150657288,124.558693486,508.415288091,434.295130631,56.6466996096,17.4734578509
 10/20  21:00:00,837.151418038,96.3996553717,373.656819026,0.0,100.150657288,124.558693486,501.330629786,441.417345141,42.4850247072,17.4282599372
 10/20  22:00:00,774.482112088,96.3996553717,373.734727084,0.0,46.0930336215,124.558693486,506.762754583,461.01788658,28.3233498048,17.4215181983
 10/20  23:00:00,773.953577796,96.3996553717,367.120984343,0.0,46.0930336215,124.558693486,491.630989888,468.746977218,14.1616749024,8.72233776787
 10/20  24:00:00,768.042299907,96.3996553717,368.642243084,0.0,46.0930336215,113.312780494,495.829270552,472.742879716,5.66466996096,17.4217208754
 10/21  01:00:00,771.496656263,96.3996553717,366.34806485,0.0,46.0930336215,113.312780494,501.870889352,478.782054453,5.66466996096,17.4241649383
 10/21  02:00:00,766.008060571,96.3996553717,355.171650992,0.0,46.0930336215,113.312780494,498.642227223,484.25687473,5.66466996096,8.72068253209
 10/21  03:00:00,759.95236161,96.3996553717,344.135386366,0.0,46.0930336215,113.312780494,512.799850781,489.710602525,5.66466996096,17.4245782954
 10/21  04:00:00,769.383362857,96.3996553717,344.117634484,0.0,55.6251445156,113.312780494,505.645427726,482.560442996,5.66466996096,17.4203147696
 10/21  05:00:00,767.484769265,96.3996553717,341.998859122,0.0,55.6251445156,113.312780494,517.538341311,485.953895821,14.1616749024,17.422770588
 10/21  06:00:00,825.840905364,96.3996553717,326.014708209,0.0,65.1572554096,176.889270242,466.497555747,429.454226211,28.3233498048,8.7199797318
 10/21  07:00:00,915.221432281,96.7233001877,304.471808969,0.0,109.682768182,220.96816451,785.166670535,725.259311707,42.4850247072,17.4223341206
 10/21  08:00:00,910.937046368,96.719863499,299.677040008,0.0,109.682768182,220.96816451,648.259545391,574.096468392,56.6466996096,17.5163773894
 10/21  09:00:00,1025.22522451,97.1599909047,310.610677605,0.0,131.945524568,266.955817592,592.259889905,523.377111821,42.4850247072,26.3977533764
 10/21  10:00:00,1035.34011392,97.2717630994,314.281550676,0.0,131.945524568,274.45309292,613.493326502,507.323928265,70.808374512,35.3610237245
 10/21  11:00:00,1033.45550605,97.3360932523,306.679272677,0.0,131.945524568,274.45309292,587.645839913,490.320604077,70.808374512,26.5168613245
 10/21  12:00:00,1001.19805653,97.3821637281,307.962217295,0.0,131.945524568,274.45309292,592.713010166,486.553251389,70.808374512,35.3513842646
 10/21  13:00:00,1005.39563864,97.4895047176,317.671402117,0.0,131.945524568,266.955817592,560.616691382,477.454402397,56.6466996096,26.5155893754
 10/21  14:00:00,1012.43145363,97.557583833,322.204206011,0.0,131.945524568,266.955817592,547.788750594,469.955770052,42.4850247072,35.3479558354
 10/21  15:00:00,947.343701454,96.3996553717,334.597117617,0.0,109.682768182,212.545889182,435.974580524,352.807780449,56.6466996096,26.5201004657
 10/21  16:00:00,962.438799381,96.3996553717,338.885893123,0.0,109.682768182,220.04316451,483.554684464,363.238779713,84.9700494144,35.3458553364
 10/21  17:00:00,918.607658464,96.3996553717,336.314753406,0.0,109.682768182,220.04316451,485.620775402,374.27336298,84.9700494144,26.3773630076
 10/21  18:00:00,889.218447318,96.3996553717,330.309223733,0.0,100.150657288,199.110933808,509.086258789,415.3940415,84.9700494144,8.72216787472
 10/21  19:00:00,879.264947268,96.3996553717,325.352909638,0.0,100.150657288,191.61365848,496.706739931,422.638627036,56.6466996096,17.4214132856
 10/21  20:00:00,766.70206409,96.3996553717,324.467448467,0.0,55.6251445156,124.558693486,542.927689156,468.857434702,56.6466996096,17.4235548448
 10/21  21:00:00,766.298178701,96.3996553717,324.290633007,0.0,55.6251445156,124.558693486,528.491619057,477.286263414,42.4850247072,8.72033093503
 10/21  22:00:00,762.240836459,96.3996553717,324.520888792,0.0,46.0930336215,124.558693486,540.871967882,495.124885664,28.3233498048,17.4237324136
 10/21  23:00:00,756.364477487,96.3996553717,318.77733066,0.0,46.0930336215,124.558693486,534.780402208,503.195838485,14.1616749024,17.422888821
 10/21  24:00:00,746.146644518,96.3996553717,320.047212886,0.0,46.0930336215,113.312780494,532.15415186,509.067511225,5.66466996096,17.421970674
 10/22  01:00:00,740.645544274,96.3996553717,323.529477289,0.0,34.9616554283,113.312780494,529.758376051,515.370875997,5.66466996096,8.72283009332
 10/22  02:00:00,731.913430015,96.3996553717,318.20148508,0.0,34.9616554283,113.312780494,544.215952403,521.128450146,5.66466996096,17.4228322961
 10/22  03:00:00,727.965434381,96.3996553717,314.409147869,0.0,34.9616554283,113.312780494,550.75993295,527.670094248,5.66466996096,17.4251687407
 10/22  04:00:00,736.167042251,96.3996553717,313.972422906,0.0,44.4937663224,113.312780494,543.291336045,523.039310813,5.66466996096,14.5873552716
 10/22  05:00:00,729.03232616,96.3996553717,307.825575341,0.0,44.4937663224,113.312780494,552.946901823,527.229592489,14.1616749024,11.5556344317
 10/22  06:00:00,787.338111769,96.3996553717,297.946931334,0.0,54.0258772165,176.889270242,511.955259294,466.210252539,28.3233498048,17.4216569499
 10/22  07:00:00,777.624538941,96.3996553717,293.580554677,0.0,54.0258772165,184.38654557,516.017870469,456.109009439,42.4850247072,17.4238363228
 10/22  08:00:00,870.304994179,96.3996553717,309.073135489,0.0,65.1572554096,220.04316451,496.599723728,422.446755454,56.6466996096,17.5062686644
 10/22  09:00:00,890.0465328,96.3996553717,338.78691169,0.0,65.1572554096,212.545889182,468.919573622,400.064406969,42.4850247072,26.3701419449
 10/22  10:00:00,923.663911741,96.3996553717,366.606530109,0.0,65.1572554096,220.04316451,485.249984209,387.944001527,70.808374512,26.4976081701
 10/22  11:00:00,949.702097081,96.3996553717,397.630280132,0.0,65.1572554096,220.04316451,487.257112828,381.133173992,70.808374512,35.3155643237
 10/22  12:00:00,973.303275156,96.3996553717,433.402021027,0.0,65.1572554096,220.04316451,468.989816152,371.683915406,70.808374512,26.4975262339
 10/22  13:00:00,994.817552767,96.3996553717,469.956121574,0.0,65.1572554096,212.545889182,448.736707788,365.59580478,56.6466996096,26.4942033987
 10/22  14:00:00,1045.68064018,96.3996553717,522.165801511,0.0,65.1572554096,212.545889182,429.54281083,351.739310913,42.4850247072,35.3184752098
 10/22  15:00:00,1046.02373349,96.3996553717,526.611650505,0.0,65.1572554096,212.545889182,419.515292382,336.371437356,56.6466996096,26.497155417
 10/22  16:00:00,974.083519298,96.3996553717,480.981739034,0.0,65.1572554096,220.04316451,446.130490545,334.669993285,84.9700494144,26.4904478464
 10/22  17:00:00,896.509895032,96.3996553717,442.888154392,0.0,54.0258772165,184.38654557,474.945204724,363.605887734,84.9700494144,26.3692675759
 10/22  18:00:00,837.379536495,96.3996553717,389.961370688,0.0,44.4937663224,163.454314868,531.058370873,428.666764418,84.9700494144,17.4215570408
 10/22  19:00:00,795.935020121,96.3996553717,348.88669695,0.0,44.4937663224,155.95703954,522.21604589,448.145582944,56.6466996096,17.4237633362
 10/22  20:00:00,752.579905233,96.3996553717,334.20861381,0.0,44.4937663224,124.558693486,555.130207513,489.763016961,56.6466996096,8.72049094279
 10/22  21:00:00,755.723646116,96.3996553717,338.950803597,0.0,44.4937663224,124.558693486,557.657051662,497.747935256,42.4850247072,17.4240916994
 10/22  22:00:00,753.66251335,96.3996553717,346.366294391,0.0,34.9616554283,124.558693486,561.468993544,515.722302215,28.3233498048,17.4233415236
 10/22  23:00:00,761.988139708,96.3996553717,353.45064124,0.0,34.9616554283,124.558693486,554.474423907,522.890253917,14.1616749024,17.4224950878
 10/22  24:00:00,757.528712803,96.3996553717,365.034899747,0.0,34.9616554283,113.312780494,544.415438084,530.027897454,5.66466996096,8.72287066945
 10/23  01:00:00,781.775663531,96.3996553717,383.099410844,0.0,46.0930336215,113.312780494,557.484786779,534.396940562,5.66466996096,17.423176256
 10/23  02:00:00,786.851110147,96.3996553717,399.160461881,0.0,46.0930336215,113.312780494,561.453461562,538.362985675,5.66466996096,17.4258059262
 10/23  03:00:00,789.452236048,96.3996553717,406.183024213,0.0,46.0930336215,113.312780494,565.661807923,543.326806866,5.66466996096,16.670331096
 10/23  04:00:00,879.704439134,96.3996553717,408.098591497,0.0,100.150657288,148.969399434,530.884256317,515.745457891,5.66466996096,9.47412846495
 10/23  05:00:00,879.895221186,96.3996553717,409.125032727,0.0,100.150657288,149.894399434,1034.61982005,1003.03359523,14.1616749024,17.4245499163
 10/23  06:00:00,1102.69105481,96.6680910431,404.057773202,0.0,176.471037341,302.612436532,664.954134427,619.205969189,28.3233498048,17.4248154333
 10/23  07:00:00,1223.4265201,96.9696234767,412.679326973,0.0,243.2593065,310.10971186,616.219923205,547.345681767,42.4850247072,26.3892167307
 10/23  08:00:00,1289.52230107,97.0964069387,441.176644184,0.0,243.2593065,310.10971186,585.23513936,502.054848096,56.6466996096,26.5335916545
 10/23  09:00:00,1418.36445775,97.1910254757,534.855088852,0.0,243.2593065,302.612436532,545.4062031,467.402360698,42.4850247072,35.5188176952
 10/23  10:00:00,1463.8009353,97.5037283316,569.70232041,0.0,243.2593065,310.10971186,550.612751058,435.12766938,70.808374512,44.6767071664
 10/23  11:00:00,1472.86210555,97.9754212452,574.687999822,0.0,243.2593065,310.10971186,533.520425343,417.948224535,70.808374512,44.763826296
 10/23  12:00:00,1400.55578887,98.5886769541,540.413819199,0.0,243.2593065,310.10971186,501.30962592,394.898824611,70.808374512,35.6024267967
 10/23  13:00:00,1417.00408441,99.1028442589,520.886790956,0.0,243.2593065,302.612436532,479.878643691,378.462379755,56.6466996096,44.7695643268
 10/23  14:00:00,1408.2425157,99.7178654704,510.300498586,0.0,243.2593065,302.612436532,446.480030707,359.316196628,42.4850247072,44.6788093714
 10/23  15:00:00,1405.05467161,99.7223101765,506.485418465,0.0,243.2593065,302.612436532,454.807814412,362.504264666,56.6466996096,35.6568501362
 10/23  16:00:00,1412.12801979,100.009348661,506.462391362,0.0,243.2593065,310.10971186,489.701481528,369.271644918,84.9700494144,35.459787196
 10/23  17:00:00,1422.05327363,100.420281621,512.678275251,0.0,243.2593065,310.10971186,473.802509664,371.293115187,84.9700494144,17.5393450624
 10/23  18:00:00,1218.03540684,96.3996553717,573.670305056,0.0,166.938926447,199.110933808,476.884874892,365.709835796,84.9700494144,26.2049896812
 10/23  19:00:00,1138.00467921,96.3996553717,506.260037479,0.0,166.938926447,191.61365848,454.843095437,380.722619267,56.6466996096,17.4737765601
 10/23  20:00:00,980.436132337,96.3996553717,483.163456702,0.0,100.150657288,124.558693486,499.144203159,425.022437222,56.6466996096,17.4750663279
 10/23  21:00:00,932.988501036,96.3996553717,475.443580882,0.0,100.150657288,124.558693486,483.417302796,432.208147349,42.4850247072,8.72413074037
 10/23  22:00:00,850.042096896,96.3996553717,450.438392694,0.0,46.0930336215,124.558693486,497.185352966,451.436233086,28.3233498048,17.4257700752
 10/23  23:00:00,854.777250752,96.3996553717,439.708719144,0.0,46.0930336215,124.558693486,489.078837539,457.495309507,14.1616749024,17.4218531292
 10/23  24:00:00,830.390447467,96.3996553717,428.742737159,0.0,46.0930336215,113.312780494,485.798218026,462.709263519,5.66466996096,17.4242845462
 10/24  01:00:00,826.961068188,96.3996553717,417.26480397,0.0,46.0930336215,113.312780494,482.437173208,468.051522386,5.66466996096,8.72098086112
 10/24  02:00:00,811.990159599,96.3996553717,398.59372472,0.0,46.0930336215,113.312780494,496.325019139,473.234917959,5.66466996096,17.4254312189
 10/24  03:00:00,798.496315951,96.3996553717,382.416926439,0.0,46.0930336215,113.312780494,501.343720923,478.254136953,5.66466996096,17.4249140087
 10/24  04:00:00,878.041531883,96.3996553717,369.391475259,0.0,100.150657288,148.969399434,483.736208505,460.647308956,5.66466996096,17.4242295881
 10/24  05:00:00,858.778079277,96.5805405038,356.044104414,0.0,100.150657288,149.894399434,789.449891167,766.564373449,14.1616749024,8.72384281568
 10/24  06:00:00,1070.54148655,97.2813556859,349.29537853,0.0,176.471037341,302.612436532,567.795251394,522.046987495,28.3233498048,17.4249140947
 10/24  07:00:00,1184.76411801,97.9972731959,354.607073608,0.0,243.2593065,310.10971186,547.635330801,478.761357834,42.4850247072,26.3889482599
 10/24  08:00:00,1235.92636745,98.6657166435,371.09872952,0.0,243.2593065,310.10971186,550.775179733,458.762857519,56.6466996096,35.365622605
 10/24  09:00:00,1277.85480786,99.2357843369,381.120475969,0.0,243.2593065,302.612436532,526.361446306,448.370872619,42.4850247072,35.5055489798
 10/24  10:00:00,1298.07589045,99.7265113114,389.839366958,0.0,243.2593065,310.10971186,538.317435966,431.772339922,70.808374512,35.7367215324
 10/24  11:00:00,1304.94838991,100.161579845,389.24248961,0.0,243.2593065,310.10971186,537.885165837,422.304372699,70.808374512,44.7724186265
 10/24  12:00:00,1261.4135892,100.561803025,385.080137346,0.0,243.2593065,310.10971186,522.707353369,416.044289568,70.808374512,35.854689289
 10/24  13:00:00,1294.72169707,100.925713038,384.651715228,0.0,243.2593065,302.612436532,513.244455605,412.05844902,56.6466996096,44.539306976
 10/24  14:00:00,1301.36907264,101.265023271,391.318034737,0.0,243.2593065,302.612436532,495.464659384,408.304775811,42.4850247072,44.6748588655
 10/24  15:00:00,1319.1500336,101.59896929,408.718239758,0.0,243.2593065,302.612436532,502.43615828,401.195919678,56.6466996096,44.5935389922
 10/24  16:00:00,1336.9797992,101.925705915,419.147566943,0.0,243.2593065,310.10971186,501.375043223,389.803125978,84.9700494144,26.6018678308
 10/24  17:00:00,1336.32702617,102.142408016,414.204200341,0.0,243.2593065,310.10971186,503.188191484,391.913544145,84.9700494144,26.3045979247
 10/24  18:00:00,1051.46497257,96.3996553717,384.754149827,0.0,166.938926447,199.110933808,492.430274118,389.982942736,84.9700494144,17.4772819677
 10/24  19:00:00,1009.66220531,96.3996553717,341.686983036,0.0,166.938926447,191.61365848,474.767460394,400.646040974,56.6466996096,17.4747198104
 10/24  20:00:00,852.393423949,96.3996553717,314.341343056,0.0,100.150657288,124.558693486,519.323477543,445.198703901,56.6466996096,17.4780740332
 10/24  21:00:00,803.889911962,96.3996553717,305.733099704,0.0,100.150657288,124.558693486,513.099347727,453.18481881,42.4850247072,17.4295042105
 10/24  22:00:00,740.248378891,96.3996553717,309.635216933,0.0,46.0930336215,124.558693486,517.828515546,472.078998804,28.3233498048,17.4261669367
 10/24  23:00:00,729.937105547,96.3996553717,296.037193489,0.0,46.0930336215,124.558693486,503.367108633,480.483732465,14.1616749024,8.72170126577
 10/24  24:00:00,706.105645061,96.3996553717,283.997787458,0.0,46.0930336215,113.312780494,510.726362589,487.634838419,5.66466996096,17.426854209
 10/25  01:00:00,693.741683808,96.3996553717,271.335329758,0.0,46.0930336215,113.312780494,529.914593389,506.82647014,5.66466996096,17.423453288
 10/25  02:00:00,676.517827972,96.3996553717,246.222043846,0.0,46.0930336215,113.312780494,566.475020657,543.384173536,5.66466996096,17.4261771605
 10/25  03:00:00,672.400095119,96.3996553717,239.32878298,0.0,46.0930336215,113.312780494,568.866573045,554.480121797,5.66466996096,8.72178128629
 10/25  04:00:00,754.496522631,96.3996553717,234.971055698,0.0,100.150657288,148.969399434,561.519358779,538.427744618,5.66466996096,17.4269441991
 10/25  05:00:00,764.837477274,96.8299064781,246.977861735,0.0,100.150657288,149.894399434,865.639070463,834.050062105,14.1616749024,17.4273334554
 10/25  06:00:00,997.665305443,97.7580374198,251.94316665,0.0,176.471037341,302.612436532,605.421131683,559.671996236,28.3233498048,17.4257856415
 10/25  07:00:00,1116.39136433,99.2142629844,260.314419916,0.0,243.2593065,310.10971186,578.105950528,509.228250702,42.4850247072,26.3926751193
 10/25  08:00:00,1180.27809724,100.031722752,290.24814208,0.0,243.2593065,310.10971186,563.683716746,480.496024772,56.6466996096,26.5409923649
 10/25  09:00:00,1262.86679357,100.595939732,347.884790014,0.0,243.2593065,302.612436532,538.821660175,460.809871599,42.4850247072,35.5267638693
 10/25  10:00:00,1337.74536119,101.189999573,420.676385609,0.0,243.2593065,310.10971186,547.278300506,431.78859965,70.808374512,44.6813263437
 10/25  11:00:00,1441.74873849,101.871977388,521.579946565,0.0,243.2593065,310.10971186,516.84499988,401.259236832,70.808374512,44.7773885358
 10/25  12:00:00,1419.78587459,102.396515957,542.123052242,0.0,243.2593065,310.10971186,489.782769316,383.360795385,70.808374512,35.6135994187
 10/25  13:00:00,1465.35831099,102.783934548,551.289748442,0.0,243.2593065,302.612436532,473.094646567,371.670382774,56.6466996096,44.7775641825
 10/25  14:00:00,1472.13187877,102.871022376,555.807147149,0.0,243.2593065,302.612436532,455.782593464,368.610844209,42.4850247072,44.686724547
 10/25  15:00:00,1474.24849596,102.968871977,558.502665925,0.0,243.2593065,302.612436532,460.724307971,368.406528257,56.6466996096,35.6710801049
 10/25  16:00:00,1479.13811212,103.20417056,559.133661376,0.0,243.2593065,310.10971186,490.884791068,370.441819433,84.9700494144,35.4729222205
 10/25  17:00:00,1480.57360842,103.436270216,555.666408088,0.0,243.2593065,310.10971186,486.032251917,374.756894514,84.9700494144,26.3053079894
 10/25  18:00:00,1136.62314116,96.3996553717,471.373594758,0.0,166.938926447,199.110933808,480.830360183,378.382522275,84.9700494144,17.4777884937
 10/25  19:00:00,1089.79700231,96.3996553717,432.358160137,0.0,166.938926447,191.61365848,460.482856065,386.356942372,56.6466996096,17.4792140826
 10/25  20:00:00,954.842711049,96.3996553717,427.694363332,0.0,100.150657288,124.558693486,503.051302885,428.923873627,56.6466996096,17.4807296487
 10/25  21:00:00,885.226386913,96.3996553717,389.042113426,0.0,100.150657288,124.558693486,500.528069536,440.61028466,42.4850247072,17.432760169
 10/25  22:00:00,816.481236095,96.3996553717,384.856435015,0.0,46.0930336215,124.558693486,497.512452711,460.467022038,28.3233498048,8.72208086773
 10/25  23:00:00,827.142284377,96.3996553717,396.271432613,0.0,46.0930336215,124.558693486,497.696271975,466.107020148,14.1616749024,17.4275769246
 10/25  24:00:00,799.277884646,96.3996553717,384.643473318,0.0,46.0930336215,113.312780494,494.581912434,471.491635294,5.66466996096,17.4256071793
 10/26  01:00:00,791.661494446,96.3996553717,375.809679978,0.0,46.0930336215,113.312780494,498.13137107,475.039800969,5.66466996096,17.4269001401
 10/26  02:00:00,785.957399079,96.3996553717,374.319682681,0.0,46.0930336215,113.312780494,493.059384815,478.672488481,5.66466996096,8.72222637282
 10/26  03:00:00,774.409154175,96.3996553717,366.968552701,0.0,46.0930336215,113.312780494,507.246058375,484.153410539,5.66466996096,17.4279778751
 10/26  04:00:00,853.005111287,96.3996553717,361.473369427,0.0,100.150657288,148.969399434,489.415652653,466.326517843,5.66466996096,17.4244648491
 10/26  05:00:00,845.015971845,96.9073001279,354.209796291,0.0,100.150657288,149.894399434,802.776136814,771.187444451,14.1616749024,17.427017461
 10/26  06:00:00,1071.78708167,98.3837311691,348.962821453,0.0,176.471037341,302.612436532,563.734837075,526.689275387,28.3233498048,8.72221188345
 10/26  07:00:00,1184.79864542,100.116891361,342.725024824,0.0,243.2593065,310.10971186,548.337513673,479.45679414,42.4850247072,26.3956948255
 10/26  08:00:00,1245.84336074,100.895069081,373.673709557,0.0,243.2593065,310.10971186,542.229732117,450.200131567,56.6466996096,35.3829009405
 10/26  09:00:00,1307.61148283,101.739617175,413.326686093,0.0,243.2593065,302.612436532,495.741341208,417.731730752,42.4850247072,35.5245857483
 10/26  10:00:00,1337.72387257,102.139882358,440.679994219,0.0,243.2593065,310.10971186,512.96231129,397.464480619,70.808374512,44.6894561596
 10/26  11:00:00,1424.30895668,102.535955528,526.111401781,0.0,243.2593065,310.10971186,496.114053985,380.520147283,70.808374512,44.7855321902
 10/26  12:00:00,1414.33195715,102.823035108,555.707220252,0.0,243.2593065,310.10971186,476.514519385,370.093561691,70.808374512,35.6125831821
 10/26  13:00:00,1459.69782743,103.121243313,563.678643906,0.0,243.2593065,302.612436532,462.378774433,360.944935346,56.6466996096,44.7871394776
 10/26  14:00:00,1460.20585278,103.367604732,564.791860526,0.0,243.2593065,302.612436532,443.859871245,356.679349241,42.4850247072,44.6954972965
 10/26  15:00:00,1454.35766297,103.814838784,562.672773551,0.0,243.2593065,302.612436532,436.35240124,344.034563508,56.6466996096,35.6711381228
 10/26  16:00:00,1459.70127214,104.129976739,561.679398552,0.0,243.2593065,310.10971186,458.546296879,338.103112731,84.9700494144,35.4731347335
 10/26  17:00:00,1463.34575947,104.304301016,561.922429023,0.0,243.2593065,310.10971186,463.777534535,352.502496935,84.9700494144,26.3049881862
 10/26  18:00:00,1200.18979415,96.3996553717,561.206081875,0.0,166.938926447,199.110933808,467.929881257,365.482475991,84.9700494144,17.4773558515
 10/26  19:00:00,1120.42719002,96.3996553717,489.089700716,0.0,166.938926447,191.61365848,448.833446304,374.707918811,56.6466996096,17.4788278834
 10/26  20:00:00,962.543094107,96.3996553717,465.512534806,0.0,100.150657288,124.558693486,490.518317631,416.391184441,56.6466996096,17.4804335806
 10/26  21:00:00,937.65876743,96.3996553717,480.089540817,0.0,100.150657288,124.558693486,483.108543806,423.191031892,42.4850247072,17.4324872066
 10/26  22:00:00,935.485700787,96.3996553717,544.784705847,0.0,46.0930336215,124.558693486,477.441213574,440.395880157,28.3233498048,8.72198361181
 10/26  23:00:00,935.916464988,96.3996553717,544.209441972,0.0,46.0930336215,124.558693486,477.730379019,446.141353543,14.1616749024,17.4273505739
 10/26  24:00:00,902.105369736,96.3996553717,523.06044402,0.0,46.0930336215,113.312780494,474.325478884,451.232208446,5.66466996096,17.4286004775
 10/27  01:00:00,883.862725589,96.3996553717,505.039820842,0.0,46.0930336215,113.312780494,478.940097173,455.848556148,5.66466996096,17.4268710646
 10/27  02:00:00,870.750322336,96.3996553717,492.192632771,0.0,46.0930336215,113.312780494,475.020115646,460.633181024,5.66466996096,8.72226466143
 10/27  03:00:00,861.502836382,96.3996553717,483.122868332,0.0,46.0930336215,113.312780494,488.184081268,465.09135425,5.66466996096,17.4280570575
 10/27  04:00:00,933.74042557,96.3996553717,462.645500549,0.0,100.150657288,148.969399434,471.29337547,448.200960875,5.66466996096,17.4277446342
 10/27  05:00:00,928.176818175,96.9201387535,455.879828538,0.0,100.150657288,149.894399434,736.76641102,705.177455044,14.1616749024,17.4272810733
 10/27  06:00:00,1173.47673121,98.8995305584,471.234054156,0.0,176.471037341,302.612436532,527.42036365,490.374627103,28.3233498048,8.72238674306
 10/27  07:00:00,1299.70002357,100.61935774,484.892497911,0.0,243.2593065,310.10971186,515.114369969,446.232179848,42.4850247072,26.3971654136
 10/27  08:00:00,1338.17581983,101.207880491,485.486006476,0.0,243.2593065,310.10971186,520.093945692,428.061476874,56.6466996096,35.3857692077
 10/27  09:00:00,1371.6522111,101.64050056,485.265039499,0.0,243.2593065,302.612436532,496.893592898,418.880269515,42.4850247072,35.5282986761
 10/27  10:00:00,1397.30485371,102.009851289,502.937507451,0.0,243.2593065,310.10971186,519.258211816,403.754550552,70.808374512,44.6952867522
 10/27  11:00:00,1413.6968229,102.331221878,517.773796747,0.0,243.2593065,310.10971186,509.941205701,394.340353835,70.808374512,44.7924773539
 10/27  12:00:00,1370.58819224,102.662603289,516.251080601,0.0,243.2593065,310.10971186,492.741900894,386.315766724,70.808374512,35.6177596579
 10/27  13:00:00,1431.70396459,103.064544481,543.405222712,0.0,243.2593065,302.612436532,475.121097306,373.68740479,56.6466996096,44.7869929067
 10/27  14:00:00,1439.42363853,103.178812864,550.824012828,0.0,243.2593065,302.612436532,462.027965199,374.84742615,42.4850247072,44.6955143426
 10/27  15:00:00,1421.3497775,103.410315087,532.628933104,0.0,243.2593065,302.612436532,468.971768472,376.646971014,56.6466996096,35.6780978481
 10/27  16:00:00,1378.6574183,103.653233616,483.456074165,0.0,243.2593065,310.10971186,499.683626764,379.234017928,84.9700494144,35.4795594215
 10/27  17:00:00,1368.26223543,103.975416935,469.077865309,0.0,243.2593065,310.10971186,492.124485348,380.845668442,84.9700494144,26.3087674922
 10/27  18:00:00,1103.54472051,96.3996553717,466.007828042,0.0,166.938926447,199.110933808,482.575435335,380.125504544,84.9700494144,17.4798813772
 10/27  19:00:00,1098.94278777,96.3996553717,468.946191445,0.0,166.938926447,191.61365848,458.920507044,384.792309271,56.6466996096,17.4814981633
 10/27  20:00:00,966.841388817,96.3996553717,470.682162759,0.0,100.150657288,124.558693486,498.853879598,424.723973011,56.6466996096,17.4832069775
 10/27  21:00:00,928.512217086,96.3996553717,471.668490632,0.0,100.150657288,124.558693486,491.750281012,431.830202435,42.4850247072,17.4350538701
 10/27  22:00:00,860.565836863,96.3996553717,470.834899667,0.0,46.0930336215,124.558693486,496.523196595,450.774188857,28.3233498048,17.4256579331
 10/27  23:00:00,853.751884689,96.3996553717,463.130572769,0.0,46.0930336215,124.558693486,480.5299046,457.64361689,14.1616749024,8.72461280796
 10/27  24:00:00,832.251744611,96.3996553717,454.152939027,0.0,46.0930336215,113.312780494,484.928737017,461.837354326,5.66466996096,17.4267127302
 10/28  01:00:00,822.539917637,96.3996553717,444.54658809,0.0,46.0930336215,113.312780494,489.171381921,466.07983635,5.66466996096,17.4268756097
 10/28  02:00:00,812.221795529,96.3996553717,434.309100346,0.0,46.0930336215,113.312780494,494.02468171,470.933445559,5.66466996096,17.4265661899
 10/28  03:00:00,806.398961676,96.3996553717,428.525012378,0.0,46.0930336215,113.312780494,489.327532345,474.937715621,5.66466996096,8.72514676318
 10/28  04:00:00,814.474626647,96.3996553717,426.451507733,0.0,55.6251445156,113.312780494,490.484227261,467.391888577,5.66466996096,17.4276687229
 10/28  05:00:00,813.613349146,96.3996553717,425.643128442,0.0,55.6251445156,113.312780494,500.899764706,469.310668287,14.1616749024,17.4274215164
 10/28  06:00:00,879.017548945,96.3996553717,418.03171343,0.0,65.1572554096,176.889270242,457.183857097,411.433451073,28.3233498048,17.4270562194
 10/28  07:00:00,983.194400056,96.7147385653,411.945980269,0.0,109.682768182,220.96816451,741.16644956,689.956021579,42.4850247072,8.72540327374
 10/28  08:00:00,988.739784742,96.7126011895,410.902486615,0.0,109.682768182,220.96816451,638.523679207,555.601882339,56.6466996096,26.2750972581
 10/28  09:00:00,1109.870968,97.1209734252,422.955559791,0.0,131.945524568,266.955817592,584.83577246,515.942882149,42.4850247072,26.4078656033
 10/28  10:00:00,1121.41360375,97.2485833707,426.71651369,0.0,131.945524568,274.45309292,595.485912398,498.139550705,70.808374512,26.5379871811
 10/28  11:00:00,1125.23569627,97.3287050978,429.334917425,0.0,131.945524568,274.45309292,593.921788433,487.731146861,70.808374512,35.3822670602
 10/28  12:00:00,1097.43028083,97.3857747089,433.63341517,0.0,131.945524568,274.45309292,577.572751254,480.236609806,70.808374512,26.527766936
 10/28  13:00:00,1087.08060693,97.4278891966,428.636403751,0.0,131.945524568,266.955817592,571.783937093,479.760822144,56.6466996096,35.3764153396
 10/28  14:00:00,1089.77429509,97.4685355583,429.974203268,0.0,131.945524568,266.955817592,551.960994639,476.704726935,42.4850247072,32.7712429977
 10/28  15:00:00,1019.34423191,96.3996553717,433.370564161,0.0,109.682768182,212.545889182,446.551235895,360.776287438,56.6466996096,29.1282488473
