Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  16:00:00,1029.82339868,96.3996553717,428.065662218,0.0,109.682768182,220.04316451,482.315705814,361.981496708,84.9700494144,35.3641596918
 10/28  17:00:00,978.715561901,96.3996553717,416.636750637,0.0,109.682768182,220.04316451,472.985881414,370.414861048,84.9700494144,17.6009709511
 10/28  18:00:00,950.060229852,96.3996553717,411.046752448,0.0,100.150657288,199.110933808,510.247827919,407.847809993,84.9700494144,17.4299685117
 10/28  19:00:00,939.094512914,96.3996553717,401.948645631,0.0,100.150657288,191.61365848,488.193954713,414.120699903,56.6466996096,17.4265552004
 10/28  20:00:00,828.213560138,96.3996553717,397.781740958,0.0,55.6251445156,124.558693486,533.918147593,459.842097153,56.6466996096,17.4293508304
 10/28  21:00:00,823.921461573,96.3996553717,391.594411109,0.0,55.6251445156,124.558693486,528.053761374,468.142769094,42.4850247072,17.4259675734
 10/28  22:00:00,789.085048451,96.3996553717,361.848688856,0.0,46.0930336215,124.558693486,525.454313603,488.406192775,28.3233498048,8.72477102355
 10/28  23:00:00,778.188683062,96.3996553717,348.11619556,0.0,46.0930336215,124.558693486,526.153640534,494.564979302,14.1616749024,17.4269863297
 10/28  24:00:00,743.34962809,96.3996553717,319.989641251,0.0,46.0930336215,113.312780494,527.123403396,504.028924933,5.66466996096,17.4298085027
 10/29  01:00:00,715.464765581,96.3996553717,304.768404903,0.0,34.9616554283,113.312780494,535.73995596,512.648385574,5.66466996096,17.426900425
 10/29  02:00:00,714.512149031,96.3996553717,310.581484529,0.0,34.9616554283,113.312780494,532.084513941,517.694439038,5.66466996096,8.72540494281
 10/29  03:00:00,718.808863305,96.3996553717,318.063398733,0.0,34.9616554283,113.312780494,549.028506073,525.935548106,5.66466996096,17.4282880063
 10/29  04:00:00,729.133696141,96.3996553717,317.014533252,0.0,44.4937663224,113.312780494,545.673338829,522.580534722,5.66466996096,17.4281341457
 10/29  05:00:00,732.059589548,96.3996553717,314.160146633,0.0,44.4937663224,113.312780494,558.835613261,527.246085235,14.1616749024,17.4278531235
 10/29  06:00:00,799.533521064,96.3996553717,307.647316365,0.0,54.0258772165,176.889270242,502.332001497,465.28281743,28.3233498048,8.7258342623
 10/29  07:00:00,795.598352157,96.3996553717,309.186385244,0.0,54.0258772165,184.38654557,518.397806907,458.483754622,42.4850247072,17.4290275776
 10/29  08:00:00,879.917092528,96.3996553717,324.043107435,0.0,65.1572554096,220.04316451,513.714585212,439.556042835,56.6466996096,17.5118427667
 10/29  09:00:00,893.072037488,96.3996553717,345.423995066,0.0,65.1572554096,212.545889182,496.132747376,427.263008794,42.4850247072,26.3847138744
 10/29  10:00:00,925.082442289,96.3996553717,374.579298668,0.0,65.1572554096,220.04316451,510.28851891,404.13700652,70.808374512,35.3431378782
 10/29  11:00:00,948.760712905,96.3996553717,397.287969185,0.0,65.1572554096,220.04316451,493.39051916,396.073352123,70.808374512,26.5087925244
 10/29  12:00:00,969.745415635,96.3996553717,417.568996283,0.0,65.1572554096,220.04316451,493.974121545,387.826098113,70.808374512,35.3396489193
 10/29  13:00:00,974.225990425,96.3996553717,429.510544826,0.0,65.1572554096,212.545889182,469.59054281,386.431949752,56.6466996096,26.5118934483
 10/29  14:00:00,980.426758831,96.3996553717,432.070390212,0.0,65.1572554096,212.545889182,465.213336578,387.391579646,42.4850247072,35.3367322246
 10/29  15:00:00,983.655302777,96.3996553717,433.102754296,0.0,65.1572554096,212.545889182,457.911612785,374.749800825,56.6466996096,26.5151123499
 10/29  16:00:00,942.260263512,96.3996553717,420.520095194,0.0,65.1572554096,220.04316451,499.677918911,388.201205311,84.9700494144,26.506664186
 10/29  17:00:00,881.879818946,96.3996553717,405.503078054,0.0,54.0258772165,184.38654557,526.718895887,415.364904712,84.9700494144,26.3839417612
 10/29  18:00:00,852.998004051,96.3996553717,393.173621229,0.0,44.4937663224,163.454314868,560.324780203,457.926372624,84.9700494144,17.4283581647
 10/29  19:00:00,839.751561355,96.3996553717,386.761953096,0.0,44.4937663224,155.95703954,541.183837903,467.108903602,56.6466996096,17.4282346913
 10/29  20:00:00,793.811545449,96.3996553717,373.103175153,0.0,44.4937663224,124.558693486,579.286526156,505.211870316,56.6466996096,17.4279562306
 10/29  21:00:00,783.464251753,96.3996553717,363.446375634,0.0,44.4937663224,124.558693486,564.671433903,513.462704688,42.4850247072,8.72370450764
 10/29  22:00:00,768.263811142,96.3996553717,355.381948831,0.0,34.9616554283,124.558693486,577.777184439,532.024700442,28.3233498048,17.4291341927
 10/29  23:00:00,755.676284922,96.3996553717,337.784468709,0.0,34.9616554283,124.558693486,571.956278971,540.365615518,14.1616749024,17.4289885503
 10/29  24:00:00,723.480667147,96.3996553717,310.643267599,0.0,34.9616554283,113.312780494,574.752170584,551.658826787,5.66466996096,17.4286738359
 10/30  01:00:00,730.584831771,96.3996553717,307.774119038,0.0,46.0930336215,113.312780494,570.875318673,556.487304577,5.66466996096,8.72334413436
 10/30  02:00:00,741.753152502,96.3996553717,318.928279097,0.0,46.0930336215,113.312780494,583.752907053,560.657592016,5.66466996096,17.4306450755
 10/30  03:00:00,735.910236738,96.3996553717,311.291556813,0.0,46.0930336215,113.312780494,591.830832708,568.738666679,5.66466996096,17.4274960681
 10/30  04:00:00,808.096269198,96.3996553717,298.314785307,0.0,100.150657288,148.969399434,564.999206679,541.904101785,5.66466996096,17.4304349325
 10/30  05:00:00,806.812747807,96.3996553717,294.245794938,0.0,100.150657288,149.894399434,1092.14678948,1061.65816101,14.1616749024,16.3269535705
 10/30  06:00:00,1020.28795679,96.6725472698,282.049716024,0.0,176.471037341,302.612436532,693.965855471,655.817118176,28.3233498048,9.82538749066
 10/30  07:00:00,1121.23167632,96.9755239579,267.516687555,0.0,243.2593065,310.10971186,655.444867219,586.558427061,42.4850247072,26.4014154509
 10/30  08:00:00,1160.12276909,97.1031806938,273.187486941,0.0,243.2593065,310.10971186,646.134817215,554.09565387,56.6466996096,35.3924637355
 10/30  09:00:00,1224.06693357,97.1994689491,297.656268134,0.0,243.2593065,302.612436532,606.34306146,528.320364101,42.4850247072,35.5376726516
 10/30  10:00:00,1270.97012969,97.2823760307,323.082950809,0.0,243.2593065,310.10971186,609.134248594,493.613940301,70.808374512,44.7119337807
 10/30  11:00:00,1305.03042195,97.3622448324,351.475890232,0.0,243.2593065,310.10971186,580.97857253,465.359152355,70.808374512,44.8110456627
 10/30  12:00:00,1274.95278796,97.6167560482,355.200880559,0.0,243.2593065,310.10971186,554.396729507,447.956632806,70.808374512,35.6317221891
 10/30  13:00:00,1312.13879545,97.9339698734,360.984205155,0.0,243.2593065,302.612436532,541.027766588,439.573766806,56.6466996096,44.8073001718
 10/30  14:00:00,1320.1994888,98.2826648516,370.982712411,0.0,243.2593065,302.612436532,512.480554565,425.285226311,42.4850247072,44.710303547
 10/30  15:00:00,1324.06303113,98.7288472706,372.632429268,0.0,243.2593065,302.612436532,500.357563551,408.013529544,56.6466996096,35.6973343973
 10/30  16:00:00,1327.82945354,99.0175811146,366.952103494,0.0,243.2593065,310.10971186,532.628903828,412.161693335,84.9700494144,35.4971610793
 10/30  17:00:00,1325.63468458,99.3344897173,355.984923326,0.0,243.2593065,310.10971186,534.871444322,423.587196572,84.9700494144,26.3141983358
 10/30  18:00:00,1058.27660083,96.3996553717,345.405247211,0.0,166.938926447,199.110933808,502.218066633,399.765121731,84.9700494144,17.4828954874
 10/30  19:00:00,1033.734007,96.3996553717,334.182684901,0.0,166.938926447,191.61365848,481.840722219,407.713253821,56.6466996096,17.4807687886
 10/30  20:00:00,892.596669164,96.3996553717,328.747800082,0.0,100.150657288,124.558693486,525.029303492,450.897878466,56.6466996096,17.4847254161
 10/30  21:00:00,845.054089925,96.3996553717,322.518798094,0.0,100.150657288,124.558693486,518.180878692,458.260169554,42.4850247072,17.4356844307
 10/30  22:00:00,773.566053354,96.3996553717,318.27482498,0.0,46.0930336215,124.558693486,523.951180381,478.198066828,28.3233498048,17.4297637482
 10/30  23:00:00,771.460389106,96.3996553717,317.235206585,0.0,46.0930336215,124.558693486,514.342005789,482.750807359,14.1616749024,17.4295235273
 10/30  24:00:00,756.692827711,96.3996553717,316.526101506,0.0,46.0930336215,113.312780494,502.080610433,487.692347031,5.66466996096,8.72359344085
 10/31  01:00:00,751.458381797,96.3996553717,310.412013927,0.0,46.0930336215,113.312780494,516.928564125,493.832597903,5.66466996096,17.4312962613
 10/31  02:00:00,747.996349034,96.3996553717,305.992651203,0.0,46.0930336215,113.312780494,522.042943071,498.949870236,5.66466996096,17.4284028748
 10/31  03:00:00,750.000289329,96.3996553717,306.550962175,0.0,46.0930336215,113.312780494,527.66556457,504.569398968,5.66466996096,17.4314956412
 10/31  04:00:00,841.125268874,96.3996553717,306.052643779,0.0,100.150657288,148.969399434,507.435631419,484.34259723,5.66466996096,17.4283642281
 10/31  05:00:00,844.392555078,96.5896098475,305.68415703,0.0,100.150657288,149.894399434,872.766076451,849.878291811,14.1616749024,8.72610973681
 10/31  06:00:00,1069.49524246,97.2915980859,305.382414397,0.0,176.471037341,302.612436532,605.615408248,559.862133489,28.3233498048,17.4299249548
 10/31  07:00:00,1179.89870002,97.6611081568,304.792036159,0.0,243.2593065,310.10971186,581.801610931,512.913065995,42.4850247072,26.4035202289
 10/31  08:00:00,1215.12624847,98.1549569509,310.383431717,0.0,243.2593065,310.10971186,586.579359556,494.541536701,56.6466996096,35.3911232453
 10/31  09:00:00,1252.34037183,98.633027252,319.022522385,0.0,243.2593065,302.612436532,562.226823759,484.205029108,42.4850247072,35.5367699439
 10/31  10:00:00,1263.22657288,99.1482230169,328.803252029,0.0,243.2593065,310.10971186,581.586734554,466.058340632,70.808374512,44.7200194097
 10/31  11:00:00,1271.32480891,99.6112738577,339.689515145,0.0,243.2593065,310.10971186,567.969218324,452.348440009,70.808374512,44.8124038028
 10/31  12:00:00,1238.73866154,100.028954287,351.433858542,0.0,243.2593065,310.10971186,549.360793643,442.919932435,70.808374512,35.6324866961
 10/31  13:00:00,1283.6494076,100.419776912,364.349906331,0.0,243.2593065,302.612436532,537.632550506,436.173616292,56.6466996096,44.812234604
 10/31  14:00:00,1287.02482833,100.769650099,370.698096056,0.0,243.2593065,302.612436532,518.109450997,430.90445294,42.4850247072,44.71997335
 10/31  15:00:00,1276.85093954,101.060935757,359.147475052,0.0,243.2593065,302.612436532,521.549002611,429.2032813,56.6466996096,35.6990217009
 10/31  16:00:00,1263.96502421,101.333912315,343.856027563,0.0,243.2593065,310.10971186,546.234988784,425.76601587,84.9700494144,35.4989234995
 10/31  17:00:00,1250.44837548,101.575984068,326.690158778,0.0,243.2593065,310.10971186,538.725464801,427.44044741,84.9700494144,26.3149679761
 10/31  18:00:00,985.116297523,96.3996553717,316.543456666,0.0,166.938926447,199.110933808,513.739197127,411.28216388,84.9700494144,17.4869838328
 10/31  19:00:00,976.089068013,96.3996553717,314.69196136,0.0,166.938926447,191.61365848,490.562159273,416.434286725,56.6466996096,17.4811729384
 10/31  20:00:00,841.093781326,96.3996553717,313.687881573,0.0,100.150657288,124.558693486,532.269571703,458.137706193,56.6466996096,17.4851659005
 10/31  21:00:00,804.178672944,96.3996553717,318.538966175,0.0,100.150657288,124.558693486,524.821843349,464.900741399,42.4850247072,17.4360772433
 10/31  22:00:00,749.313370991,96.3996553717,341.257945436,0.0,46.0930336215,124.558693486,527.313874752,481.560308732,28.3233498048,17.4302162158
 10/31  23:00:00,771.299771302,96.3996553717,375.687557555,0.0,46.0930336215,124.558693486,516.064091675,484.472344609,14.1616749024,17.4300721636
 10/31  24:00:00,792.677776119,96.3996553717,414.763333895,0.0,46.0930336215,113.312780494,499.836294968,485.447725436,5.66466996096,8.72389957071
 11/01  01:00:00,835.597718835,96.3996553717,455.86539059,0.0,46.0930336215,113.312780494,511.451020115,488.354380708,5.66466996096,17.4319694463
 11/01  02:00:00,926.279095334,96.3996553717,536.283532597,0.0,46.0930336215,113.312780494,512.755659736,489.661828951,5.66466996096,17.4291608234
 11/01  03:00:00,937.690255473,96.3996553717,552.398749676,0.0,46.0930336215,113.312780494,512.760539333,489.663519857,5.66466996096,17.4323495141
 11/01  04:00:00,1038.49046131,96.3996553717,565.651672139,0.0,100.150657288,148.969399434,488.647785306,465.553831095,5.66466996096,17.4292842497
 11/01  05:00:00,1050.56409217,96.8197335927,575.456140577,0.0,100.150657288,149.894399434,814.997752633,792.109456879,14.1616749024,8.72662085185
 11/01  06:00:00,1284.22240333,97.7571285558,579.118228548,0.0,176.471037341,302.612436532,574.356504425,528.60217999,28.3233498048,17.4309746304
 11/01  07:00:00,1404.80796157,99.1609871237,582.158097199,0.0,243.2593065,310.10971186,547.986157875,479.094960931,42.4850247072,26.4061722362
 11/01  08:00:00,1442.94861257,99.952085749,585.310206456,0.0,243.2593065,310.10971186,544.173643034,452.131450517,56.6466996096,35.3954929072
 11/01  09:00:00,1430.58812177,100.681108186,534.850797388,0.0,243.2593065,302.612436532,501.006174001,422.979102262,42.4850247072,35.5420470314
 11/01  10:00:00,1396.87499432,101.368498602,488.417083206,0.0,243.2593065,310.10971186,496.750181499,381.213611162,70.808374512,44.728195825
 11/01  11:00:00,1396.31190507,101.986421978,486.825576865,0.0,243.2593065,310.10971186,466.32858332,350.698934611,70.808374512,44.8212741968
 11/01  12:00:00,1339.15502766,102.604195307,470.187321162,0.0,243.2593065,310.10971186,431.951653563,325.50398369,70.808374512,35.6392953611
 11/01  13:00:00,1362.61651669,103.347389422,460.92981455,0.0,243.2593065,302.612436532,405.365112717,303.898941859,56.6466996096,44.819471248
 11/01  14:00:00,1360.47719304,103.789139033,458.775404933,0.0,243.2593065,302.612436532,380.91134638,293.705110273,42.4850247072,44.7212113998
 11/01  15:00:00,1359.86539119,103.7691156,458.249406227,0.0,243.2593065,302.612436532,397.829713709,297.40358451,56.6466996096,43.7794295895
 11/01  16:00:00,1368.94268433,104.356856262,459.802753316,0.0,243.2593065,310.10971186,411.987683912,299.538378611,84.9700494144,27.4792558871
 11/01  17:00:00,1378.90303495,104.701462305,461.529143316,0.0,243.2593065,310.10971186,418.691239112,307.401576976,84.9700494144,26.319612722
 11/01  18:00:00,1129.62658042,96.3996553717,477.163692284,0.0,166.938926447,199.110933808,425.341103795,322.886036053,84.9700494144,17.4850183273
 11/01  19:00:00,1138.59371129,96.3996553717,493.335812424,0.0,166.938926447,191.61365848,406.839290586,332.708157102,56.6466996096,17.4844338743
 11/01  20:00:00,1007.3912947,96.3996553717,496.271270622,0.0,100.150657288,124.558693486,447.888423778,373.754952483,56.6466996096,17.486771685
 11/01  21:00:00,964.279954874,96.3996553717,492.388510228,0.0,100.150657288,124.558693486,441.192872454,381.268432629,42.4850247072,17.4394151173
 11/01  22:00:00,891.108409384,96.3996553717,485.797674385,0.0,46.0930336215,124.558693486,446.670869834,400.917134514,28.3233498048,17.4303855149
 11/01  23:00:00,901.304515686,96.3996553717,495.720100329,0.0,46.0930336215,124.558693486,440.028738091,408.436596916,14.1616749024,17.4304662725
 11/01  24:00:00,892.822239641,96.3996553717,500.004885918,0.0,46.0930336215,113.312780494,436.181829311,413.086716384,5.66466996096,17.4304429669
 11/02  01:00:00,894.849834932,96.3996553717,502.284362438,0.0,46.0930336215,113.312780494,430.313055981,415.924068094,5.66466996096,8.72431792586
 11/02  02:00:00,875.143424858,96.3996553717,480.800461231,0.0,46.0930336215,113.312780494,441.022214387,417.924762367,5.66466996096,17.4327820592
 11/02  03:00:00,889.393555366,96.3996553717,495.270929695,0.0,46.0930336215,113.312780494,446.659911776,423.565370394,5.66466996096,17.4298714209
 11/02  04:00:00,985.254902555,96.3996553717,501.051050914,0.0,100.150657288,148.969399434,430.819821898,407.722061973,5.66466996096,17.4330899648
 11/02  05:00:00,991.831697062,96.8887970193,506.452968237,0.0,100.150657288,149.894399434,642.030140947,610.43834774,14.1616749024,17.4301183045
 11/02  06:00:00,1230.787597,99.0651628745,515.336077921,0.0,176.471037341,302.612436532,474.190699442,437.140281779,28.3233498048,8.7270678583
 11/02  07:00:00,1362.43457248,100.744434989,531.149018376,0.0,243.2593065,310.10971186,470.617114242,401.724156829,42.4850247072,26.4079327065
 11/02  08:00:00,1403.53297244,101.347186366,538.963823921,0.0,243.2593065,310.10971186,479.316434586,387.263969835,56.6466996096,35.4057651413
 11/02  09:00:00,1439.71823333,101.863561739,541.692345369,0.0,243.2593065,302.612436532,454.071912968,376.033501896,42.4850247072,35.5533863647
 11/02  10:00:00,1448.63959009,102.919324381,542.394067437,0.0,243.2593065,310.10971186,461.118164555,345.578717173,70.808374512,44.73107287
 11/02  11:00:00,1457.08102926,104.220230858,549.363894777,0.0,243.2593065,310.10971186,446.244654644,330.607981649,70.808374512,44.8282984823
 11/02  12:00:00,1417.08832048,105.265596189,550.417981505,0.0,243.2593065,310.10971186,429.544325526,323.082806643,70.808374512,35.6531443708
 11/02  13:00:00,1459.04380401,106.116710448,559.120599598,0.0,243.2593065,302.612436532,418.98391596,317.510020485,56.6466996096,44.8271958657
 11/02  14:00:00,1466.02551504,106.776804247,566.334422392,0.0,243.2593065,302.612436532,395.638237844,308.424077626,42.4850247072,44.7291355101
 11/02  15:00:00,1461.55572854,107.204653857,561.46605783,0.0,243.2593065,302.612436532,399.23359932,297.954433146,56.6466996096,44.6324665644
 11/02  16:00:00,1484.81653541,107.214212284,579.563170119,0.0,243.2593065,310.10971186,423.795200833,303.334659963,84.9700494144,35.490491456
 11/02  17:00:00,1496.37021195,106.876390141,584.916414229,0.0,243.2593065,310.10971186,424.031376149,321.507282975,84.9700494144,17.5540437602
 11/02  18:00:00,1222.71479358,96.3996553717,580.605872638,0.0,166.938926447,199.110933808,449.913472553,338.722740492,84.9700494144,26.2206826472
 11/02  19:00:00,1211.26662246,96.3996553717,577.30434988,0.0,166.938926447,191.61365848,425.312108409,351.181424593,56.6466996096,17.4839842061
 11/02  20:00:00,1072.80309007,96.3996553717,573.391337252,0.0,100.150657288,124.558693486,468.951130658,394.818187452,56.6466996096,17.4862435966
 11/02  21:00:00,1030.68296096,96.3996553717,571.11063949,0.0,100.150657288,124.558693486,463.748963488,403.826064787,42.4850247072,17.4378739934
 11/02  22:00:00,957.520400486,96.3996553717,566.159579707,0.0,46.0930336215,124.558693486,461.045842373,423.997695964,28.3233498048,8.72479660458
 11/02  23:00:00,961.39175016,96.3996553717,568.063681621,0.0,46.0930336215,124.558693486,460.265882642,428.670665701,14.1616749024,17.4335420387
 11/02  24:00:00,952.383590943,96.3996553717,571.411018434,0.0,46.0930336215,113.312780494,456.621008925,433.524137308,5.66466996096,17.4322016559
 11/03  01:00:00,931.006094998,96.3996553717,551.319535419,0.0,46.0930336215,113.312780494,462.596394328,439.49743966,5.66466996096,17.4342847074
 11/03  02:00:00,891.283080374,96.3996553717,512.238770244,0.0,46.0930336215,113.312780494,467.999983331,444.903813898,5.66466996096,17.4314994718
 11/03  03:00:00,845.696839175,96.3996553717,467.179842277,0.0,46.0930336215,113.312780494,464.921061931,450.531218159,5.66466996096,8.72517381103
 11/03  04:00:00,934.184522777,96.3996553717,462.99828469,0.0,100.150657288,148.969399434,457.406771102,434.308709038,5.66466996096,17.4333921036
 11/03  05:00:00,946.4829888,96.9187732413,474.095917354,0.0,100.150657288,149.894399434,684.156821944,652.564113063,14.1616749024,17.4310339792
 11/03  06:00:00,1164.29166134,99.4193021767,461.644249475,0.0,176.471037341,302.612436532,511.050284508,465.293127162,28.3233498048,17.4338075419
 11/03  07:00:00,1276.64544841,101.131871551,457.738195337,0.0,243.2593065,310.10971186,491.811112498,422.917614086,42.4850247072,26.4084737047
 11/03  08:00:00,1320.34669705,101.994191417,467.081987003,0.0,243.2593065,310.10971186,477.721613156,394.52316709,56.6466996096,26.551746457
 11/03  09:00:00,1427.92456491,102.686463565,539.757010475,0.0,243.2593065,302.612436532,459.163905052,372.227095564,42.4850247072,44.4517847805
 11/03  10:00:00,1457.55056228,103.372014267,559.967675634,0.0,243.2593065,310.10971186,457.166667003,350.57376903,70.808374512,35.7845234613
 11/03  11:00:00,1460.80131447,104.161225338,560.562469715,0.0,243.2593065,310.10971186,455.155086565,339.512356669,70.808374512,44.8343553839
 11/03  12:00:00,1421.70456935,104.873442361,562.058226495,0.0,243.2593065,310.10971186,447.375816108,332.005462982,70.808374512,44.5619786136
 11/03  13:00:00,1457.56485199,105.493338854,563.618087042,0.0,243.2593065,302.612436532,427.577201283,326.095810918,56.6466996096,44.8346907552
 11/03  14:00:00,1459.88932344,105.971523291,565.19968712,0.0,243.2593065,302.612436532,405.809697928,318.587978713,42.4850247072,44.736694507
 11/03  15:00:00,1460.98252687,106.291523037,566.057583803,0.0,243.2593065,302.612436532,405.31022681,312.950557567,56.6466996096,35.7129696334
 11/03  16:00:00,1466.09947518,106.386046891,564.858725155,0.0,243.2593065,310.10971186,435.098812122,314.616788729,84.9700494144,35.5119739784
 11/03  17:00:00,1466.4307609,106.177273193,559.102158018,0.0,243.2593065,310.10971186,444.474309835,333.182286275,84.9700494144,26.3219741462
 11/03  18:00:00,1085.75446583,96.3996553717,446.242861284,0.0,166.938926447,199.110933808,453.045254068,350.587893916,84.9700494144,17.4873107368
 11/03  19:00:00,1065.00090367,96.3996553717,432.610837848,0.0,166.938926447,191.61365848,435.956737031,361.824223237,56.6466996096,17.4858141844
 11/03  20:00:00,922.468932167,96.3996553717,422.075118867,0.0,100.150657288,124.558693486,480.152190428,406.0171544,56.6466996096,17.4883364187
 11/03  21:00:00,868.34223663,96.3996553717,404.977560096,0.0,100.150657288,124.558693486,476.04084874,416.114967398,42.4850247072,17.4408566347
 11/03  22:00:00,792.016138031,96.3996553717,392.892637192,0.0,46.0930336215,124.558693486,481.967277816,436.211979065,28.3233498048,17.4319489465
 11/03  23:00:00,785.316186323,96.3996553717,385.10946208,0.0,46.0930336215,124.558693486,475.695232527,444.101356693,14.1616749024,17.4322009318
 11/03  24:00:00,765.374118432,96.3996553717,375.917225898,0.0,46.0930336215,113.312780494,474.585618994,451.488611085,5.66466996096,17.4323379484
 11/04  01:00:00,756.312871469,96.3996553717,365.215269591,0.0,46.0930336215,113.312780494,472.345811953,457.95582797,5.66466996096,8.72531402198
 11/04  02:00:00,749.98115097,96.3996553717,356.720730329,0.0,46.0930336215,113.312780494,486.838077943,463.738423328,5.66466996096,17.4349846534
 11/04  03:00:00,762.59274786,96.3996553717,363.331716138,0.0,46.0930336215,113.312780494,490.530682224,467.433846477,5.66466996096,17.432165786
 11/04  04:00:00,787.519144285,96.3996553717,379.681938407,0.0,55.6251445156,113.312780494,482.058885362,458.95855916,5.66466996096,17.4356562411
 11/04  05:00:00,775.756462207,96.3996553717,365.269137203,0.0,55.6251445156,113.312780494,495.108870282,463.514476874,14.1616749024,17.4327185056
 11/04  06:00:00,833.610817971,96.3996553717,358.261283134,0.0,65.1572554096,176.889270242,442.730723164,405.682044868,28.3233498048,8.72532849161
 11/04  07:00:00,960.397459726,96.7206955031,372.657806556,0.0,109.682768182,220.96816451,736.036766614,676.116312635,42.4850247072,17.4354292719
 11/04  08:00:00,987.042197707,96.7174881088,401.036015052,0.0,109.682768182,220.96816451,619.448165244,536.512879605,56.6466996096,26.2885860291
 11/04  09:00:00,1130.81772345,97.6187220154,441.210916161,0.0,131.945524568,266.955817592,547.385586729,478.473730723,42.4850247072,26.4268312992
 11/04  10:00:00,1228.21040901,98.0802532076,528.372601012,0.0,131.945524568,274.45309292,542.512542375,445.148163369,70.808374512,26.5560044939
 11/04  11:00:00,1259.32062144,98.3959699994,551.09068976,0.0,131.945524568,274.45309292,532.536497031,426.319647317,70.808374512,35.4084752026
 11/04  12:00:00,1238.16649162,98.6800895131,557.797606015,0.0,131.945524568,274.45309292,516.295090447,410.097017547,70.808374512,35.3896983881
 11/04  13:00:00,1235.94224193,98.8059238095,561.529656458,0.0,131.945524568,266.955817592,485.881990605,402.682233319,56.6466996096,26.5530576758
 11/04  14:00:00,1237.91171099,98.9012796146,564.350528612,0.0,131.945524568,266.955817592,465.043918625,387.164988446,42.4850247072,35.3939054717
 11/04  15:00:00,1158.91937058,96.3996553717,566.486254089,0.0,109.682768182,212.545889182,371.622548896,288.42911324,56.6466996096,26.546736047
 11/04  16:00:00,1164.2312148,96.3996553717,566.311023004,0.0,109.682768182,220.04316451,417.810693738,297.440415745,84.9700494144,35.4002285791
 11/04  17:00:00,1123.54370863,96.3996553717,562.416589199,0.0,109.682768182,220.04316451,431.212400546,319.838158805,84.9700494144,26.4041923265
 11/04  18:00:00,1077.17502307,96.3996553717,548.168390113,0.0,100.150657288,199.110933808,471.010296258,368.608124967,84.9700494144,17.4321218772
 11/04  19:00:00,963.236681694,96.3996553717,444.135059328,0.0,100.150657288,191.61365848,453.543485156,379.463885677,56.6466996096,17.4328998691
 11/04  20:00:00,837.257968456,96.3996553717,430.256638556,0.0,55.6251445156,124.558693486,492.07501895,426.702890393,56.6466996096,8.72542894726
 11/04  21:00:00,833.062099685,96.3996553717,425.86569608,0.0,55.6251445156,124.558693486,496.23311768,436.313164955,42.4850247072,17.4349280184
 11/04  22:00:00,820.676084476,96.3996553717,420.537988915,0.0,46.0930336215,124.558693486,500.453553239,454.698151125,28.3233498048,17.4320523086
 11/04  23:00:00,814.004813346,96.3996553717,412.362203746,0.0,46.0930336215,124.558693486,493.262169163,461.664984796,14.1616749024,17.4355094648
 11/04  24:00:00,791.887020126,96.3996553717,401.067269115,0.0,46.0930336215,113.312780494,490.413957642,467.316686839,5.66466996096,17.4326008417
 11/05  01:00:00,770.238971618,96.3996553717,388.384539004,0.0,34.9616554283,113.312780494,489.975967293,475.585815,5.66466996096,8.72548233196
 11/05  02:00:00,760.053042805,96.3996553717,376.607784065,0.0,34.9616554283,113.312780494,505.663131424,482.563112404,5.66466996096,17.4353490588
 11/05  03:00:00,752.386736325,96.3996553717,366.656838051,0.0,34.9616554283,113.312780494,513.140829731,490.043513415,5.66466996096,17.4326463548
 11/05  04:00:00,750.940360576,96.3996553717,355.364531338,0.0,44.4937663224,113.312780494,510.934521702,487.833645111,5.66466996096,17.4362066294
 11/05  05:00:00,740.77745136,96.3996553717,341.129141496,0.0,44.4937663224,113.312780494,526.502235568,494.907192317,14.1616749024,17.4333683489
 11/05  06:00:00,817.794102218,96.3996553717,347.158451728,0.0,54.0258772165,176.889270242,469.515300663,432.466269392,28.3233498048,8.72568146646
 11/05  07:00:00,838.02803672,96.3996553717,371.365113,0.0,54.0258772165,184.38654557,485.997945591,426.077421335,42.4850247072,17.4354995483
 11/05  08:00:00,940.636120489,96.3996553717,409.953355702,0.0,65.1572554096,220.04316451,481.891559508,398.975764929,56.6466996096,26.2690949689
 11/05  09:00:00,1004.97669116,96.3996553717,488.943045865,0.0,65.1572554096,212.545889182,442.994912631,374.11325131,42.4850247072,26.3966366143
 11/05  10:00:00,1074.5684893,96.3996553717,550.202147058,0.0,65.1572554096,220.04316451,455.232582112,357.890856947,70.808374512,26.5333506525
 11/05  11:00:00,1092.97005845,96.3996553717,565.490080913,0.0,65.1572554096,220.04316451,455.182286937,349.014563586,70.808374512,35.3593488383
 11/05  12:00:00,1103.33055362,96.3996553717,575.862372519,0.0,65.1572554096,220.04316451,437.155690878,339.813275537,70.808374512,26.5340408287
 11/05  13:00:00,1098.97237431,96.3996553717,578.593730591,0.0,65.1572554096,212.545889182,426.600048548,334.593297586,56.6466996096,35.360051353
 11/05  14:00:00,1095.13097459,96.3996553717,574.640712211,0.0,65.1572554096,212.545889182,395.019532484,326.002161508,42.4850247072,26.5323462693
 11/05  15:00:00,1095.31749945,96.3996553717,576.586325777,0.0,65.1572554096,212.545889182,410.057719761,318.050259468,56.6466996096,35.3607606829
 11/05  16:00:00,1063.7226499,96.3996553717,571.402988314,0.0,65.1572554096,220.04316451,434.67123681,323.171970001,84.9700494144,26.529217395
 11/05  17:00:00,1020.73201796,96.3996553717,567.889145437,0.0,54.0258772165,184.38654557,466.464806591,355.096706297,84.9700494144,26.39805088
 11/05  18:00:00,994.648250501,96.3996553717,564.07129437,0.0,44.4937663224,163.454314868,506.635056073,404.230787075,84.9700494144,17.4342195829
 11/05  19:00:00,986.666990428,96.3996553717,562.897539288,0.0,44.4937663224,155.95703954,488.530353886,414.449115812,56.6466996096,17.434538465
 11/05  20:00:00,955.423899265,96.3996553717,563.013930505,0.0,44.4937663224,124.558693486,526.107640379,452.029107271,56.6466996096,17.4318334987
 11/05  21:00:00,956.026962685,96.3996553717,564.395116067,0.0,44.4937663224,124.558693486,509.901598414,458.688571837,42.4850247072,8.72800186976
 11/05  22:00:00,948.495503855,96.3996553717,566.791081733,0.0,34.9616554283,124.558693486,521.986639145,476.229406157,28.3233498048,17.433883183
 11/05  23:00:00,950.788785173,96.3996553717,567.873076687,0.0,34.9616554283,124.558693486,513.326440788,481.730430049,14.1616749024,17.4343358373
 11/05  24:00:00,938.721773768,96.3996553717,567.213144333,0.0,34.9616554283,113.312780494,509.086048102,485.986751599,5.66466996096,17.4346265427
 11/06  01:00:00,950.134444295,96.3996553717,565.635274334,0.0,46.0930336215,113.312780494,509.889433668,486.792323198,5.66466996096,17.4324405085
 11/06  02:00:00,950.249219636,96.3996553717,565.512567739,0.0,46.0930336215,113.312780494,504.580643651,490.187522875,5.66466996096,8.72845081514
 11/06  03:00:00,950.44183191,96.3996553717,565.906585817,0.0,46.0930336215,113.312780494,517.088121173,493.988589942,5.66466996096,17.4348612698
 11/06  04:00:00,951.371069329,96.3996553717,563.562380846,0.0,46.0930336215,113.312780494,523.623747941,500.523648929,5.66466996096,17.4354290508
 11/06  05:00:00,1036.00050268,96.3996553717,557.808265473,0.0,100.150657288,148.969399434,498.285757146,475.185287171,5.66466996096,17.4358000139
 11/06  06:00:00,1033.44177867,96.3996553717,555.75611896,0.0,100.150657288,149.894399434,952.115948233,920.521124887,14.1616749024,17.4331484436
 11/06  07:00:00,1250.78068118,96.6415372325,556.750466787,0.0,176.471037341,302.612436532,606.769729666,569.71764395,28.3233498048,8.72873591101
 11/06  08:00:00,1370.36661513,96.9444024743,560.261833183,0.0,243.2593065,310.10971186,568.695130013,499.793195243,42.4850247072,26.4169100627
 11/06  09:00:00,1419.99455144,97.1401722691,567.674470032,0.0,243.2593065,310.10971186,554.982701448,462.914060183,56.6466996096,35.4219416552
 11/06  10:00:00,1461.84378103,97.3366277325,575.157186206,0.0,243.2593065,302.612436532,532.394231528,454.336212885,42.4850247072,35.5729939356
 11/06  11:00:00,1472.77868189,97.604888162,578.068650345,0.0,243.2593065,310.10971186,555.847098821,440.283460757,70.808374512,44.7552635524
 11/06  12:00:00,1474.13225193,97.9633454937,576.481898965,0.0,243.2593065,310.10971186,541.413501921,425.752394142,70.808374512,44.8527332666
 11/06  13:00:00,1440.52675951,98.2863678761,569.721015205,0.0,243.2593065,310.10971186,530.823988272,415.428127553,70.808374512,44.5874862068
 11/06  14:00:00,1468.67491484,98.5714385558,561.599414123,0.0,243.2593065,302.612436532,513.994287251,412.500752135,56.6466996096,44.8468355063
 11/06  15:00:00,1453.04018165,98.8533813731,555.125455204,0.0,243.2593065,302.612436532,500.411604396,413.169441737,42.4850247072,44.757137952
 11/06  16:00:00,1325.78669822,99.2335002402,441.566351449,0.0,243.2593065,302.612436532,505.865821333,413.495828671,56.6466996096,35.7232930526
 11/06  17:00:00,1387.24257037,99.5961976452,488.243570007,0.0,243.2593065,310.10971186,533.508346793,413.016474088,84.9700494144,35.5218232904
 11/06  18:00:00,1467.96173807,99.9543871912,560.387541491,0.0,243.2593065,310.10971186,522.108441834,410.811347269,84.9700494144,26.3270451506
 11/06  19:00:00,1191.11734636,96.3996553717,552.683623456,0.0,166.938926447,199.110933808,488.151229921,385.690903965,84.9700494144,17.4902765416
 11/06  20:00:00,1190.65271172,96.3996553717,559.007336473,0.0,166.938926447,191.61365848,465.414633993,391.278911047,56.6466996096,17.4890233363
 11/06  21:00:00,1068.60937982,96.3996553717,570.425042766,0.0,100.150657288,124.558693486,514.576601653,433.445310769,56.6466996096,24.4845912742
 11/06  22:00:00,1033.17239368,96.3996553717,573.18986795,0.0,100.150657288,124.558693486,492.651668283,439.699998382,42.4850247072,10.4666451936
 11/06  23:00:00,971.047177371,96.3996553717,577.003183388,0.0,46.0930336215,124.558693486,501.738733486,455.980041313,28.3233498048,17.4353423681
 11/06  24:00:00,977.289971408,96.3996553717,581.023981173,0.0,46.0930336215,124.558693486,491.659718187,460.065334251,14.1616749024,17.4327090337
 11/07  01:00:00,968.174990432,96.3996553717,583.768225117,0.0,46.0930336215,113.312780494,486.214506589,463.112999732,5.66466996096,17.4368368959
 11/07  02:00:00,970.469892524,96.3996553717,585.514451216,0.0,46.0930336215,113.312780494,488.283800739,465.184732356,5.66466996096,17.4343984224
 11/07  03:00:00,972.987056826,96.3996553717,587.438851079,0.0,46.0930336215,113.312780494,481.80988349,467.416608099,5.66466996096,8.72860542973
 11/07  04:00:00,975.159639683,96.3996553717,589.117659039,0.0,46.0930336215,113.312780494,493.299541951,470.198056521,5.66466996096,17.4368154691
 11/07  05:00:00,1069.21768563,96.3996553717,590.029870365,0.0,100.150657288,148.969399434,473.076395421,449.977505976,5.66466996096,17.4342194837
 11/07  06:00:00,1068.80899434,96.5545167689,588.228733481,0.0,100.150657288,149.894399434,788.779843049,757.180183362,14.1616749024,17.437984784
 11/07  07:00:00,1286.27917918,97.2930400072,584.60153268,0.0,176.471037341,302.612436532,548.894223453,503.135589666,28.3233498048,17.4352839819
 11/07  08:00:00,1394.5003328,98.2801844684,576.838283855,0.0,243.2593065,310.10971186,523.623990212,454.71865839,42.4850247072,26.4203071147
 11/07  09:00:00,1424.48912571,99.029413262,564.158456712,0.0,243.2593065,310.10971186,506.210862328,422.996714748,56.6466996096,26.5674479701
 11/07  10:00:00,1468.3821336,99.5263547344,575.458202886,0.0,243.2593065,302.612436532,503.372869685,416.416142305,42.4850247072,44.4717026721
 11/07  11:00:00,1482.52733212,99.9926176491,583.392817575,0.0,243.2593065,310.10971186,509.277848348,402.664232481,70.808374512,35.8052413542
 11/07  12:00:00,1464.05436001,100.44555692,561.172439132,0.0,243.2593065,310.10971186,517.435034132,392.793960647,70.808374512,53.8326989724
 11/07  13:00:00,1429.3110469,100.876190373,547.30943828,0.0,243.2593065,310.10971186,491.89070911,385.41854561,70.808374512,35.663788988
 11/07  14:00:00,1475.28945815,101.273565876,547.01541849,0.0,243.2593065,302.612436532,480.758591239,379.253425468,56.6466996096,44.8584661612
 11/07  15:00:00,1490.61263371,101.636414424,550.349885599,0.0,243.2593065,302.612436532,460.438155244,373.191927364,42.4850247072,44.7612031724
 11/07  16:00:00,1494.67613392,101.953543767,556.094840326,0.0,243.2593065,302.612436532,473.020904786,371.709121449,56.6466996096,44.665083728
 11/07  17:00:00,1504.19270379,102.302814638,557.251121276,0.0,243.2593065,310.10971186,496.089265578,375.61146345,84.9700494144,35.5077527143
 11/07  18:00:00,1503.23503682,102.626339574,547.782241128,0.0,243.2593065,310.10971186,481.862884524,379.332846471,84.9700494144,17.5599886385
 11/07  19:00:00,1184.30746291,96.3996553717,495.798056328,0.0,166.938926447,199.110933808,488.075459938,376.880817192,84.9700494144,26.2245933315
 11/07  20:00:00,1121.72124349,96.3996553717,439.797363582,0.0,166.938926447,191.61365848,457.81999709,383.683385659,56.6466996096,17.4899118218
 11/07  21:00:00,997.730576464,96.3996553717,450.09763731,0.0,100.150657288,124.558693486,499.249963791,425.110537663,56.6466996096,17.492726518
 11/07  22:00:00,946.710801435,96.3996553717,448.303011109,0.0,100.150657288,124.558693486,492.389513581,432.460590779,42.4850247072,17.4438980957
 11/07  23:00:00,843.584079293,96.3996553717,423.255778048,0.0,46.0930336215,124.558693486,499.660079189,453.901660839,28.3233498048,17.4350685448
 11/07  24:00:00,809.808649775,96.3996553717,398.368492087,0.0,46.0930336215,124.558693486,486.706893495,463.818638912,14.1616749024,8.72657968094
 11/08  01:00:00,764.712181264,96.3996553717,368.276763008,0.0,46.0930336215,113.312780494,494.479635128,471.376984377,5.66466996096,17.4379807903
 11/08  02:00:00,776.816510255,96.3996553717,375.445020944,0.0,46.0930336215,113.312780494,496.679870072,473.579599673,5.66466996096,17.4356004381
 11/08  03:00:00,785.438569163,96.3996553717,380.947517019,0.0,46.0930336215,113.312780494,498.760221804,475.659189791,5.66466996096,17.4363620525
 11/08  04:00:00,768.20369611,96.3996553717,363.356303158,0.0,46.0930336215,113.312780494,504.560027756,481.458437609,5.66466996096,17.4369201854
 11/08  05:00:00,841.694692413,96.3996553717,343.53450295,0.0,100.150657288,148.969399434,487.497475181,464.398373302,5.66466996096,17.4344319176
 11/08  06:00:00,832.922683852,96.8197721589,327.522613929,0.0,100.150657288,149.894399434,782.979788072,760.088660744,14.1616749024,8.72945242578
 11/08  07:00:00,1043.90540888,97.8936546834,314.27590697,0.0,176.471037341,302.612436532,567.268709442,521.508326854,28.3233498048,17.4370327834
 11/08  08:00:00,1157.53173707,99.5139681339,311.778318324,0.0,243.2593065,310.10971186,544.593496257,475.685657368,42.4850247072,26.4228141819
 11/08  09:00:00,1208.0588957,100.187383806,325.025645709,0.0,243.2593065,310.10971186,547.164640654,455.093882861,56.6466996096,35.4240581836
 11/08  10:00:00,1257.04565747,100.780006132,341.456025113,0.0,243.2593065,302.612436532,516.813536373,438.751531099,42.4850247072,35.5769805663
 11/08  11:00:00,1292.14215011,101.361444049,358.045712976,0.0,243.2593065,310.10971186,528.254268691,412.682033269,70.808374512,44.7638609097
 11/08  12:00:00,1325.27069479,101.936283457,377.65945832,0.0,243.2593065,310.10971186,508.223615334,392.552611458,70.808374512,44.862629364
 11/08  13:00:00,1296.88962416,102.440863136,388.715326598,0.0,243.2593065,310.10971186,495.372800493,379.967541802,70.808374512,44.5968841787
 11/08  14:00:00,1330.09974501,102.659567343,391.437001254,0.0,243.2593065,302.612436532,474.164744972,372.65913022,56.6466996096,44.8589151421
 11/08  15:00:00,1341.44280646,102.95375567,393.121231752,0.0,243.2593065,302.612436532,447.534973656,360.286231654,42.4850247072,44.7637172946
 11/08  16:00:00,1344.0321511,103.051708193,393.351246459,0.0,243.2593065,302.612436532,452.1545785,359.773971439,56.6466996096,35.7339074515
 11/08  17:00:00,1339.57287805,103.088774385,381.938515234,0.0,243.2593065,310.10971186,498.346057412,377.844213493,84.9700494144,35.5317945045
 11/08  18:00:00,1325.13655391,103.234981943,367.789883564,0.0,243.2593065,310.10971186,498.195215982,386.892685955,84.9700494144,26.332480613
 11/08  19:00:00,1036.90401277,96.3996553717,357.717044214,0.0,166.938926447,199.110933808,489.151321565,386.68818194,84.9700494144,17.4930902111
 11/08  20:00:00,1018.37500287,96.3996553717,353.170262035,0.0,166.938926447,191.61365848,466.267008653,392.127577077,56.6466996096,17.492731966
 11/08  21:00:00,874.619036043,96.3996553717,351.944152068,0.0,100.150657288,124.558693486,516.062595223,433.189285752,56.6466996096,26.2266098615
 11/08  22:00:00,825.885960915,96.3996553717,351.352936911,0.0,100.150657288,124.558693486,499.885033199,440.983053401,42.4850247072,16.4169550907
 11/08  23:00:00,756.703635164,96.3996553717,349.312887572,0.0,46.0930336215,124.558693486,500.176102962,462.100913861,28.3233498048,9.75183929669
 11/08  24:00:00,755.653312693,96.3996553717,344.586135703,0.0,46.0930336215,124.558693486,501.183294485,469.585040312,14.1616749024,17.4365792707
 11/09  01:00:00,739.890721806,96.3996553717,338.502603813,0.0,46.0930336215,113.312780494,498.1267984,475.026216939,5.66466996096,17.4359115
 11/09  02:00:00,737.237259607,96.3996553717,333.343130409,0.0,46.0930336215,113.312780494,503.514947486,480.4116029,5.66466996096,17.4386746251
 11/09  03:00:00,743.282160425,96.3996553717,347.91790345,0.0,46.0930336215,113.312780494,506.562214294,483.461287428,5.66466996096,17.4362569059
 11/09  04:00:00,739.687151098,96.3996553717,336.319374974,0.0,46.0930336215,113.312780494,505.088125089,490.696212925,5.66466996096,8.72724220377
 11/09  05:00:00,816.81624503,96.3996553717,315.02322009,0.0,100.150657288,148.969399434,497.844558244,474.740947495,5.66466996096,17.4389407878
 11/09  06:00:00,813.309603381,96.9050010835,306.607555973,0.0,100.150657288,149.894399434,814.37947634,782.779685656,14.1616749024,17.4381157816
 11/09  07:00:00,1026.66272477,98.3146928039,298.611599216,0.0,176.471037341,302.612436532,581.084862738,535.322559485,28.3233498048,17.4389534485
 11/09  08:00:00,1136.2783471,100.014561975,291.887544048,0.0,243.2593065,310.10971186,558.154191659,489.24454577,42.4850247072,26.4246211821
 11/09  09:00:00,1192.05533375,100.649717047,314.924923387,0.0,243.2593065,310.10971186,560.128362312,468.060832981,56.6466996096,35.4208297206
 11/09  10:00:00,1256.83035322,101.132501962,363.408597548,0.0,243.2593065,302.612436532,532.592451121,454.533551308,42.4850247072,35.5738751056
 11/09  11:00:00,1292.02585279,101.510239801,397.040353125,0.0,243.2593065,310.10971186,553.817167079,438.237616699,70.808374512,44.7711758683
 11/09  12:00:00,1302.0588623,101.82158335,405.133365257,0.0,243.2593065,310.10971186,544.672958734,428.99374107,70.808374512,44.8708431519
 11/09  13:00:00,1271.07972741,102.115522918,412.630111142,0.0,243.2593065,310.10971186,528.827846962,421.257645079,70.808374512,36.7618273712
 11/09  14:00:00,1305.85394406,102.405568824,415.183945093,0.0,243.2593065,302.612436532,525.122790029,415.711493817,56.6466996096,52.7645966019
 11/09  15:00:00,1312.33244131,102.617629238,420.771031439,0.0,243.2593065,302.612436532,502.078480673,414.822112512,42.4850247072,44.7713434538
 11/09  16:00:00,1306.20878381,102.817582683,411.355495205,0.0,243.2593065,302.612436532,505.653830499,413.273426582,56.6466996096,35.7337043075
 11/09  17:00:00,1296.69755867,102.986163224,384.49713452,0.0,243.2593065,310.10971186,532.252197142,411.75088711,84.9700494144,35.5312606181
 11/09  18:00:00,1286.80252993,103.160806292,367.584361961,0.0,243.2593065,310.10971186,523.329930483,412.028015235,84.9700494144,26.3318658341
 11/09  19:00:00,1007.44844742,96.3996553717,358.12810403,0.0,166.938926447,199.110933808,506.495784245,404.033978271,84.9700494144,17.4917565594
 11/09  20:00:00,996.779552349,96.3996553717,351.29771763,0.0,166.938926447,191.61365848,483.754469226,409.615724644,56.6466996096,17.4920449728
 11/09  21:00:00,860.471841816,96.3996553717,348.349207847,0.0,100.150657288,124.558693486,533.695871453,450.819354379,56.6466996096,26.2298174641
 11/09  22:00:00,821.801400084,96.3996553717,349.864527369,0.0,100.150657288,124.558693486,509.593067823,458.37466111,42.4850247072,8.7333820058
 11/09  23:00:00,757.840412294,96.3996553717,352.36917976,0.0,46.0930336215,124.558693486,522.876432624,477.114474595,28.3233498048,17.4386082238
 11/09  24:00:00,758.858510552,96.3996553717,352.203040788,0.0,46.0930336215,124.558693486,515.492501251,483.894671416,14.1616749024,17.4361549327
 11/10  01:00:00,745.748265524,96.3996553717,351.470132671,0.0,46.0930336215,113.312780494,512.167791554,489.063974966,5.66466996096,17.4391466265
 11/10  02:00:00,746.040238933,96.3996553717,352.344127628,0.0,46.0930336215,113.312780494,516.161372412,493.058314094,5.66466996096,17.4383883565
 11/10  03:00:00,746.612245344,96.3996553717,353.252465627,0.0,46.0930336215,113.312780494,520.909334484,497.808567223,5.66466996096,17.4360972999
 11/10  04:00:00,746.544229438,96.3996553717,353.287698562,0.0,46.0930336215,113.312780494,516.11725882,501.722219118,5.66466996096,8.73036974046
 11/10  05:00:00,836.334617973,96.3996553717,351.052521427,0.0,100.150657288,148.969399434,505.770711896,482.667190197,5.66466996096,17.4388517376
 11/10  06:00:00,837.499612873,96.9301567588,350.764079707,0.0,100.150657288,149.894399434,830.338222251,798.737926768,14.1616749024,17.4386205804
 11/10  07:00:00,1059.7853585,98.3657460508,348.08294149,0.0,176.471037341,302.612436532,589.781526638,544.017642249,28.3233498048,17.4405345842
 11/10  08:00:00,1173.38863771,100.012510994,350.846215671,0.0,243.2593065,310.10971186,563.070695515,494.159832969,42.4850247072,26.4258378388
 11/10  09:00:00,1229.40875721,100.659827954,368.941321764,0.0,243.2593065,310.10971186,562.885630323,470.815422156,56.6466996096,35.4235085573
 11/10  10:00:00,1284.01653768,101.133641322,390.823493162,0.0,243.2593065,302.612436532,535.57106989,457.508789016,42.4850247072,35.5772561675
 11/10  11:00:00,1311.32935698,101.591794187,407.657447683,0.0,243.2593065,310.10971186,551.006521229,435.421189755,70.808374512,44.7769569618
 11/10  12:00:00,1338.09878027,102.105464674,421.202648188,0.0,243.2593065,310.10971186,528.982972591,413.297050193,70.808374512,44.8775478859
 11/10  13:00:00,1320.24852525,102.548050756,433.078209935,0.0,243.2593065,310.10971186,511.144749977,396.495874452,70.808374512,43.8405010131
 11/10  14:00:00,1372.69654362,102.920013198,444.458086258,0.0,243.2593065,302.612436532,484.02122793,381.723729788,56.6466996096,45.6507985322
 11/10  15:00:00,1378.53353966,103.061241233,444.228772156,0.0,243.2593065,302.612436532,465.036758729,377.77221609,42.4850247072,44.7795179313
 11/10  16:00:00,1370.37474134,103.219640958,434.938735405,0.0,243.2593065,302.612436532,466.69630582,374.308976718,56.6466996096,35.7406294925
 11/10  17:00:00,1360.32107992,103.274848696,412.977291702,0.0,243.2593065,310.10971186,508.020759396,387.512791859,84.9700494144,35.5379181222
 11/10  18:00:00,1328.81216926,103.393672544,382.111705091,0.0,243.2593065,310.10971186,507.477371878,396.171727803,84.9700494144,26.3355946604
 11/10  19:00:00,1032.64989398,96.3996553717,361.641669232,0.0,166.938926447,199.110933808,498.298868798,395.833930511,84.9700494144,17.4948888724
 11/10  20:00:00,998.381736004,96.3996553717,338.276544086,0.0,166.938926447,191.61365848,476.933788762,402.792419547,56.6466996096,17.4946696057
 11/10  21:00:00,846.376862937,96.3996553717,318.932960231,0.0,100.150657288,124.558693486,527.971766729,445.09525396,56.6466996096,26.2298131587
 11/10  22:00:00,800.677692602,96.3996553717,307.364542656,0.0,100.150657288,124.558693486,513.671714934,453.744391457,42.4850247072,17.4422987701
 11/10  23:00:00,734.413001052,96.3996553717,306.795190058,0.0,46.0930336215,124.558693486,510.617792481,473.564081498,28.3233498048,8.73036117829
 11/10  24:00:00,733.916766594,96.3996553717,305.003806695,0.0,46.0930336215,124.558693486,512.164708478,480.564194606,14.1616749024,17.4388389699
 11/11  01:00:00,703.232240143,96.3996553717,297.913723515,0.0,34.9616554283,113.312780494,511.24706146,488.143714205,5.66466996096,17.4386772939
 11/11  02:00:00,698.260402516,96.3996553717,292.592833246,0.0,34.9616554283,113.312780494,517.398253191,494.292236687,5.66466996096,17.4413465422
 11/11  03:00:00,696.353005426,96.3996553717,290.577998845,0.0,34.9616554283,113.312780494,523.717972908,500.614307222,5.66466996096,17.4389957245
 11/11  04:00:00,695.619456664,96.3996553717,290.005005498,0.0,34.9616554283,113.312780494,531.188941694,508.087517419,5.66466996096,17.4367543142
 11/11  05:00:00,700.721965005,96.3996553717,286.630798534,0.0,44.4937663224,113.312780494,521.713769171,507.318375809,5.66466996096,8.73072340143
 11/11  06:00:00,699.252938986,96.3996553717,284.682086211,0.0,44.4937663224,113.312780494,546.645074964,515.043770881,14.1616749024,17.4396291808
 11/11  07:00:00,767.32932276,96.3996553717,286.227510999,0.0,54.0258772165,176.889270242,499.615153143,453.854452966,28.3233498048,17.4373503724
