Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  08:00:00,773.234610703,96.3996553717,298.140017826,0.0,54.0258772165,184.38654557,502.94497407,443.018458817,42.4850247072,17.4414905459
 11/11  09:00:00,861.871416848,96.3996553717,310.260167079,0.0,65.1572554096,220.04316451,496.600760004,422.427271095,56.6466996096,17.5267892995
 11/11  10:00:00,865.33227951,96.3996553717,330.387122619,0.0,65.1572554096,212.545889182,480.534697217,411.641328859,42.4850247072,26.4083436512
 11/11  11:00:00,889.178352784,96.3996553717,358.918700888,0.0,65.1572554096,220.04316451,509.497195935,403.302782349,70.808374512,35.3860390741
 11/11  12:00:00,913.234785318,96.3996553717,389.462828275,0.0,65.1572554096,220.04316451,493.751004457,396.405301142,70.808374512,26.5373288023
 11/11  13:00:00,931.615948876,96.3996553717,410.534625447,0.0,65.1572554096,220.04316451,497.285143032,391.086162329,70.808374512,35.3906061912
 11/11  14:00:00,949.384084135,96.3996553717,435.407716625,0.0,65.1572554096,212.545889182,478.565575951,386.539823758,56.6466996096,35.379052584
 11/11  15:00:00,969.693487268,96.3996553717,455.679532903,0.0,65.1572554096,212.545889182,453.13428985,384.103116408,42.4850247072,26.5461487351
 11/11  16:00:00,975.174415224,96.3996553717,461.230014029,0.0,65.1572554096,212.545889182,480.76836766,388.738608908,56.6466996096,35.3830591427
 11/11  17:00:00,944.331769432,96.3996553717,448.133470929,0.0,65.1572554096,220.04316451,511.090263427,399.578656799,84.9700494144,26.5415572129
 11/11  18:00:00,893.778684419,96.3996553717,436.70498673,0.0,54.0258772165,184.38654557,528.478716532,417.099510725,84.9700494144,26.4091563926
 11/11  19:00:00,859.812351447,96.3996553717,433.188564719,0.0,44.4937663224,163.454314868,556.262354742,453.852918328,84.9700494144,17.4393869993
 11/11  20:00:00,849.264884729,96.3996553717,428.964978666,0.0,44.4937663224,155.95703954,534.429519848,460.345660897,56.6466996096,17.4371593416
 11/11  21:00:00,818.119536026,96.3996553717,428.849070068,0.0,44.4937663224,124.558693486,570.46295302,496.374962249,56.6466996096,17.4412911614
 11/11  22:00:00,821.392663216,96.3996553717,432.618378181,0.0,44.4937663224,124.558693486,561.99013794,502.066215019,42.4850247072,17.4388982134
 11/11  23:00:00,819.005998277,96.3996553717,438.166596599,0.0,34.9616554283,124.558693486,563.452202706,517.692206575,28.3233498048,17.4366463263
 11/11  24:00:00,822.336593821,96.3996553717,439.968395641,0.0,34.9616554283,124.558693486,545.476905758,522.584572343,14.1616749024,8.73065851259
 11/12  01:00:00,810.314166873,96.3996553717,440.566759135,0.0,34.9616554283,113.312780494,551.875046602,528.770441249,5.66466996096,17.4399353921
 11/12  02:00:00,812.387193723,96.3996553717,441.53498929,0.0,34.9616554283,113.312780494,557.549973037,534.447279235,5.66466996096,17.4380238402
 11/12  03:00:00,815.534728065,96.3996553717,443.852055331,0.0,34.9616554283,113.312780494,562.939508979,539.832498314,5.66466996096,17.4423407042
 11/12  04:00:00,817.18950619,96.3996553717,445.619436944,0.0,34.9616554283,113.312780494,567.208011831,544.103326223,5.66466996096,17.4400156474
 11/12  05:00:00,823.421091528,96.3996553717,442.396157413,0.0,44.4937663224,113.312780494,560.421224428,537.318722287,5.66466996096,17.4378321801
 11/12  06:00:00,821.982744058,96.3996553717,440.073440292,0.0,44.4937663224,113.312780494,561.885180176,538.992180311,14.1616749024,8.73132496223
 11/12  07:00:00,887.833237208,96.3996553717,438.296184306,0.0,54.0258772165,176.889270242,519.126067245,473.36186086,28.3233498048,17.4408565807
 11/12  08:00:00,885.676345176,96.3996553717,442.929382173,0.0,54.0258772165,184.38654557,522.893757989,462.970099212,42.4850247072,17.4386340695
 11/12  09:00:00,965.773665639,96.3996553717,444.464841833,0.0,65.1572554096,220.04316451,521.887206006,445.625433443,56.6466996096,19.6150729532
 11/12  10:00:00,964.553830261,96.3996553717,450.663572527,0.0,65.1572554096,212.545889182,515.17555871,441.882461184,42.4850247072,30.8080728193
 11/12  11:00:00,981.747389788,96.3996553717,460.300844854,0.0,65.1572554096,220.04316451,538.550074336,438.878387619,70.808374512,28.8633122045
 11/12  12:00:00,987.686902652,96.3996553717,465.077358925,0.0,65.1572554096,220.04316451,542.763159374,436.570320955,70.808374512,35.3844639062
 11/12  13:00:00,994.219941959,96.3996553717,472.72974211,0.0,65.1572554096,220.04316451,531.840970216,434.483638614,70.808374512,26.5489570906
 11/12  14:00:00,1002.42798536,96.3996553717,488.252088496,0.0,65.1572554096,212.545889182,524.755886424,432.720038928,56.6466996096,35.3891478866
 11/12  15:00:00,1012.10714377,96.3996553717,497.815116936,0.0,65.1572554096,212.545889182,500.084106137,431.059129544,42.4850247072,26.5399518865
 11/12  16:00:00,991.274050856,96.3996553717,477.167905341,0.0,65.1572554096,212.545889182,524.82510235,432.783845154,56.6466996096,35.3945575863
 11/12  17:00:00,957.811791322,96.3996553717,461.498479723,0.0,65.1572554096,220.04316451,557.702578739,437.349376366,84.9700494144,35.3831529587
 11/12  18:00:00,898.805728989,96.3996553717,441.687272453,0.0,54.0258772165,184.38654557,565.639516325,454.256903149,84.9700494144,26.4125637621
 11/12  19:00:00,854.769404667,96.3996553717,428.16983532,0.0,44.4937663224,163.454314868,585.062179609,491.363372553,84.9700494144,8.72875764216
 11/12  20:00:00,834.256531675,96.3996553717,414.61561269,0.0,44.4937663224,155.95703954,572.718202426,498.629228811,56.6466996096,17.4422740048
 11/12  21:00:00,792.517080785,96.3996553717,404.36015642,0.0,44.4937663224,124.558693486,609.243381805,535.156740575,56.6466996096,17.4399416206
 11/12  22:00:00,786.909399945,96.3996553717,398.340170695,0.0,44.4937663224,124.558693486,600.732721185,540.809940114,42.4850247072,17.4377563631
 11/12  23:00:00,776.07790031,96.3996553717,394.533647859,0.0,34.9616554283,124.558693486,603.106926163,557.341622919,28.3233498048,17.4419534397
 11/12  24:00:00,773.509855416,96.3996553717,389.419774761,0.0,34.9616554283,124.558693486,593.972855117,562.371527771,14.1616749024,17.4396524439
 11/13  01:00:00,767.442243252,96.3996553717,382.710696765,0.0,46.0930336215,113.312780494,590.108313894,567.005613542,5.66466996096,17.4380303903
 11/13  02:00:00,763.323759806,96.3996553717,377.125797487,0.0,46.0930336215,113.312780494,586.571357027,572.175144881,5.66466996096,8.73154218437
 11/13  03:00:00,759.876720907,96.3996553717,372.364145784,0.0,46.0930336215,113.312780494,599.832691346,576.726599849,5.66466996096,17.4414215356
 11/13  04:00:00,756.371720004,96.3996553717,367.694928301,0.0,46.0930336215,113.312780494,604.162762633,581.058788937,5.66466996096,17.4393037347
 11/13  05:00:00,839.77526828,96.3996553717,359.980395698,0.0,100.150657288,148.969399434,574.817827145,551.710977747,5.66466996096,17.4421794364
 11/13  06:00:00,837.71559122,96.3996553717,354.189747319,0.0,100.150657288,149.894399434,1127.77472485,1096.17161607,14.1616749024,17.4414338774
 11/13  07:00:00,1053.14434408,96.5059515155,337.413680193,0.0,176.471037341,302.612436532,725.928438034,680.165786461,28.3233498048,17.4393017678
 11/13  08:00:00,1160.52712601,96.7950042075,331.53877474,0.0,243.2593065,310.10971186,666.538695259,597.620921286,42.4850247072,26.4327492659
 11/13  09:00:00,1209.78183756,96.9317175705,351.201688719,0.0,243.2593065,310.10971186,646.530225941,563.306278096,56.6466996096,26.5772482351
 11/13  10:00:00,1258.38408856,97.0355761967,370.383654517,0.0,243.2593065,302.612436532,631.943237228,544.968585499,42.4850247072,44.4896270214
 11/13  11:00:00,1280.45998189,97.1259393905,384.979614576,0.0,243.2593065,310.10971186,638.033681382,522.426244643,70.808374512,44.7990622269
 11/13  12:00:00,1294.35921521,97.2082176868,398.463680053,0.0,243.2593065,310.10971186,622.051241811,506.349215128,70.808374512,44.8936521703
 11/13  13:00:00,1256.61193658,97.2835247525,400.176309405,0.0,243.2593065,310.10971186,605.30613899,495.603563895,70.808374512,38.8942005834
 11/13  14:00:00,1289.79379636,97.3538521742,393.463494568,0.0,243.2593065,302.612436532,596.894414575,489.581932561,56.6466996096,50.6657824042
 11/13  15:00:00,1284.37097059,97.4201368782,385.413150283,0.0,243.2593065,302.612436532,570.423472146,483.138952996,42.4850247072,44.7994944426
 11/13  16:00:00,1267.55421505,97.4893383278,364.699844142,0.0,243.2593065,302.612436532,570.590685568,478.186627591,56.6466996096,35.757358367
 11/13  17:00:00,1262.08661443,97.6557367029,336.073527756,0.0,243.2593065,310.10971186,601.184276654,471.78737099,84.9700494144,44.4268562491
 11/13  18:00:00,1247.4883564,97.9336166925,307.772441054,0.0,243.2593065,310.10971186,572.773397601,470.239578732,84.9700494144,17.5637694546
 11/13  19:00:00,966.454374716,96.3996553717,290.205528377,0.0,166.938926447,199.110933808,528.423025927,425.953893706,84.9700494144,17.4990828058
 11/13  20:00:00,949.111248336,96.3996553717,280.285387705,0.0,166.938926447,191.61365848,515.413775221,432.533222713,56.6466996096,26.2338528984
 11/13  21:00:00,809.746179376,96.3996553717,274.300657275,0.0,100.150657288,124.558693486,556.28665349,482.142688777,56.6466996096,17.4972651037
 11/13  22:00:00,773.465650162,96.3996553717,278.28465676,0.0,100.150657288,124.558693486,544.755290506,484.82216302,42.4850247072,17.4481027784
 11/13  23:00:00,716.139002601,96.3996553717,287.729353295,0.0,46.0930336215,124.558693486,547.478330025,501.715335165,28.3233498048,17.4396450545
 11/13  24:00:00,724.478459804,96.3996553717,295.919092357,0.0,46.0930336215,124.558693486,529.779309478,506.88860294,14.1616749024,8.72903163567
 11/14  01:00:00,718.892712397,96.3996553717,304.224384889,0.0,46.0930336215,113.312780494,533.945330764,510.837277555,5.66466996096,17.4433832482
 11/14  02:00:00,724.472342844,96.3996553717,314.793205149,0.0,46.0930336215,113.312780494,538.069189586,514.963072249,5.66466996096,17.4414473762
 11/14  03:00:00,730.373968055,96.3996553717,325.909375376,0.0,46.0930336215,113.312780494,542.191449394,519.087298689,5.66466996096,17.4394807439
 11/14  04:00:00,736.02470946,96.3996553717,336.611058642,0.0,46.0930336215,113.312780494,547.249935465,524.141346756,5.66466996096,17.4439187489
 11/14  05:00:00,831.565376781,96.3996553717,345.275680926,0.0,100.150657288,148.969399434,524.964337479,501.857915485,5.66466996096,17.4417520332
 11/14  06:00:00,831.267615586,96.492871911,338.847798476,0.0,100.150657288,149.894399434,932.612572556,901.011160771,14.1616749024,17.4397368821
 11/14  07:00:00,1045.72081222,97.2062618565,320.974830451,0.0,176.471037341,302.612436532,624.434092742,587.379333908,28.3233498048,8.73140902994
 11/14  08:00:00,1150.8700233,97.4392583702,311.909882212,0.0,243.2593065,310.10971186,613.195925281,535.472576023,42.4850247072,35.2383245502
 11/14  09:00:00,1215.13573962,97.5658748466,343.017262697,0.0,243.2593065,310.10971186,592.090455416,508.847389462,56.6466996096,26.5963663442
 11/14  10:00:00,1276.35205724,97.9116377407,369.677847753,0.0,243.2593065,302.612436532,581.978984567,494.984545768,42.4850247072,44.5094140918
 11/14  11:00:00,1291.82387314,98.3079994525,375.601410985,0.0,243.2593065,310.10971186,594.301749321,478.693948139,70.808374512,44.7994266704
 11/14  12:00:00,1284.61741166,98.6638651289,369.302799956,0.0,243.2593065,310.10971186,584.070627792,468.364024795,70.808374512,44.8982284847
 11/14  13:00:00,1243.21661275,98.9884595767,364.885683917,0.0,243.2593065,310.10971186,568.885718944,462.374593162,70.808374512,35.7027512701
 11/14  14:00:00,1279.83176877,99.2983886405,366.187975468,0.0,243.2593065,302.612436532,569.058470455,458.526185993,56.6466996096,53.8855848526
 11/14  15:00:00,1275.16693395,99.5822506113,357.201456815,0.0,243.2593065,302.612436532,542.99391228,455.706389346,42.4850247072,44.8024982272
 11/14  16:00:00,1270.4126231,99.8645982073,350.628153407,0.0,243.2593065,302.612436532,543.564814232,451.158430508,56.6466996096,35.7596841149
 11/14  17:00:00,1287.37867722,100.208083478,351.293769983,0.0,243.2593065,310.10971186,565.071560413,444.545709509,84.9700494144,35.5558014901
 11/14  18:00:00,1291.88715437,100.543512157,352.924374906,0.0,243.2593065,310.10971186,552.725571497,441.414880393,84.9700494144,26.3406416894
 11/14  19:00:00,1013.68453261,96.3996553717,344.652405508,0.0,166.938926447,199.110933808,519.840256445,417.371626381,84.9700494144,17.4985806495
 11/14  20:00:00,1005.29045016,96.3996553717,339.61501724,0.0,166.938926447,191.61365848,505.258525402,422.376955685,56.6466996096,26.2348701071
 11/14  21:00:00,873.635317228,96.3996553717,340.494219451,0.0,100.150657288,124.558693486,538.309166771,464.164439784,56.6466996096,17.498027377
 11/14  22:00:00,833.968178462,96.3996553717,342.021397142,0.0,100.150657288,124.558693486,530.993124024,471.059293063,42.4850247072,17.4488062538
 11/14  23:00:00,770.015973173,96.3996553717,344.026262667,0.0,46.0930336215,124.558693486,536.115505809,490.351744443,28.3233498048,17.4404115608
 11/14  24:00:00,759.52000938,96.3996553717,335.008947227,0.0,46.0930336215,124.558693486,520.38790399,497.496786256,14.1616749024,8.72944283196
 11/15  01:00:00,734.109959516,96.3996553717,318.284896027,0.0,46.0930336215,113.312780494,526.609704628,503.500744628,5.66466996096,17.4442900385
 11/15  02:00:00,734.787039409,96.3996553717,311.408773423,0.0,46.0930336215,113.312780494,531.368250319,508.261150491,5.66466996096,17.4424298677
 11/15  03:00:00,723.348491412,96.3996553717,302.203811845,0.0,46.0930336215,113.312780494,537.174522692,514.069318772,5.66466996096,17.4405339594
 11/15  04:00:00,718.916090344,96.3996553717,297.120027075,0.0,46.0930336215,113.312780494,543.801674445,520.695485982,5.66466996096,17.4415185017
 11/15  05:00:00,796.785112485,96.3996553717,287.517096472,0.0,100.150657288,148.969399434,526.763685802,503.656024208,5.66466996096,17.4429916325
 11/15  06:00:00,794.952070592,96.7962693479,282.209742484,0.0,100.150657288,149.894399434,889.551968625,857.94925333,14.1616749024,17.441040393
 11/15  07:00:00,1009.06437646,97.4816828943,272.742203396,0.0,176.471037341,302.612436532,612.275155042,575.222008528,28.3233498048,8.7297967097
 11/15  08:00:00,1113.76458119,98.6186339302,266.537644464,0.0,243.2593065,310.10971186,599.478049811,521.750507631,42.4850247072,35.2425174732
 11/15  09:00:00,1173.67988451,99.2521586246,286.95550375,0.0,243.2593065,310.10971186,564.089658994,480.849168616,56.6466996096,26.593790769
 11/15  10:00:00,1224.20396929,99.8768937038,303.458101097,0.0,243.2593065,302.612436532,544.691036648,457.698427131,42.4850247072,44.5075848091
 11/15  11:00:00,1251.5573915,100.500710543,328.47581742,0.0,243.2593065,310.10971186,548.289760077,432.672587427,70.808374512,44.8087981372
 11/15  12:00:00,1267.1818705,101.015542023,347.990815882,0.0,243.2593065,310.10971186,531.732765539,416.018793981,70.808374512,44.9055970455
 11/15  13:00:00,1240.62384904,101.565738899,364.418958766,0.0,243.2593065,310.10971186,515.254505937,402.411350974,70.808374512,42.0347804516
 11/15  14:00:00,1289.24713153,101.965599291,387.418475728,0.0,243.2593065,302.612436532,491.004036302,386.828873916,56.6466996096,47.528462776
 11/15  15:00:00,1302.96325239,102.188807161,400.901407993,0.0,243.2593065,302.612436532,460.604668056,373.314790327,42.4850247072,44.8048530217
 11/15  16:00:00,1298.40253544,102.275003713,394.267210104,0.0,243.2593065,302.612436532,473.123946486,371.767634249,56.6466996096,44.7096126275
 11/15  17:00:00,1298.28737376,102.308695483,378.505830444,0.0,243.2593065,310.10971186,511.776818565,391.272754631,84.9700494144,35.5340145201
 11/15  18:00:00,1282.84173168,102.484218097,361.100930272,0.0,243.2593065,310.10971186,503.250236533,400.711847306,84.9700494144,17.5683398121
 11/15  19:00:00,999.93497584,96.3996553717,342.515778174,0.0,166.938926447,199.110933808,506.667518437,395.457250328,84.9700494144,26.2402186945
 11/15  20:00:00,988.273745899,96.3996553717,334.549332316,0.0,166.938926447,191.61365848,475.538385647,401.39331364,56.6466996096,17.4983723981
 11/15  21:00:00,853.195439634,96.3996553717,334.453802946,0.0,100.150657288,124.558693486,515.967878908,441.823123596,56.6466996096,17.4980557025
 11/15  22:00:00,814.363006666,96.3996553717,335.642234242,0.0,100.150657288,124.558693486,508.551281133,448.620433343,42.4850247072,17.4458230827
 11/15  23:00:00,750.106929419,96.3996553717,337.432854055,0.0,46.0930336215,124.558693486,514.199747232,468.432250778,28.3233498048,17.4441466488
 11/15  24:00:00,751.924506172,96.3996553717,339.319293184,0.0,46.0930336215,124.558693486,506.006109855,474.40231061,14.1616749024,17.4421243421
 11/16  01:00:00,740.4799526,96.3996553717,342.274597107,0.0,46.0930336215,113.312780494,502.19412526,479.088704549,5.66466996096,17.4407507497
 11/16  02:00:00,743.028808865,96.3996553717,345.234135937,0.0,46.0930336215,113.312780494,497.44404508,483.046328855,5.66466996096,8.73304626315
 11/16  03:00:00,739.534972133,96.3996553717,336.838729394,0.0,46.0930336215,113.312780494,512.25057599,489.141342067,5.66466996096,17.4445639622
 11/16  04:00:00,735.845217147,96.3996553717,330.841437796,0.0,46.0930336215,113.312780494,517.229921672,494.12260571,5.66466996096,17.4426460005
 11/16  05:00:00,829.067776791,96.3996553717,331.718658592,0.0,100.150657288,148.969399434,498.446873011,475.341428203,5.66466996096,17.4407748471
 11/16  06:00:00,820.609088592,96.8956652703,313.305373603,0.0,100.150657288,149.894399434,829.579718953,797.972656852,14.1616749024,17.4453871989
 11/16  07:00:00,1036.10311768,98.0405058391,300.038337065,0.0,176.471037341,302.612436532,587.758799907,541.992052212,28.3233498048,17.4433978892
 11/16  08:00:00,1136.3628434,99.5321523209,289.800546279,0.0,243.2593065,310.10971186,564.280483638,495.3585826,42.4850247072,26.4368763301
 11/16  09:00:00,1172.5957454,100.168187077,283.930319765,0.0,243.2593065,310.10971186,570.590665682,478.500217862,56.6466996096,35.4437482105
 11/16  10:00:00,1208.70408714,100.626499044,285.644754211,0.0,243.2593065,302.612436532,549.255479409,471.167869847,42.4850247072,35.6025848556
 11/16  11:00:00,1222.58805718,101.023421456,287.996932846,0.0,243.2593065,310.10971186,571.638052951,456.011991382,70.808374512,44.8176870569
 11/16  12:00:00,1227.76502287,101.381888003,289.920254441,0.0,243.2593065,310.10971186,561.07357908,445.350719307,70.808374512,44.9144852609
 11/16  13:00:00,1183.84429726,101.673304559,282.226587204,0.0,243.2593065,310.10971186,555.530468242,440.08527567,70.808374512,44.6368180605
 11/16  14:00:00,1221.51525713,101.950755625,278.801876311,0.0,243.2593065,302.612436532,539.708570642,438.147409764,56.6466996096,44.914461268
 11/16  15:00:00,1225.65962766,102.220879806,281.006947992,0.0,243.2593065,302.612436532,521.732015063,434.431851039,42.4850247072,44.8151393169
 11/16  16:00:00,1218.83826635,102.433110042,272.491626835,0.0,243.2593065,302.612436532,534.17978434,432.821169644,56.6466996096,44.7119150867
 11/16  17:00:00,1232.18332436,102.631860313,267.123087264,0.0,243.2593065,310.10971186,549.283081375,428.763462216,84.9700494144,35.5495697443
 11/16  18:00:00,1224.51241355,102.818663404,257.56800233,0.0,243.2593065,310.10971186,540.460601585,429.145083907,84.9700494144,26.345468263
 11/16  19:00:00,952.473517776,96.3996553717,243.69372512,0.0,166.938926447,199.110933808,542.955817767,440.483543864,84.9700494144,17.5022244881
 11/16  20:00:00,944.827730802,96.3996553717,238.683849871,0.0,166.938926447,191.61365848,528.017818391,453.873576066,56.6466996096,17.4975427149
 11/16  21:00:00,807.703655409,96.3996553717,238.747195346,0.0,100.150657288,124.558693486,581.482537181,498.596661823,56.6466996096,26.2391757485
 11/16  22:00:00,768.713798201,96.3996553717,239.891630225,0.0,100.150657288,124.558693486,556.736397018,505.51510902,42.4850247072,8.7362632901
 11/16  23:00:00,696.930801111,96.3996553717,241.547172465,0.0,46.0930336215,124.558693486,570.192708821,524.424686767,28.3233498048,17.4446722491
 11/16  24:00:00,682.333893792,96.3996553717,232.931167842,0.0,46.0930336215,124.558693486,576.146529426,544.542114929,14.1616749024,17.4427395945
 11/17  01:00:00,661.619105231,96.3996553717,227.263290192,0.0,46.0930336215,113.312780494,580.774357012,557.666596589,5.66466996096,17.4430904621
 11/17  02:00:00,665.601093866,96.3996553717,228.356874242,0.0,46.0930336215,113.312780494,585.381222857,562.270246472,5.66466996096,17.4463064241
 11/17  03:00:00,682.412882048,96.3996553717,232.13853921,0.0,46.0930336215,113.312780494,588.628803764,565.519698926,5.66466996096,17.4444348768
 11/17  04:00:00,676.244422843,96.3996553717,224.569508532,0.0,46.0930336215,113.312780494,610.386046134,587.278747932,5.66466996096,17.4426282411
 11/17  05:00:00,749.966666016,96.3996553717,208.916474022,0.0,100.150657288,148.969399434,608.532197418,594.136884803,5.66466996096,8.73064265372
 11/17  06:00:00,727.298530108,96.941541098,182.593971947,0.0,100.150657288,149.894399434,966.925553233,935.317196325,14.1616749024,17.4466820054
 11/17  07:00:00,937.899268221,98.1861616427,170.162017672,0.0,176.471037341,302.612436532,704.146858369,658.378857637,28.3233498048,17.444650927
 11/17  08:00:00,1048.85212817,99.5641926637,170.438928119,0.0,243.2593065,310.10971186,660.572015042,591.648564467,42.4850247072,26.4384258673
 11/17  09:00:00,1100.59366298,100.190444615,181.143270661,0.0,243.2593065,310.10971186,645.087089944,552.978743214,56.6466996096,35.4616471208
 11/17  10:00:00,1152.94769568,100.695807526,199.161778677,0.0,243.2593065,302.612436532,596.83793067,518.729901697,42.4850247072,35.6230042651
 11/17  11:00:00,1181.7406689,101.228018925,219.337373861,0.0,243.2593065,310.10971186,594.508537939,475.356290069,70.808374512,48.3438733584
 11/17  12:00:00,1204.97829974,101.47044374,240.333305086,0.0,243.2593065,310.10971186,585.234800878,464.045551365,70.808374512,50.380875001
 11/17  13:00:00,1185.43728391,101.863590127,261.288917129,0.0,243.2593065,310.10971186,556.170675435,449.646353657,70.808374512,35.7159472655
 11/17  14:00:00,1230.71255747,102.068806589,272.797160366,0.0,243.2593065,302.612436532,559.880730031,449.323560328,56.6466996096,53.9104700938
 11/17  15:00:00,1254.24755129,102.305514071,288.938002967,0.0,243.2593065,302.612436532,533.147752701,445.838596343,42.4850247072,44.8241316511
 11/17  16:00:00,1259.69069032,102.494570314,290.641351574,0.0,243.2593065,302.612436532,546.676904927,445.310293285,56.6466996096,44.7199120323
 11/17  17:00:00,1260.9493872,102.6942085,285.712619096,0.0,243.2593065,310.10971186,559.93116907,439.419561921,84.9700494144,35.541557734
 11/17  18:00:00,1247.11743531,102.870360447,276.439574662,0.0,243.2593065,310.10971186,540.386973153,437.845958429,84.9700494144,17.5709653089
 11/17  19:00:00,966.059001701,96.3996553717,271.286769794,0.0,166.938926447,199.110933808,531.82476636,420.61516249,84.9700494144,26.2395544552
 11/17  20:00:00,944.527474168,96.3996553717,262.158592284,0.0,166.938926447,191.61365848,509.937711672,435.790006055,56.6466996096,17.501006008
 11/17  21:00:00,791.374891313,96.3996553717,240.404582668,0.0,100.150657288,124.558693486,581.99081141,507.843313456,56.6466996096,17.5007983446
 11/17  22:00:00,733.265197723,96.3996553717,216.021979249,0.0,100.150657288,124.558693486,611.018549759,551.085126543,42.4850247072,17.4483985093
 11/17  23:00:00,650.593698571,96.3996553717,193.320582998,0.0,46.0930336215,124.558693486,661.342759281,615.575720055,28.3233498048,17.4436894213
 11/17  24:00:00,641.941084994,96.3996553717,175.556748305,0.0,46.0930336215,124.558693486,689.541269256,657.9345433,14.1616749024,17.4450510533
 11/18  01:00:00,620.847530989,96.3996553717,161.191272311,0.0,46.0930336215,113.312780494,712.906666414,689.79820239,5.66466996096,17.4437940626
 11/18  02:00:00,598.430706542,96.3996553717,135.542838286,0.0,46.0930336215,113.312780494,774.546257449,751.439326123,5.66466996096,17.4422613657
 11/18  03:00:00,600.435621241,96.3996553717,135.985337041,0.0,46.0930336215,113.312780494,754.434178331,740.035718981,5.66466996096,8.73378938904
 11/18  04:00:00,602.137270478,96.3996553717,134.701739575,0.0,46.0930336215,113.312780494,763.393999662,740.283161043,5.66466996096,17.4461686582
 11/18  05:00:00,597.464860184,96.3996553717,120.886826786,0.0,55.6251445156,113.312780494,786.763461293,763.654392563,5.66466996096,17.4443987698
 11/18  06:00:00,609.291855481,96.3996553717,129.701000103,0.0,55.6251445156,113.312780494,766.861903528,735.257556683,14.1616749024,17.4426719425
 11/18  07:00:00,677.37213389,96.3996553717,129.306358203,0.0,65.1572554096,176.889270242,722.80009453,677.029242895,28.3233498048,17.4475018309
 11/18  08:00:00,795.72891548,96.7397793893,137.113252176,0.0,109.682768182,220.96816451,989.280902355,929.350219122,42.4850247072,17.4456585259
 11/18  09:00:00,821.303119857,96.7331673138,154.384883167,0.0,109.682768182,220.96816451,792.028528106,717.833440214,56.6466996096,17.5483882822
 11/18  10:00:00,953.246390578,97.1261263942,180.745836446,0.0,131.945524568,266.955817592,710.46159177,632.711128781,42.4850247072,35.2654382821
 11/18  11:00:00,986.52977636,97.1565812532,205.811253424,0.0,131.945524568,274.45309292,691.560650984,594.150691095,70.808374512,26.6015853766
 11/18  12:00:00,996.450837247,97.1702327403,215.719500347,0.0,131.945524568,274.45309292,689.931152944,583.6643407,70.808374512,35.4584377315
 11/18  13:00:00,959.306262621,97.1790104627,217.836087944,0.0,131.945524568,274.45309292,687.283960067,581.032389796,70.808374512,35.4431957591
 11/18  14:00:00,960.28158844,97.1849523755,228.376524145,0.0,131.945524568,266.955817592,665.918241566,573.834680022,56.6466996096,35.4368619344
 11/18  15:00:00,950.811679721,97.1933215763,224.881017233,0.0,131.945524568,266.955817592,650.614667835,581.546563484,42.4850247072,26.5830796435
 11/18  16:00:00,861.538972718,96.3996553717,218.479190599,0.0,109.682768182,212.545889182,557.737627517,465.640494439,56.6466996096,35.4504334692
 11/18  17:00:00,882.331480922,96.3996553717,218.643317518,0.0,109.682768182,220.04316451,600.550786191,480.137513985,84.9700494144,35.4432227915
 11/18  18:00:00,843.703085579,96.3996553717,217.818021348,0.0,109.682768182,220.04316451,599.186166715,487.783188324,84.9700494144,26.4329289767
 11/18  19:00:00,807.661813837,96.3996553717,217.214643023,0.0,100.150657288,199.110933808,627.133389905,524.718581738,84.9700494144,17.4447587526
 11/18  20:00:00,801.175057711,96.3996553717,216.951580852,0.0,100.150657288,191.61365848,605.587039678,531.4941392,56.6466996096,17.446200868
 11/18  21:00:00,682.793818329,96.3996553717,207.856306955,0.0,55.6251445156,124.558693486,676.698617701,602.607471088,56.6466996096,17.4444470029
 11/18  22:00:00,662.54114844,96.3996553717,185.480347229,0.0,55.6251445156,124.558693486,721.337628343,661.409899333,42.4850247072,17.4427043031
 11/18  23:00:00,642.398671769,96.3996553717,169.980181812,0.0,46.0930336215,124.558693486,745.081460235,708.024094649,28.3233498048,8.73401578097
 11/18  24:00:00,624.54832976,96.3996553717,146.844690375,0.0,46.0930336215,124.558693486,795.907624353,764.299377916,14.1616749024,17.4465715344
 11/19  01:00:00,573.462108786,96.3996553717,116.686786665,0.0,34.9616554283,113.312780494,864.812024372,841.702148901,5.66466996096,17.4452055098
 11/19  02:00:00,582.790133742,96.3996553717,129.45527832,0.0,34.9616554283,113.312780494,813.290243366,790.181733426,5.66466996096,17.4438399785
 11/19  03:00:00,590.456196829,96.3996553717,138.844721164,0.0,34.9616554283,113.312780494,786.835959837,763.725727979,5.66466996096,17.4455618969
 11/19  04:00:00,585.649557713,96.3996553717,132.759763728,0.0,34.9616554283,113.312780494,805.988793788,782.877023287,5.66466996096,17.4471005395
 11/19  05:00:00,593.076762446,96.3996553717,132.171794949,0.0,44.4937663224,113.312780494,798.819825921,775.709751914,5.66466996096,17.4454040466
 11/19  06:00:00,593.090786092,96.3996553717,130.460569862,0.0,44.4937663224,113.312780494,815.565466513,783.960042006,14.1616749024,17.443749605
 11/19  07:00:00,648.703095495,96.3996553717,117.53705399,0.0,54.0258772165,176.889270242,796.837322588,759.782714366,28.3233498048,8.73125841736
 11/19  08:00:00,639.16679985,96.3996553717,112.386899111,0.0,54.0258772165,184.38654557,822.559029033,762.626208293,42.4850247072,17.4477960325
 11/19  09:00:00,733.582541911,96.3996553717,129.68748046,0.0,65.1572554096,220.04316451,775.118638497,692.180737587,56.6466996096,26.2912013
 11/19  10:00:00,749.232236468,96.3996553717,153.9771962,0.0,65.1572554096,212.545889182,701.850484854,632.93900952,42.4850247072,26.4264506274
 11/19  11:00:00,779.861192538,96.3996553717,178.872885191,0.0,65.1572554096,220.04316451,686.150312522,579.938246459,70.808374512,35.4036915519
 11/19  12:00:00,797.701199702,96.3996553717,197.746776309,0.0,65.1572554096,220.04316451,646.734351766,549.354889701,70.808374512,26.571087553
 11/19  13:00:00,817.415256436,96.3996553717,221.841444515,0.0,65.1572554096,220.04316451,620.1448229,513.923836833,70.808374512,35.4126115548
 11/19  14:00:00,828.966860224,96.3996553717,243.187155742,0.0,65.1572554096,212.545889182,590.921015053,498.870424689,56.6466996096,35.4038907541
 11/19  15:00:00,827.200077785,96.3996553717,245.328786904,0.0,65.1572554096,212.545889182,576.762917062,507.706847055,42.4850247072,26.5710452995
 11/19  16:00:00,823.97141918,96.3996553717,244.36044164,0.0,65.1572554096,212.545889182,607.67291194,515.613647803,56.6466996096,35.4125645275
 11/19  17:00:00,806.329214675,96.3996553717,241.775186944,0.0,65.1572554096,220.04316451,644.112974655,523.739080632,84.9700494144,35.4038446091
 11/19  18:00:00,757.918064938,96.3996553717,240.116575199,0.0,54.0258772165,184.38654557,654.669454304,543.273213268,84.9700494144,26.426191622
 11/19  19:00:00,725.95271906,96.3996553717,235.916612944,0.0,44.4937663224,163.454314868,687.451017986,587.749625757,84.9700494144,14.7313428147
 11/19  20:00:00,711.070839038,96.3996553717,228.046111554,0.0,44.4937663224,155.95703954,677.612737477,609.521064695,56.6466996096,11.4449731723
 11/19  21:00:00,670.547724526,96.3996553717,221.432648468,0.0,44.4937663224,124.558693486,732.452595574,658.359128601,56.6466996096,17.4467673636
 11/19  22:00:00,662.033110057,96.3996553717,214.598585511,0.0,44.4937663224,124.558693486,737.97922083,678.049112847,42.4850247072,17.4450832753
 11/19  23:00:00,654.310174244,96.3996553717,214.288990304,0.0,34.9616554283,124.558693486,740.342239758,694.575457808,28.3233498048,17.4434321458
 11/19  24:00:00,658.259455741,96.3996553717,213.983164851,0.0,34.9616554283,124.558693486,734.192576241,702.582540117,14.1616749024,17.4483612218
 11/20  01:00:00,654.275603118,96.3996553717,209.499202074,0.0,46.0930336215,113.312780494,741.421186543,718.3093823,5.66466996096,17.447134282
 11/20  02:00:00,645.823572012,96.3996553717,199.105336507,0.0,46.0930336215,113.312780494,767.776003682,744.665595982,5.66466996096,17.4457377383
 11/20  03:00:00,622.891276889,96.3996553717,173.734206259,0.0,46.0930336215,113.312780494,828.459948429,805.351066281,5.66466996096,17.4442121861
 11/20  04:00:00,607.009865976,96.3996553717,156.504507948,0.0,46.0930336215,113.312780494,852.954275581,838.554865318,5.66466996096,8.73474030216
 11/20  05:00:00,697.50232621,96.3996553717,160.803175141,0.0,100.150657288,148.969399434,804.379195312,781.266041982,5.66466996096,17.448483369
 11/20  06:00:00,699.750213942,96.3996553717,161.855780984,0.0,100.150657288,149.894399434,1329.09470909,1297.48506433,14.1616749024,17.4479698653
 11/20  07:00:00,928.638766782,96.6890726194,168.337621781,0.0,176.471037341,302.612436532,853.182377381,807.412089008,28.3233498048,17.4469385675
 11/20  08:00:00,1063.5530325,96.9924335597,198.13804051,0.0,243.2593065,310.10971186,742.619761566,673.686528937,42.4850247072,26.4482079213
 11/20  09:00:00,1129.50831851,97.1187124718,230.958403034,0.0,243.2593065,310.10971186,696.281385283,604.164758053,56.6466996096,35.4699276206
 11/20  10:00:00,1178.52969591,97.213234944,247.163303255,0.0,243.2593065,302.612436532,658.118796869,579.999619884,42.4850247072,35.6341522778
 11/20  11:00:00,1192.93811337,97.2948682175,250.447567105,0.0,243.2593065,310.10971186,691.289426154,566.8638365,70.808374512,53.6172151419
 11/20  12:00:00,1208.26919115,97.3689260305,260.689634573,0.0,243.2593065,310.10971186,667.69188134,551.757682288,70.808374512,45.1258245397
 11/20  13:00:00,1168.72175987,97.4367753074,261.342929388,0.0,243.2593065,310.10971186,650.74688601,535.432599927,70.808374512,44.5059115708
 11/20  14:00:00,1202.02496531,97.4991913267,261.801494364,0.0,243.2593065,302.612436532,628.009926558,526.270587795,56.6466996096,45.0926391533
 11/20  15:00:00,1202.07578234,97.5893235303,263.574929416,0.0,243.2593065,302.612436532,607.968014063,520.642976006,42.4850247072,44.8400133502
 11/20  16:00:00,1197.17734315,97.7940601024,262.893684817,0.0,243.2593065,302.612436532,619.534637232,518.150539068,56.6466996096,44.7373985545
 11/20  17:00:00,1209.34630117,98.0338851175,260.534261969,0.0,243.2593065,310.10971186,631.769818626,511.238743057,84.9700494144,35.5610261545
 11/20  18:00:00,1197.10754721,98.3522280176,245.659953841,0.0,243.2593065,310.10971186,620.90277869,509.58176926,84.9700494144,26.3509600156
 11/20  19:00:00,917.053071213,96.3996553717,229.232286455,0.0,166.938926447,199.110933808,594.364774053,491.889147281,84.9700494144,17.5055773573
 11/20  20:00:00,905.146560424,96.3996553717,222.258189012,0.0,166.938926447,191.61365848,584.162292615,510.014505653,56.6466996096,17.5010873522
 11/20  21:00:00,763.309123853,96.3996553717,211.307297971,0.0,100.150657288,124.558693486,661.87509298,578.983288128,56.6466996096,26.2451052426
 11/20  22:00:00,716.499866254,96.3996553717,200.564288539,0.0,100.150657288,124.558693486,658.292552961,607.06939849,42.4850247072,8.73812976429
 11/20  23:00:00,652.893258556,96.3996553717,203.658896249,0.0,46.0930336215,124.558693486,662.560938016,616.789041335,28.3233498048,17.448546876
 11/20  24:00:00,655.908160184,96.3996553717,204.453336146,0.0,46.0930336215,124.558693486,653.228334652,621.619756174,14.1616749024,17.4469035758
 11/21  01:00:00,634.881408609,96.3996553717,193.392995183,0.0,46.0930336215,113.312780494,676.466801063,653.354566139,5.66466996096,17.4475649624
 11/21  02:00:00,626.945435813,96.3996553717,183.825412269,0.0,46.0930336215,113.312780494,699.38698138,676.277792278,5.66466996096,17.4445191411
 11/21  03:00:00,625.803121129,96.3996553717,182.828941315,0.0,46.0930336215,113.312780494,703.338495652,680.224124649,5.66466996096,17.4497010422
 11/21  04:00:00,619.859493243,96.3996553717,174.467458857,0.0,46.0930336215,113.312780494,728.465308142,705.352520476,5.66466996096,17.4481177048
 11/21  05:00:00,703.948210727,96.3996553717,165.825066571,0.0,100.150657288,148.969399434,719.251597618,696.140327723,5.66466996096,17.4465999342
 11/21  06:00:00,704.737654109,96.5968309267,165.857770819,0.0,100.150657288,149.894399434,1073.71472535,1042.10792548,14.1616749024,17.4451249682
 11/21  07:00:00,929.490447018,97.2983533381,169.392188983,0.0,176.471037341,302.612436532,736.605415184,699.550294613,28.3233498048,8.73177076637
 11/21  08:00:00,1045.74138914,97.5271554368,177.778127519,0.0,243.2593065,310.10971186,705.506657751,627.761558657,42.4850247072,35.2600743867
 11/21  09:00:00,1096.66255719,97.7609995681,192.103039153,0.0,243.2593065,310.10971186,660.600475981,577.35571881,56.6466996096,26.5980575622
 11/21  10:00:00,1139.45745775,98.1017411607,205.223481704,0.0,243.2593065,302.612436532,632.276219539,545.259163544,42.4850247072,44.5320312878
 11/21  11:00:00,1158.34887197,98.492792842,216.748339995,0.0,243.2593065,310.10971186,617.672091568,502.018441552,70.808374512,44.8452755035
 11/21  12:00:00,1170.76836484,98.8434520748,226.589425342,0.0,243.2593065,310.10971186,586.226806837,470.471614717,70.808374512,44.9468176075
 11/21  13:00:00,1131.77442775,99.1634796236,229.806317931,0.0,243.2593065,310.10971186,573.72274204,458.247509589,70.808374512,44.6668579386
 11/21  14:00:00,1180.40804971,99.4603367259,241.737852001,0.0,243.2593065,302.612436532,554.024238592,452.429512275,56.6466996096,44.9480267072
 11/21  15:00:00,1197.02204094,99.8327409484,255.655892035,0.0,243.2593065,302.612436532,519.378347144,432.048396492,42.4850247072,44.8449259453
 11/21  16:00:00,1205.44680905,100.134487618,265.522415835,0.0,243.2593065,302.612436532,525.629621927,424.24061387,56.6466996096,44.7423084472
 11/21  17:00:00,1226.50167637,100.344152437,269.352034308,0.0,243.2593065,310.10971186,556.332532611,435.781314323,84.9700494144,35.5811688731
 11/21  18:00:00,1231.03874596,100.626267028,268.927568324,0.0,243.2593065,310.10971186,553.575169642,442.251589977,84.9700494144,26.3535302504
 11/21  19:00:00,962.487507161,96.3996553717,267.737307086,0.0,166.938926447,199.110933808,524.829686569,420.761111581,84.9700494144,19.0985255736
 11/21  20:00:00,947.016852782,96.3996553717,261.039022002,0.0,166.938926447,191.61365848,516.659506022,435.357931419,56.6466996096,24.6548749941
 11/21  21:00:00,813.038436928,96.3996553717,261.656916739,0.0,100.150657288,124.558693486,554.748375691,480.594119509,56.6466996096,17.5075565727
 11/21  22:00:00,772.996571767,96.3996553717,258.985692382,0.0,100.150657288,124.558693486,553.90477307,493.969403049,42.4850247072,17.4503453136
 11/21  23:00:00,698.2921604,96.3996553717,248.868079754,0.0,46.0930336215,124.558693486,572.994145497,527.221169664,28.3233498048,17.4496260276
 11/21  24:00:00,692.728613594,96.3996553717,243.034071431,0.0,46.0930336215,124.558693486,574.593002723,542.983277567,14.1616749024,17.4480502531
 11/22  01:00:00,674.610152223,96.3996553717,236.452302148,0.0,46.0930336215,113.312780494,581.88009214,558.768308821,5.66466996096,17.4471133583
 11/22  02:00:00,661.653115083,96.3996553717,221.389275524,0.0,46.0930336215,113.312780494,614.270648935,591.16010031,5.66466996096,17.4458786643
 11/22  03:00:00,650.926796656,96.3996553717,212.652376693,0.0,46.0930336215,113.312780494,625.96462904,611.567730369,5.66466996096,8.73222870962
 11/22  04:00:00,639.048458394,96.3996553717,199.064027555,0.0,46.0930336215,113.312780494,668.708730839,645.593665969,5.66466996096,17.4503949091
 11/22  05:00:00,719.948968479,96.3996553717,190.014571775,0.0,100.150657288,148.969399434,660.793864252,637.680297314,5.66466996096,17.4488969777
 11/22  06:00:00,727.670026378,96.837546697,199.583943946,0.0,100.150657288,149.894399434,971.775308984,940.164458624,14.1616749024,17.4491754569
 11/22  07:00:00,967.107078712,97.5251802613,215.878350127,0.0,176.471037341,302.612436532,662.593887945,616.822720526,28.3233498048,17.4478176141
 11/22  08:00:00,1083.62266192,98.6089492577,227.69101573,0.0,243.2593065,310.10971186,614.7051876,545.768562928,42.4850247072,26.4515999653
 11/22  09:00:00,1152.46852137,99.2717920142,255.127997373,0.0,243.2593065,310.10971186,587.184415443,495.06117744,56.6466996096,35.476538393
 11/22  10:00:00,1212.57696393,99.8927928979,278.270365053,0.0,243.2593065,302.612436532,548.222853818,470.095214222,42.4850247072,35.6426148893
 11/22  11:00:00,1237.25416297,100.522205211,295.058048815,0.0,243.2593065,310.10971186,571.65921769,447.026908202,70.808374512,53.8239349753
 11/22  12:00:00,1253.83671688,101.144341228,310.529505294,0.0,243.2593065,310.10971186,544.354819737,428.596602325,70.808374512,44.9498428997
 11/22  13:00:00,1222.49152977,101.548828016,321.95503144,0.0,243.2593065,310.10971186,533.288949176,417.802884158,70.808374512,44.6776905057
 11/22  14:00:00,1258.54917211,101.709874269,326.269454569,0.0,243.2593065,302.612436532,513.593707854,411.995355893,56.6466996096,44.9516523516
 11/22  15:00:00,1262.36365648,101.848461605,333.274903235,0.0,243.2593065,302.612436532,494.360908529,407.027166391,42.4850247072,44.8487174313
 11/22  16:00:00,1266.20796688,102.034496528,338.795585398,0.0,243.2593065,302.612436532,503.761339325,402.368104741,56.6466996096,44.7465349748
 11/22  17:00:00,1266.9457907,102.14091085,321.603398219,0.0,243.2593065,310.10971186,534.213644098,413.668087947,84.9700494144,35.5755067373
 11/22  18:00:00,1230.30999818,102.290694174,280.043625614,0.0,243.2593065,310.10971186,535.040953654,423.716131449,84.9700494144,26.3547727912
 11/22  19:00:00,935.629890208,96.3996553717,252.744644906,0.0,166.938926447,199.110933808,532.148216275,429.671550486,84.9700494144,17.5066163745
 11/22  20:00:00,922.932781554,96.3996553717,245.762969977,0.0,166.938926447,191.61365848,526.668009128,443.773551914,56.6466996096,26.2477576043
 11/22  21:00:00,778.96911624,96.3996553717,231.81445144,0.0,100.150657288,124.558693486,581.812370769,507.660948556,56.6466996096,17.5047226037
 11/22  22:00:00,731.993122005,96.3996553717,221.475470968,0.0,100.150657288,124.558693486,588.600490918,528.660527393,42.4850247072,17.4549388176
 11/22  23:00:00,681.320037795,96.3996553717,244.503075863,0.0,46.0930336215,124.558693486,558.843390609,513.07301271,28.3233498048,17.4470280946
 11/22  24:00:00,706.898753092,96.3996553717,271.419914184,0.0,46.0930336215,124.558693486,524.493383655,492.886113028,14.1616749024,17.4455957239
 11/23  01:00:00,683.382059472,96.3996553717,271.376519479,0.0,34.9616554283,113.312780494,519.548563597,505.147988163,5.66466996096,8.73590547316
 11/23  02:00:00,684.165397845,96.3996553717,271.931766502,0.0,34.9616554283,113.312780494,536.093440515,512.977944666,5.66466996096,17.4508258886
 11/23  03:00:00,692.876555407,96.3996553717,277.018070618,0.0,34.9616554283,113.312780494,539.356770185,516.242612519,5.66466996096,17.4494877046
 11/23  04:00:00,691.86736784,96.3996553717,272.762567777,0.0,34.9616554283,113.312780494,554.434280828,531.321469544,5.66466996096,17.4481413229
 11/23  05:00:00,687.25892701,96.3996553717,258.8744194,0.0,44.4937663224,113.312780494,567.912046989,544.800582808,5.66466996096,17.4467942209
 11/23  06:00:00,676.854692781,96.3996553717,242.214336126,0.0,44.4937663224,113.312780494,601.551975845,569.941516563,14.1616749024,17.4487843787
 11/23  07:00:00,735.973225394,96.3996553717,228.18721762,0.0,54.0258772165,176.889270242,573.776728071,528.002699796,28.3233498048,17.4506784705
 11/23  08:00:00,725.90102519,96.3996553717,229.153980559,0.0,54.0258772165,184.38654557,575.435911145,515.501599768,42.4850247072,17.4492866702
 11/23  09:00:00,809.088301757,96.3996553717,231.821213918,0.0,65.1572554096,220.04316451,565.824614381,491.638803286,56.6466996096,17.5391114852
 11/23  10:00:00,817.531214491,96.3996553717,243.559237229,0.0,65.1572554096,212.545889182,539.4357704,470.516961343,42.4850247072,26.4337843499
 11/23  11:00:00,844.160417747,96.3996553717,260.291794615,0.0,65.1572554096,220.04316451,542.183050444,435.943315265,70.808374512,35.4313606677
 11/23  12:00:00,861.174644794,96.3996553717,275.265958541,0.0,65.1572554096,220.04316451,515.254583317,409.02318861,70.808374512,35.423020195
 11/23  13:00:00,878.535013901,96.3996553717,290.827176741,0.0,65.1572554096,220.04316451,508.314227099,407.238618438,70.808374512,30.2672341487
 11/23  14:00:00,885.809674871,96.3996553717,301.885794861,0.0,65.1572554096,212.545889182,489.667142801,401.289892377,56.6466996096,31.7305508142
 11/23  15:00:00,887.43402948,96.3996553717,301.84785677,0.0,65.1572554096,212.545889182,482.188435038,404.276963723,42.4850247072,35.4264466086
 11/23  16:00:00,885.756168095,96.3996553717,297.426034282,0.0,65.1572554096,212.545889182,498.81578056,406.750339889,56.6466996096,35.4187410613
 11/23  17:00:00,856.291851258,96.3996553717,286.87260305,0.0,65.1572554096,220.04316451,538.290065646,426.742929918,84.9700494144,26.577086314
 11/23  18:00:00,799.551794291,96.3996553717,276.361084829,0.0,54.0258772165,184.38654557,569.117274676,457.712135402,84.9700494144,26.4350898594
 11/23  19:00:00,764.135609809,96.3996553717,269.639502348,0.0,44.4937663224,163.454314868,606.039183043,503.617903014,84.9700494144,17.4512306142
 11/23  20:00:00,748.145238985,96.3996553717,263.099996057,0.0,44.4937663224,155.95703954,593.512184241,519.415666646,56.6466996096,17.4498179853
 11/23  21:00:00,700.210893537,96.3996553717,249.624447562,0.0,44.4937663224,124.558693486,648.265457691,574.170305106,56.6466996096,17.4484529754
 11/23  22:00:00,680.239293291,96.3996553717,233.356292831,0.0,44.4937663224,124.558693486,664.048214552,604.116088827,42.4850247072,17.4471010172
 11/23  23:00:00,668.012874132,96.3996553717,228.621169384,0.0,34.9616554283,124.558693486,672.129624338,626.357160066,28.3233498048,17.4491144669
 11/23  24:00:00,663.844038167,96.3996553717,224.362785755,0.0,34.9616554283,124.558693486,670.929629143,639.316953365,14.1616749024,17.4510008753
 11/24  01:00:00,654.236805609,96.3996553717,218.421537531,0.0,46.0930336215,113.312780494,677.975261033,654.860437227,5.66466996096,17.4501538446
 11/24  02:00:00,648.177703775,96.3996553717,212.188910291,0.0,46.0930336215,113.312780494,693.661136903,670.5473947,5.66466996096,17.449072242
 11/24  03:00:00,647.018365612,96.3996553717,211.655129584,0.0,46.0930336215,113.312780494,695.585883802,672.47336822,5.66466996096,17.4478456209
 11/24  04:00:00,647.657433888,96.3996553717,212.03749883,0.0,46.0930336215,113.312780494,688.664090266,674.265969603,5.66466996096,8.73345070198
 11/24  05:00:00,736.408342036,96.3996553717,209.115177653,0.0,100.150657288,148.969399434,673.080166771,649.96275426,5.66466996096,17.45274255
 11/24  06:00:00,733.723452851,96.3996553717,202.005720796,0.0,100.150657288,149.894399434,1161.28581434,1129.67212276,14.1616749024,17.4520166763
 11/24  07:00:00,942.415279553,96.9464901235,178.48053081,0.0,176.471037341,302.612436532,795.985682511,750.212369803,28.3233498048,17.4499629032
 11/24  08:00:00,1041.13671126,97.2047175843,169.838020189,0.0,243.2593065,310.10971186,753.199832129,684.260722586,42.4850247072,26.4540848357
 11/24  09:00:00,1093.83195483,97.3180876469,186.292521386,0.0,243.2593065,310.10971186,691.831461974,599.694538767,56.6466996096,35.4902235968
 11/24  10:00:00,1147.47162662,97.401242654,205.929258205,0.0,243.2593065,302.612436532,634.351555464,547.310186525,42.4850247072,44.5563442315
 11/24  11:00:00,1182.31749572,97.4774570733,225.491832567,0.0,243.2593065,310.10971186,618.090516037,502.422873815,70.808374512,44.8592677101
 11/24  12:00:00,1207.14564624,97.7925994134,239.883911267,0.0,243.2593065,310.10971186,586.249710949,470.477826866,70.808374512,44.963509571
 11/24  13:00:00,1180.54432608,98.3424724035,249.443873201,0.0,243.2593065,310.10971186,567.207754539,451.716762882,70.808374512,44.6826171456
 11/24  14:00:00,1219.21163381,98.849071093,252.317506605,0.0,243.2593065,302.612436532,537.238545676,435.623622403,56.6466996096,44.9682236631
 11/24  15:00:00,1210.85997573,99.2125396967,245.070922411,0.0,243.2593065,302.612436532,516.932137677,422.311153183,42.4850247072,52.1359597859
 11/24  16:00:00,1210.42917376,99.4127908726,247.37167766,0.0,243.2593065,302.612436532,513.441411516,419.29322159,56.6466996096,37.5014903165
 11/24  17:00:00,1232.32047375,99.6223668541,251.893029199,0.0,243.2593065,310.10971186,563.014475342,433.568103921,84.9700494144,44.4763220062
 11/24  18:00:00,1242.71905634,99.9312238429,259.263446081,0.0,243.2593065,310.10971186,545.485925392,442.936447358,84.9700494144,17.5794286198
 11/24  19:00:00,977.525658361,96.3996553717,264.152964109,0.0,166.938926447,199.110933808,529.802544771,418.581241924,84.9700494144,26.2512534326
 11/24  20:00:00,967.504782034,96.3996553717,264.607434912,0.0,166.938926447,191.61365848,502.4801267,428.323855816,56.6466996096,17.5095712743
 11/24  21:00:00,839.31573505,96.3996553717,270.957062596,0.0,100.150657288,124.558693486,543.862391751,469.70788783,56.6466996096,17.5078043109
 11/24  22:00:00,812.267453327,96.3996553717,281.821692957,0.0,100.150657288,124.558693486,530.954265198,471.01237453,42.4850247072,17.4568659609
 11/24  23:00:00,743.393574281,96.3996553717,280.624719434,0.0,46.0930336215,124.558693486,538.215673728,492.443075338,28.3233498048,17.4492485856
