Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  24:00:00,744.313816397,96.3996553717,283.918524891,0.0,46.0930336215,124.558693486,529.69091207,498.081270395,14.1616749024,17.4479667726
 11/25  01:00:00,734.922807306,96.3996553717,288.623146065,0.0,46.0930336215,113.312780494,525.237273199,502.123807876,5.66466996096,17.4487953621
 11/25  02:00:00,736.01454875,96.3996553717,290.152280489,0.0,46.0930336215,113.312780494,530.434170924,507.316597105,5.66466996096,17.4529038588
 11/25  03:00:00,720.348014031,96.3996553717,279.419864548,0.0,46.0930336215,113.312780494,546.671600932,523.555239826,5.66466996096,17.4516911451
 11/25  04:00:00,694.86522537,96.3996553717,258.864795862,0.0,46.0930336215,113.312780494,576.647966994,553.532810276,5.66466996096,17.4504867569
 11/25  05:00:00,696.572441021,96.3996553717,256.134098434,0.0,55.6251445156,113.312780494,573.201389196,550.087433546,5.66466996096,17.4492856897
 11/25  06:00:00,705.484212617,96.3996553717,265.943992494,0.0,55.6251445156,113.312780494,574.323838715,542.714077103,14.1616749024,17.4480867093
 11/25  07:00:00,766.757251435,96.3996553717,258.324318974,0.0,65.1572554096,176.889270242,527.932995072,490.875845169,28.3233498048,8.73380009788
 11/25  08:00:00,874.70445634,96.5022068942,262.372666775,0.0,109.682768182,220.96816451,912.722961669,852.784736777,42.4850247072,17.4532001848
 11/25  09:00:00,914.321933346,96.5453820261,299.325419852,0.0,109.682768182,220.96816451,723.698197873,640.726480934,56.6466996096,26.3250173293
 11/25  10:00:00,1036.53149523,96.9450258509,323.132774556,0.0,131.945524568,266.955817592,648.799461784,579.843829226,42.4850247072,26.4706078506
 11/25  11:00:00,1069.07580162,96.9865591037,330.256017933,0.0,131.945524568,274.45309292,672.578611661,566.287978557,70.808374512,35.4822585921
 11/25  12:00:00,1071.84230306,97.0134596398,323.50585351,0.0,131.945524568,274.45309292,665.378507557,559.091290598,70.808374512,35.4788424478
 11/25  13:00:00,1013.527927,97.0343137556,306.741350077,0.0,131.945524568,274.45309292,654.996453961,548.722537849,70.808374512,35.4655416
 11/25  14:00:00,973.973187257,97.0507560529,279.26168558,0.0,131.945524568,266.955817592,644.770349805,552.662451664,56.6466996096,35.4611985312
 11/25  15:00:00,952.486752255,97.0652042643,255.677053596,0.0,131.945524568,266.955817592,634.736870336,556.796581536,42.4850247072,35.455264093
 11/25  16:00:00,860.1506672,96.3996553717,237.992447973,0.0,109.682768182,212.545889182,527.277371462,444.018149746,56.6466996096,26.6125221063
 11/25  17:00:00,867.989414704,96.3996553717,221.150876888,0.0,109.682768182,220.04316451,600.976463583,480.531875952,84.9700494144,35.4745382165
 11/25  18:00:00,816.866316571,96.3996553717,203.378779208,0.0,109.682768182,220.04316451,627.602127682,516.184013132,84.9700494144,26.4480651356
 11/25  19:00:00,767.822247681,96.3996553717,185.988232011,0.0,100.150657288,199.110933808,685.885990836,583.463840281,84.9700494144,17.45210114
 11/25  20:00:00,749.14602585,96.3996553717,168.961049382,0.0,100.150657288,191.61365848,695.085303581,620.987705805,56.6466996096,17.4508981655
 11/25  21:00:00,627.198103843,96.3996553717,152.263713237,0.0,55.6251445156,124.558693486,777.476701094,703.378481174,56.6466996096,17.4515203101
 11/25  22:00:00,621.917994518,96.3996553717,144.791818544,0.0,55.6251445156,124.558693486,777.683378668,717.749875398,42.4850247072,17.4484785627
 11/25  23:00:00,612.620722006,96.3996553717,143.324371219,0.0,46.0930336215,124.558693486,772.827881725,727.053856095,28.3233498048,17.4506758257
 11/25  24:00:00,623.75772808,96.3996553717,152.632743619,0.0,46.0930336215,124.558693486,732.324816231,700.71038758,14.1616749024,17.4527537483
 11/26  01:00:00,606.559869532,96.3996553717,158.62554864,0.0,34.9616554283,113.312780494,717.652241839,694.535509335,5.66466996096,17.4520625432
 11/26  02:00:00,606.664931817,96.3996553717,158.740058354,0.0,34.9616554283,113.312780494,727.035360357,703.919559378,5.66466996096,17.4511310177
 11/26  03:00:00,606.797058589,96.3996553717,158.881144809,0.0,34.9616554283,113.312780494,734.842799058,711.728076079,5.66466996096,17.4500530178
 11/26  04:00:00,617.640166379,96.3996553717,169.045549928,0.0,34.9616554283,113.312780494,717.881921025,694.768310626,5.66466996096,17.4489404381
 11/26  05:00:00,633.148304848,96.3996553717,176.032856618,0.0,44.4937663224,113.312780494,693.962591049,679.564175185,5.66466996096,8.73374590261
 11/26  06:00:00,615.838547245,96.3996553717,156.866303872,0.0,44.4937663224,113.312780494,770.542663216,738.927015904,14.1616749024,17.4539724089
 11/26  07:00:00,665.834949002,96.3996553717,133.133488614,0.0,54.0258772165,176.889270242,784.49605351,738.719921503,28.3233498048,17.4527822026
 11/26  08:00:00,651.062668265,96.3996553717,125.335061645,0.0,54.0258772165,184.38654557,802.979813133,743.043149214,42.4850247072,17.4516392123
 11/26  09:00:00,769.017906149,96.3996553717,164.908865156,0.0,65.1572554096,220.04316451,696.42925222,613.476952379,56.6466996096,26.3056002309
 11/26  10:00:00,806.660719575,96.3996553717,210.631275553,0.0,65.1572554096,212.545889182,590.462784124,521.53709389,42.4850247072,26.440665526
 11/26  11:00:00,845.283500386,96.3996553717,243.385683914,0.0,65.1572554096,220.04316451,587.62730279,481.390360948,70.808374512,35.4285673296
 11/26  12:00:00,874.300402372,96.3996553717,272.845820738,0.0,65.1572554096,220.04316451,556.753954765,459.366851605,70.808374512,26.5787286481
 11/26  13:00:00,887.139517316,96.3996553717,287.316421469,0.0,65.1572554096,220.04316451,563.771201263,457.52069939,70.808374512,35.4421273609
 11/26  14:00:00,892.020589797,96.3996553717,301.257839073,0.0,65.1572554096,212.545889182,551.169282678,459.087648702,56.6466996096,35.4349343657
 11/26  15:00:00,904.586580684,96.3996553717,310.996730134,0.0,65.1572554096,212.545889182,541.489180323,463.576132215,42.4850247072,35.4280234005
 11/26  16:00:00,901.465947959,96.3996553717,312.632635606,0.0,65.1572554096,212.545889182,550.625098072,467.393656118,56.6466996096,26.5847423435
 11/26  17:00:00,851.957740562,96.3996553717,282.191724008,0.0,65.1572554096,220.04316451,610.645027425,490.233769565,84.9700494144,35.4412084455
 11/26  18:00:00,783.08076111,96.3996553717,260.703394139,0.0,54.0258772165,184.38654557,639.119288311,527.706561439,84.9700494144,26.4426774578
 11/26  19:00:00,745.457020917,96.3996553717,257.740039123,0.0,44.4937663224,163.454314868,666.461407725,564.040754034,84.9700494144,17.450604277
 11/26  20:00:00,764.614951219,96.3996553717,286.022251486,0.0,44.4937663224,155.95703954,612.811283331,538.715023387,56.6466996096,17.4495603345
 11/26  21:00:00,751.339807044,96.3996553717,306.416052122,0.0,44.4937663224,124.558693486,639.011836088,564.916679928,56.6466996096,17.4484565502
 11/26  22:00:00,759.078238634,96.3996553717,318.45577004,0.0,44.4937663224,124.558693486,631.849069584,571.909982952,42.4850247072,17.4540619244
 11/26  23:00:00,759.044138571,96.3996553717,327.244439631,0.0,34.9616554283,124.558693486,635.350793856,589.57457931,28.3233498048,17.4528647412
 11/26  24:00:00,773.185507776,96.3996553717,339.73187675,0.0,34.9616554283,124.558693486,625.957626474,594.344231629,14.1616749024,17.451719943
 11/27  01:00:00,781.209266445,96.3996553717,348.813277616,0.0,46.0930336215,113.312780494,622.205762342,599.089947789,5.66466996096,17.4511445924
 11/27  02:00:00,773.553193547,96.3996553717,343.765372789,0.0,46.0930336215,113.312780494,627.131250222,604.016281916,5.66466996096,17.4502983451
 11/27  03:00:00,759.110715186,96.3996553717,333.079366065,0.0,46.0930336215,113.312780494,631.511766787,608.397797709,5.66466996096,17.449299117
 11/27  04:00:00,743.815080202,96.3996553717,321.050022129,0.0,46.0930336215,113.312780494,626.798263464,612.395933406,5.66466996096,8.73766009677
 11/27  05:00:00,819.916908265,96.3996553717,308.101445465,0.0,100.150657288,148.969399434,605.281722581,582.162502168,5.66466996096,17.4545504518
 11/27  06:00:00,809.710067939,96.3996553717,296.333842768,0.0,100.150657288,149.894399434,1189.68039468,1158.06609067,14.1616749024,17.4526291083
 11/27  07:00:00,1034.3586139,96.6163792573,294.766444759,0.0,176.471037341,302.612436532,756.089374581,710.312405592,28.3233498048,17.4536191847
 11/27  08:00:00,1142.58590427,96.9234003639,299.887418658,0.0,243.2593065,310.10971186,695.906035487,626.96027359,42.4850247072,26.4607371897
 11/27  09:00:00,1191.22451327,97.0525274599,306.591427613,0.0,243.2593065,310.10971186,686.740342352,594.59116282,56.6466996096,35.5024799222
 11/27  10:00:00,1232.86899249,97.1512546501,314.109665675,0.0,243.2593065,302.612436532,663.812000631,576.758185549,42.4850247072,44.5687903752
 11/27  11:00:00,1233.21654444,97.2366584768,310.275448092,0.0,243.2593065,310.10971186,671.197731326,555.507176751,70.808374512,44.8821800622
 11/27  12:00:00,1230.35735957,97.3133318789,309.597928833,0.0,243.2593065,310.10971186,655.534428714,539.736541155,70.808374512,44.989513047
 11/27  13:00:00,1186.97501489,97.3830553762,306.10340773,0.0,243.2593065,310.10971186,643.098432348,527.592284511,70.808374512,44.6977733245
 11/27  14:00:00,1211.42519354,97.4477859263,295.792775604,0.0,243.2593065,302.612436532,632.027209141,521.397690457,56.6466996096,53.9828190744
 11/27  15:00:00,1211.3966427,97.5080787107,292.585867002,0.0,243.2593065,302.612436532,600.375945696,513.013919842,42.4850247072,44.8770011468
 11/27  16:00:00,1203.20521033,97.5787751741,284.396738249,0.0,243.2593065,302.612436532,600.022996651,498.60108777,56.6466996096,44.7752092724
 11/27  17:00:00,1215.01452324,97.7571683796,279.311905869,0.0,243.2593065,310.10971186,612.985385484,492.426512466,84.9700494144,35.5888236039
 11/27  18:00:00,1219.90802398,98.0177344711,280.231102876,0.0,243.2593065,310.10971186,600.451399539,489.115379817,84.9700494144,26.3659703073
 11/27  19:00:00,955.331212365,96.3996553717,281.232563326,0.0,166.938926447,199.110933808,539.242849758,436.762262305,84.9700494144,17.5105380388
 11/27  20:00:00,950.89438174,96.3996553717,283.75714075,0.0,166.938926447,191.61365848,514.859659521,440.702226647,56.6466996096,17.5107332642
 11/27  21:00:00,828.757634967,96.3996553717,296.147114484,0.0,100.150657288,124.558693486,566.545387547,483.64209311,56.6466996096,26.2565948266
 11/27  22:00:00,797.352656995,96.3996553717,305.131976856,0.0,100.150657288,124.558693486,549.303767843,489.359599227,42.4850247072,17.4591439094
 11/27  23:00:00,734.013654132,96.3996553717,309.298066182,0.0,46.0930336215,124.558693486,555.131061356,509.35618781,28.3233498048,17.4515237416
 11/27  24:00:00,741.347046208,96.3996553717,323.019170343,0.0,46.0930336215,124.558693486,545.870031567,514.257889012,14.1616749024,17.4504676536
 11/28  01:00:00,736.336566885,96.3996553717,337.935823129,0.0,46.0930336215,113.312780494,541.034818716,517.92015857,5.66466996096,17.4499901848
 11/28  02:00:00,743.35543176,96.3996553717,351.393253461,0.0,46.0930336215,113.312780494,535.485434287,521.082722199,5.66466996096,8.73804212709
 11/28  03:00:00,750.270138406,96.3996553717,361.254752833,0.0,46.0930336215,113.312780494,549.113023569,525.992847603,5.66466996096,17.4555060047
 11/28  04:00:00,753.895172875,96.3996553717,365.790137653,0.0,46.0930336215,113.312780494,555.067263904,531.948092235,5.66466996096,17.4545017076
 11/28  05:00:00,847.256242076,96.3996553717,368.716169682,0.0,100.150657288,148.969399434,532.817137243,509.698950214,5.66466996096,17.4535170683
 11/28  06:00:00,851.296739829,96.5544303378,372.828368373,0.0,100.150657288,149.894399434,945.484331792,913.868371613,14.1616749024,17.454285276
 11/28  07:00:00,1080.49725552,97.257837979,376.174138314,0.0,176.471037341,302.612436532,639.79840508,594.021672663,28.3233498048,17.4533826118
 11/28  08:00:00,1189.38243879,97.4859600676,378.579385459,0.0,243.2593065,310.10971186,608.627875012,539.682094079,42.4850247072,26.4607562259
 11/28  09:00:00,1242.25740209,97.608270735,393.35431113,0.0,243.2593065,310.10971186,607.400543673,515.251019318,56.6466996096,35.502824745
 11/28  10:00:00,1300.33326318,97.9503828776,418.004531562,0.0,243.2593065,302.612436532,587.706331033,500.64512173,42.4850247072,44.5761845957
 11/28  11:00:00,1321.76833693,98.3454774099,431.506551701,0.0,243.2593065,310.10971186,599.063333463,483.369223391,70.808374512,44.8857355606
 11/28  12:00:00,1341.34562347,98.701080816,449.481281802,0.0,243.2593065,310.10971186,586.049486173,470.247191557,70.808374512,44.9939201043
 11/28  13:00:00,1334.27163793,99.0341921571,483.811733365,0.0,243.2593065,310.10971186,573.382615978,457.872198273,70.808374512,44.7020431935
 11/28  14:00:00,1358.26367043,99.3466249794,473.613138149,0.0,243.2593065,302.612436532,562.094542035,451.4581795,56.6466996096,53.9896629259
 11/28  15:00:00,1309.6192495,99.6200467034,420.624051022,0.0,243.2593065,302.612436532,537.97301616,450.605092938,42.4850247072,44.8828985152
 11/28  16:00:00,1263.53396608,99.8710394359,366.065005654,0.0,243.2593065,302.612436532,546.828704184,445.400740556,56.6466996096,44.7812640182
 11/28  17:00:00,1266.95398273,100.117708222,347.343065596,0.0,243.2593065,310.10971186,564.080334948,443.516886279,84.9700494144,35.5933992544
 11/28  18:00:00,1269.6236799,100.383915336,345.166708318,0.0,243.2593065,310.10971186,553.711723984,442.373131656,84.9700494144,26.3685429135
 11/28  19:00:00,1008.03415033,96.3996553717,345.386285373,0.0,166.938926447,199.110933808,520.713092035,418.230959001,84.9700494144,17.5120836188
 11/28  20:00:00,993.58901192,96.3996553717,336.678692295,0.0,166.938926447,191.61365848,505.791412685,422.888363038,56.6466996096,26.2563500371
 11/28  21:00:00,847.00568156,96.3996553717,320.343973624,0.0,100.150657288,124.558693486,540.311167013,466.15338564,56.6466996096,17.5110817637
 11/28  22:00:00,787.431753482,96.3996553717,288.529077254,0.0,100.150657288,124.558693486,539.54143756,479.595550427,42.4850247072,17.4608624259
 11/28  23:00:00,697.883339646,96.3996553717,258.256174788,0.0,46.0930336215,124.558693486,570.941219949,525.164595413,28.3233498048,17.4532747318
 11/28  24:00:00,683.584092076,96.3996553717,235.291457967,0.0,46.0930336215,124.558693486,592.592192442,560.978233317,14.1616749024,17.452284223
 11/29  01:00:00,652.105152759,96.3996553717,211.405534223,0.0,46.0930336215,113.312780494,629.200790322,606.084242764,5.66466996096,17.4518775974
 11/29  02:00:00,633.279361997,96.3996553717,183.293479969,0.0,46.0930336215,113.312780494,690.002955862,666.887120787,5.66466996096,17.4511651142
 11/29  03:00:00,615.635722422,96.3996553717,162.228572444,0.0,46.0930336215,113.312780494,724.751412348,710.35147637,5.66466996096,8.73526601664
 11/29  04:00:00,606.478776361,96.3996553717,153.818244583,0.0,46.0930336215,113.312780494,745.485373957,722.364020858,5.66466996096,17.4566831382
 11/29  05:00:00,686.578741689,96.3996553717,144.732763066,0.0,100.150657288,148.969399434,733.002301826,709.881904389,5.66466996096,17.4557274753
 11/29  06:00:00,681.90027288,96.8255177251,137.492364869,0.0,100.150657288,149.894399434,1036.4580709,1004.84034008,14.1616749024,17.4560559117
 11/29  07:00:00,905.685947875,97.4990875335,133.707941803,0.0,176.471037341,302.612436532,759.628399626,713.851014252,28.3233498048,17.4540355695
 11/29  08:00:00,1020.83598996,98.4791661896,142.229151733,0.0,243.2593065,310.10971186,699.815101213,630.864829789,42.4850247072,26.465246716
 11/29  09:00:00,1076.40948977,99.0168860298,162.687371311,0.0,243.2593065,310.10971186,663.616892419,571.459439468,56.6466996096,35.5107533417
 11/29  10:00:00,1130.80791976,99.4044157534,193.723571645,0.0,243.2593065,302.612436532,612.3431426,525.285597322,42.4850247072,44.5725205706
 11/29  11:00:00,1163.47918645,99.7464482347,229.709110887,0.0,243.2593065,310.10971186,597.875138712,482.169109978,70.808374512,44.8976542217
 11/29  12:00:00,1190.10663019,100.051458994,262.749650067,0.0,243.2593065,310.10971186,592.568470876,467.755847621,70.808374512,54.0042487429
 11/29  13:00:00,1171.03047439,100.334090972,288.040797383,0.0,243.2593065,310.10971186,565.319569179,458.746624705,70.808374512,35.7645699619
 11/29  14:00:00,1224.68832463,100.687262082,320.65201015,0.0,243.2593065,302.612436532,563.786048436,453.134058929,56.6466996096,54.0052898975
 11/29  15:00:00,1245.2580981,100.975466089,337.964883198,0.0,243.2593065,302.612436532,538.807696043,451.426693929,42.4850247072,44.8959774069
 11/29  16:00:00,1230.71042172,101.210550137,306.915813939,0.0,243.2593065,302.612436532,553.924750323,452.492311033,56.6466996096,44.7857396804
 11/29  17:00:00,1222.67049649,101.465782896,281.490819029,0.0,243.2593065,310.10971186,567.849799321,447.275012594,84.9700494144,35.6047373126
 11/29  18:00:00,1222.6577732,101.720941022,273.888473067,0.0,243.2593065,310.10971186,555.856785516,444.516241478,84.9700494144,26.3704946239
 11/29  19:00:00,954.40716216,96.3996553717,267.377886025,0.0,166.938926447,199.110933808,528.17823846,425.693157887,84.9700494144,17.5150311588
 11/29  20:00:00,935.470142317,96.3996553717,249.64633582,0.0,166.938926447,191.61365848,535.372713871,452.466925672,56.6466996096,26.2590885898
 11/29  21:00:00,784.119324191,96.3996553717,230.200287485,0.0,100.150657288,124.558693486,594.971755031,520.813159603,56.6466996096,17.5118958182
 11/29  22:00:00,732.633683356,96.3996553717,214.112913501,0.0,100.150657288,124.558693486,616.855426325,556.911939054,42.4850247072,17.4584625637
 11/29  23:00:00,644.019222322,96.3996553717,186.055051777,0.0,46.0930336215,124.558693486,681.168482173,635.393966781,28.3233498048,17.4511655866
 11/29  24:00:00,621.120554948,96.3996553717,156.15569564,0.0,46.0930336215,124.558693486,737.30406644,705.688858252,14.1616749024,17.4535332858
 11/30  01:00:00,587.050633368,96.3996553717,128.345551116,0.0,46.0930336215,113.312780494,793.230827748,770.109420076,5.66466996096,17.4567377116
 11/30  02:00:00,564.929868945,96.3996553717,100.314935834,0.0,46.0930336215,113.312780494,856.172144967,833.05140121,5.66466996096,17.4560737958
 11/30  03:00:00,559.693621269,96.3996553717,94.5793601548,0.0,46.0930336215,113.312780494,854.4838104,831.363854602,5.66466996096,17.4552858372
 11/30  04:00:00,569.199471024,96.3996553717,108.596479506,0.0,46.0930336215,113.312780494,804.216048396,781.096909864,5.66466996096,17.4544685708
 11/30  05:00:00,677.743677958,96.3996553717,132.322286865,0.0,100.150657288,148.969399434,714.769194566,691.650879404,5.66466996096,17.4536452011
 11/30  06:00:00,702.995820865,96.9180003706,159.977187873,0.0,100.150657288,149.894399434,950.183750102,918.569227499,14.1616749024,17.4528477011
 11/30  07:00:00,949.935330175,97.8476636624,182.679207587,0.0,176.471037341,302.612436532,657.731386544,611.956012564,28.3233498048,17.4520241752
 11/30  08:00:00,1074.6301285,99.133011331,202.593508462,0.0,243.2593065,310.10971186,611.978897285,543.023544301,42.4850247072,26.470328276
 11/30  09:00:00,1134.4951779,99.619290268,227.77840387,0.0,243.2593065,310.10971186,600.471685871,508.330566341,56.6466996096,35.4944199208
 11/30  10:00:00,1186.0452201,99.9676521934,247.644212411,0.0,243.2593065,302.612436532,578.731469476,500.580284804,42.4850247072,35.6661599652
 11/30  11:00:00,1214.07518185,100.268079292,271.917074994,0.0,243.2593065,310.10971186,602.470558132,486.762934409,70.808374512,44.8992492113
 11/30  12:00:00,1228.45567113,100.631431001,286.557294417,0.0,243.2593065,310.10971186,599.908434591,475.091715513,70.808374512,54.0083445654
 11/30  13:00:00,1193.91272152,101.019272681,294.805780082,0.0,243.2593065,310.10971186,581.520585608,465.996305102,70.808374512,44.7159059942
 11/30  14:00:00,1237.45561582,101.497664402,305.88674735,0.0,243.2593065,302.612436532,552.72506928,451.075781824,56.6466996096,45.0025878468
 11/30  15:00:00,1260.05255977,101.819084785,328.113584688,0.0,243.2593065,302.612436532,527.678043756,436.714214223,42.4850247072,48.4788048253
 11/30  16:00:00,1269.30826724,102.032455684,342.060450311,0.0,243.2593065,302.612436532,528.93862675,430.597164419,56.6466996096,41.6947627205
 11/30  17:00:00,1285.1383534,102.157137702,344.642237374,0.0,243.2593065,310.10971186,564.78199969,435.781246524,84.9700494144,44.0307037512
 11/30  18:00:00,1289.09238654,102.344875427,346.08431723,0.0,243.2593065,310.10971186,549.246669715,437.905564609,84.9700494144,26.3710556914
 11/30  19:00:00,1023.37709696,96.3996553717,353.017337252,0.0,166.938926447,199.110933808,521.179847447,418.695502205,84.9700494144,17.5142958273
 11/30  20:00:00,1027.22369947,96.3996553717,364.995650453,0.0,166.938926447,191.61365848,496.518362874,422.360795033,56.6466996096,17.5108682321
 11/30  21:00:00,899.613683313,96.3996553717,371.09278551,0.0,100.150657288,124.558693486,545.672254726,462.764231097,56.6466996096,26.2613240196
 11/30  22:00:00,852.838934253,96.3996553717,361.532775104,0.0,100.150657288,124.558693486,531.103404904,471.159081836,42.4850247072,17.4592983606
 11/30  23:00:00,779.375756754,96.3996553717,342.397981512,0.0,46.0930336215,124.558693486,539.284539445,493.509304904,28.3233498048,17.4518847364
 11/30  24:00:00,766.679331732,96.3996553717,321.575350405,0.0,46.0930336215,124.558693486,525.631549479,502.73470876,14.1616749024,8.73516581612
 12/01  01:00:00,745.519853585,96.3996553717,302.240796454,0.0,46.0930336215,113.312780494,533.098987843,509.97633777,5.66466996096,17.4579801118
 12/01  02:00:00,737.669568901,96.3996553717,284.975402165,0.0,46.0930336215,113.312780494,546.778419254,523.656333059,5.66466996096,17.4574162338
 12/01  03:00:00,720.168764982,96.3996553717,265.831068078,0.0,46.0930336215,113.312780494,572.205762182,549.08437265,5.66466996096,17.4567195711
 12/01  04:00:00,702.624535368,96.3996553717,245.272746016,0.0,46.0930336215,113.312780494,602.767010242,579.646359567,5.66466996096,17.4559807145
 12/01  05:00:00,779.29530509,96.3996553717,231.481975187,0.0,100.150657288,148.969399434,597.609041063,574.48913857,5.66466996096,17.4552325319
 12/01  06:00:00,773.626997257,96.9425332607,223.977662696,0.0,100.150657288,149.894399434,929.661794108,898.043388477,14.1616749024,17.4567307283
 12/01  07:00:00,990.086731122,98.0975503877,210.384434226,0.0,176.471037341,302.612436532,672.003783032,626.224863626,28.3233498048,17.4555696011
 12/01  08:00:00,1098.72469887,99.4881348439,212.315748312,0.0,243.2593065,310.10971186,626.268501467,557.316307329,42.4850247072,26.4671694309
 12/01  09:00:00,1162.48158104,100.361520659,237.51367854,0.0,243.2593065,310.10971186,583.101442237,490.94010735,56.6466996096,35.5146352767
 12/01  10:00:00,1232.44789899,101.055346095,271.814918904,0.0,243.2593065,302.612436532,550.489557046,463.415591271,42.4850247072,44.5889410682
 12/01  11:00:00,1271.65498356,101.6127788,298.888409027,0.0,243.2593065,310.10971186,555.574898433,439.858308082,70.808374512,44.9082158389
 12/01  12:00:00,1309.65935954,102.123254272,330.22063872,0.0,243.2593065,310.10971186,546.508054135,421.680411549,70.808374512,54.0192680738
 12/01  13:00:00,1289.54438055,102.635556065,348.3511889,0.0,243.2593065,310.10971186,515.192219316,408.609815126,70.808374512,35.774029678
 12/01  14:00:00,1352.29753092,102.956704552,372.805202836,0.0,243.2593065,302.612436532,505.517007307,394.855490989,56.6466996096,54.0148167082
 12/01  15:00:00,1360.5717158,103.098369781,379.452644198,0.0,243.2593065,302.612436532,469.101332337,381.713816547,42.4850247072,44.9024910829
 12/01  16:00:00,1337.69491431,103.088245494,363.543351278,0.0,243.2593065,302.612436532,484.395014933,382.947344235,56.6466996096,44.8009710886
 12/01  17:00:00,1319.49146357,103.051076846,334.977474388,0.0,243.2593065,310.10971186,521.683296733,401.096155541,84.9700494144,35.6170917772
 12/01  18:00:00,1304.94766574,103.183649938,319.283010482,0.0,243.2593065,310.10971186,520.302345142,408.96009707,84.9700494144,26.3721986576
 12/01  19:00:00,1028.58637577,96.3996553717,316.633469175,0.0,166.938926447,199.110933808,513.040708878,401.806385608,84.9700494144,26.2642738559
 12/01  20:00:00,1009.8589249,96.3996553717,305.317551226,0.0,166.938926447,191.61365848,482.31720214,408.154748698,56.6466996096,17.515753832
 12/01  21:00:00,872.673235688,96.3996553717,297.898857422,0.0,100.150657288,124.558693486,523.936877422,449.775563101,56.6466996096,17.5146147112
 12/01  22:00:00,823.503169864,96.3996553717,286.788410372,0.0,100.150657288,124.558693486,520.640196288,460.6920417,42.4850247072,17.4631298806
 12/01  23:00:00,738.087904981,96.3996553717,268.58980626,0.0,46.0930336215,124.558693486,541.165555351,495.386288403,28.3233498048,17.4559171435
 12/01  24:00:00,729.332395623,96.3996553717,260.045690262,0.0,46.0930336215,124.558693486,542.04631345,510.429478278,14.1616749024,17.4551602701
 12/02  01:00:00,707.546667215,96.3996553717,248.442746348,0.0,46.0930336215,113.312780494,553.844300199,530.722927166,5.66466996096,17.456703072
 12/02  02:00:00,701.14266704,96.3996553717,240.595208955,0.0,46.0930336215,113.312780494,568.50853259,545.389442353,5.66466996096,17.4544202754
 12/02  03:00:00,695.901926289,96.3996553717,238.82230077,0.0,46.0930336215,113.312780494,574.834485025,551.71598629,5.66466996096,17.4538287738
 12/02  04:00:00,692.650325986,96.3996553717,237.677762169,0.0,46.0930336215,113.312780494,583.242675318,560.12482821,5.66466996096,17.4531771476
 12/02  05:00:00,700.098200509,96.3996553717,237.157260433,0.0,55.6251445156,113.312780494,580.898910765,557.774818677,5.66466996096,17.4594221269
 12/02  06:00:00,696.12632332,96.3996553717,233.936642035,0.0,55.6251445156,113.312780494,599.72853264,568.108165493,14.1616749024,17.4586922446
 12/02  07:00:00,756.79778474,96.3996553717,224.348436461,0.0,65.1572554096,176.889270242,569.881110984,524.099760445,28.3233498048,17.4580007342
 12/02  08:00:00,868.528700118,96.7378862349,229.068405055,0.0,109.682768182,220.96816451,878.414968596,818.472598163,42.4850247072,17.4573457259
 12/02  09:00:00,895.789917299,96.7312273521,245.552528163,0.0,109.682768182,220.96816451,677.01288669,602.800316938,56.6466996096,17.5658701424
 12/02  10:00:00,1016.34011121,97.1235777174,260.950653417,0.0,131.945524568,266.955817592,623.642798997,545.845479737,42.4850247072,35.3122945532
 12/02  11:00:00,1050.98857889,97.1542576507,294.291905261,0.0,131.945524568,274.45309292,627.378379159,521.074549121,70.808374512,35.4954555261
 12/02  12:00:00,1093.76857701,97.2280018143,333.695558325,0.0,131.945524568,274.45309292,608.53087691,502.228349309,70.808374512,35.4941530891
 12/02  13:00:00,1083.9038542,97.4059476641,369.543198365,0.0,131.945524568,274.45309292,594.553988128,488.26272704,70.808374512,35.4828865769
 12/02  14:00:00,1086.20969278,97.4951248718,396.463214601,0.0,131.945524568,266.955817592,571.91544752,479.788045478,56.6466996096,35.4807024325
 12/02  15:00:00,1093.41141102,97.5282112007,416.16875805,0.0,131.945524568,266.955817592,541.466220814,469.32829034,42.4850247072,29.6529057659
 12/02  16:00:00,1021.40094836,96.3996553717,435.323006024,0.0,109.682768182,212.545889182,443.043447036,353.936849936,56.6466996096,32.4598974909
 12/02  17:00:00,1040.29508061,96.3996553717,443.754314932,0.0,109.682768182,220.04316451,488.767461337,368.296162559,84.9700494144,35.5012493641
 12/02  18:00:00,1011.74011692,96.3996553717,454.65900186,0.0,109.682768182,220.04316451,495.725933704,375.477753273,84.9700494144,35.2781310164
 12/02  19:00:00,1023.18442296,96.3996553717,504.562561736,0.0,100.150657288,199.110933808,512.60979514,410.18654668,84.9700494144,17.4531990451
 12/02  20:00:00,1074.78600796,96.3996553717,562.242549592,0.0,100.150657288,191.61365848,479.329082004,413.942706935,56.6466996096,8.73967545951
 12/02  21:00:00,971.54276021,96.3996553717,569.820504082,0.0,55.6251445156,124.558693486,531.441941144,457.336091073,56.6466996096,17.4591504616
 12/02  22:00:00,978.648707023,96.3996553717,574.879105253,0.0,55.6251445156,124.558693486,523.226480658,463.283094826,42.4850247072,17.4583611241
 12/02  23:00:00,977.964048015,96.3996553717,582.128759296,0.0,46.0930336215,124.558693486,526.440906238,480.659883155,28.3233498048,17.4576732779
 12/02  24:00:00,980.55613322,96.3996553717,581.685171428,0.0,46.0930336215,124.558693486,516.380631125,484.761962826,14.1616749024,17.4569933958
 12/03  01:00:00,948.637206901,96.3996553717,572.129759077,0.0,34.9616554283,113.312780494,511.235324268,488.113802068,5.66466996096,17.4568522387
 12/03  02:00:00,944.757797694,96.3996553717,567.840553708,0.0,34.9616554283,113.312780494,514.257254096,491.136185139,5.66466996096,17.456398996
 12/03  03:00:00,930.819114922,96.3996553717,552.79101159,0.0,34.9616554283,113.312780494,515.348183288,492.227628349,5.66466996096,17.4558849777
 12/03  04:00:00,932.011661648,96.3996553717,553.952098371,0.0,34.9616554283,113.312780494,520.022557776,496.902580065,5.66466996096,17.4553077502
 12/03  05:00:00,948.402998374,96.3996553717,560.564142037,0.0,44.4937663224,113.312780494,514.112362728,490.992976658,5.66466996096,17.4547161087
 12/03  06:00:00,967.48065271,96.3996553717,581.109848494,0.0,44.4937663224,113.312780494,526.768563495,495.15276677,14.1616749024,17.4541218229
 12/03  07:00:00,1050.65802055,96.3996553717,592.711827003,0.0,54.0258772165,176.889270242,479.018141451,433.238146317,28.3233498048,17.4566453292
 12/03  08:00:00,1032.89980922,96.3996553717,582.106509755,0.0,54.0258772165,184.38654557,484.111150323,424.166296441,42.4850247072,17.4598291746
 12/03  09:00:00,1104.19219549,96.3996553717,573.196217724,0.0,65.1572554096,220.04316451,474.649814644,391.69163772,56.6466996096,26.3114773142
 12/03  10:00:00,1097.59867164,96.3996553717,574.085285592,0.0,65.1572554096,212.545889182,442.940235315,373.998770525,42.4850247072,26.456440083
 12/03  11:00:00,1107.18796466,96.3996553717,576.393112868,0.0,65.1572554096,220.04316451,469.820625991,363.563738796,70.808374512,35.4485126827
 12/03  12:00:00,1111.93624697,96.3996553717,580.750560371,0.0,65.1572554096,220.04316451,450.176142575,352.764372112,70.808374512,26.6033959512
 12/03  13:00:00,1119.87547528,96.3996553717,591.968857059,0.0,65.1572554096,220.04316451,456.348816549,350.074216618,70.808374512,35.4662254187
 12/03  14:00:00,1104.14373049,96.3996553717,584.999146221,0.0,65.1572554096,212.545889182,440.609989505,348.502236493,56.6466996096,35.4610534025
 12/03  15:00:00,1097.99346521,96.3996553717,579.573368346,0.0,65.1572554096,212.545889182,424.112801822,346.171802385,42.4850247072,35.4559747297
 12/03  16:00:00,1091.63167039,96.3996553717,574.471011277,0.0,65.1572554096,212.545889182,452.723939958,360.626330616,56.6466996096,35.4509097331
 12/03  17:00:00,1041.98788079,96.3996553717,540.351943273,0.0,65.1572554096,220.04316451,488.227011667,376.664025281,84.9700494144,26.5929369722
 12/03  18:00:00,924.790835393,96.3996553717,467.100183307,0.0,54.0258772165,184.38654557,518.100703283,397.86142317,84.9700494144,35.269230698
 12/03  19:00:00,899.360332742,96.3996553717,472.288762202,0.0,44.4937663224,163.454314868,539.219212071,436.793924987,84.9700494144,17.4552376697
 12/03  20:00:00,899.952428219,96.3996553717,479.772698978,0.0,44.4937663224,155.95703954,518.892231575,444.790887444,56.6466996096,17.4546445222
 12/03  21:00:00,877.11104338,96.3996553717,488.315997434,0.0,44.4937663224,124.558693486,555.978089436,481.877339852,56.6466996096,17.4540499748
 12/03  22:00:00,934.550654513,96.3996553717,545.197816324,0.0,44.4937663224,124.558693486,538.263799493,487.042247293,42.4850247072,8.73652749298
 12/03  23:00:00,950.705642613,96.3996553717,570.130110276,0.0,34.9616554283,124.558693486,549.542242192,503.758818431,28.3233498048,17.4600739569
 12/03  24:00:00,913.985495192,96.3996553717,533.346664687,0.0,34.9616554283,124.558693486,542.610112804,510.988998271,14.1616749024,17.4594396307
 12/04  01:00:00,892.36206109,96.3996553717,513.451377042,0.0,46.0930336215,113.312780494,536.571625627,513.447714849,5.66466996096,17.4592408167
 12/04  02:00:00,918.220406289,96.3996553717,539.233356818,0.0,46.0930336215,113.312780494,540.831417436,517.707748366,5.66466996096,17.4589991098
 12/04  03:00:00,950.637575862,96.3996553717,570.310513379,0.0,46.0930336215,113.312780494,544.652295879,521.529083841,5.66466996096,17.4585420764
 12/04  04:00:00,956.247709403,96.3996553717,574.874761998,0.0,46.0930336215,113.312780494,547.898964942,524.776261537,5.66466996096,17.4580334442
 12/04  05:00:00,1048.05875424,96.3996553717,576.316465508,0.0,100.150657288,148.969399434,519.893072934,496.769019655,5.66466996096,17.4593833189
 12/04  06:00:00,1050.09138411,96.3996553717,576.700582619,0.0,100.150657288,149.894399434,1006.09989509,974.478986131,14.1616749024,17.4592340534
 12/04  07:00:00,1283.03909998,96.6541769181,578.89166975,0.0,176.471037341,302.612436532,645.875145014,600.093481795,28.3233498048,17.4583134148
 12/04  08:00:00,1396.27337423,96.9551743629,582.878309686,0.0,243.2593065,310.10971186,601.103790117,532.144398415,42.4850247072,26.4743669945
 12/04  09:00:00,1438.79326843,97.0819340523,584.1226655,0.0,243.2593065,310.10971186,595.991163617,503.816661401,56.6466996096,35.5278026063
 12/04  10:00:00,1474.32230188,97.1780705367,584.703942386,0.0,243.2593065,302.612436532,574.688146973,487.604311466,42.4850247072,44.5988107993
 12/04  11:00:00,1486.31867813,97.2608650549,588.795404883,0.0,243.2593065,310.10971186,583.293742936,467.562948517,70.808374512,44.9224199073
 12/04  12:00:00,1488.27226196,97.3663576922,589.780362671,0.0,243.2593065,310.10971186,578.373953069,453.525144937,70.808374512,54.0404336192
 12/04  13:00:00,1446.25029527,97.631725343,589.606877666,0.0,243.2593065,310.10971186,557.725901679,442.176461618,70.808374512,44.7410655485
 12/04  14:00:00,1477.9228893,97.9706683611,588.301025949,0.0,243.2593065,302.612436532,534.362716652,432.683388226,56.6466996096,45.0326288163
 12/04  15:00:00,1474.40115827,98.2698708788,585.72793305,0.0,243.2593065,302.612436532,520.272468934,429.997509538,42.4850247072,47.7899346888
 12/04  16:00:00,1469.07427366,98.6679978248,581.684685493,0.0,243.2593065,302.612436532,535.433725718,427.868002023,56.6466996096,50.9190240857
 12/04  17:00:00,1475.59202877,99.0664916204,571.361462215,0.0,243.2593065,310.10971186,544.993610677,424.413756074,84.9700494144,35.6098051885
 12/04  18:00:00,1443.04365442,99.4598970596,535.56928524,0.0,243.2593065,310.10971186,532.706301567,421.360560084,84.9700494144,26.3756920684
 12/04  19:00:00,1151.63580714,96.3996553717,513.264987254,0.0,166.938926447,199.110933808,493.730336158,391.239805496,84.9700494144,17.5204812473
 12/04  20:00:00,1166.31125165,96.3996553717,534.843914799,0.0,166.938926447,191.61365848,470.336770581,396.1730585,56.6466996096,17.5170124713
 12/04  21:00:00,1038.64793695,96.3996553717,541.039307245,0.0,100.150657288,124.558693486,521.341162472,438.427339088,56.6466996096,26.2671237744
 12/04  22:00:00,997.121928583,96.3996553717,539.024234871,0.0,100.150657288,124.558693486,503.851331818,443.900528385,42.4850247072,17.4657787252
 12/04  23:00:00,942.188169186,96.3996553717,551.554844014,0.0,46.0930336215,124.558693486,507.258704547,461.476807219,28.3233498048,17.4585475232
 12/04  24:00:00,915.228718426,96.3996553717,523.882480605,0.0,46.0930336215,124.558693486,498.361783277,466.742093537,14.1616749024,17.4580148373
 12/05  01:00:00,941.335489385,96.3996553717,561.80947687,0.0,46.0930336215,113.312780494,492.2837552,469.161035563,5.66466996096,17.4580496752
 12/05  02:00:00,943.651521769,96.3996553717,563.991957752,0.0,46.0930336215,113.312780494,494.700302727,471.577848701,5.66466996096,17.457784065
 12/05  03:00:00,951.964614165,96.3996553717,571.953274585,0.0,46.0930336215,113.312780494,497.472055648,474.350004863,5.66466996096,17.457380824
 12/05  04:00:00,955.34892559,96.3996553717,574.318539669,0.0,46.0930336215,113.312780494,499.881818329,476.760203252,5.66466996096,17.4569451165
 12/05  05:00:00,1049.26258901,96.3996553717,575.468818617,0.0,100.150657288,148.969399434,479.425617749,456.304445536,5.66466996096,17.4565022518
 12/05  06:00:00,1050.15356484,96.5641013602,575.230217572,0.0,100.150657288,149.894399434,818.231722383,786.613962201,14.1616749024,17.4560852793
 12/05  07:00:00,1279.06494244,97.262437405,575.575923848,0.0,176.471037341,302.612436532,564.856239752,519.077249017,28.3233498048,17.4556409295
 12/05  08:00:00,1390.86047381,97.8313948655,575.789063082,0.0,243.2593065,310.10971186,542.131254011,473.165120356,42.4850247072,26.4811089475
 12/05  09:00:00,1433.61608265,98.4628198122,578.602072321,0.0,243.2593065,310.10971186,543.691817058,451.531725435,56.6466996096,35.5133920128
 12/05  10:00:00,1475.41969153,99.0936629005,584.326188347,0.0,243.2593065,302.612436532,514.98574827,436.810622064,42.4850247072,35.6901014985
 12/05  11:00:00,1486.97465263,99.5405024973,587.744613302,0.0,243.2593065,310.10971186,548.440072822,423.711859355,70.808374512,53.9198389549
 12/05  12:00:00,1476.83387301,100.029582418,574.624512148,0.0,243.2593065,310.10971186,524.015658774,408.165898414,70.808374512,45.041385848
 12/05  13:00:00,1427.93022414,100.427999509,566.534107299,0.0,243.2593065,310.10971186,516.944937631,401.390967882,70.808374512,44.7455952361
 12/05  14:00:00,1462.98600157,100.814572772,567.945467055,0.0,243.2593065,302.612436532,506.854037558,396.162611633,56.6466996096,54.0447263158
 12/05  15:00:00,1448.72900283,101.267451552,552.229751721,0.0,243.2593065,302.612436532,467.639265234,380.225206077,42.4850247072,44.9290344489
 12/05  16:00:00,1430.0291967,101.549280499,531.769736867,0.0,243.2593065,302.612436532,476.895797914,375.429478476,56.6466996096,44.8196198282
 12/05  17:00:00,1458.12403637,101.807377011,537.83928358,0.0,243.2593065,310.10971186,498.249587001,377.649275272,84.9700494144,35.6302623145
 12/05  18:00:00,1470.6110028,102.073945607,550.958595892,0.0,243.2593065,310.10971186,489.959462142,378.610360299,84.9700494144,26.3790524288
 12/05  19:00:00,1217.63647486,96.3996553717,570.244539051,0.0,166.938926447,199.110933808,484.392007486,373.151548287,84.9700494144,26.2704097844
 12/05  20:00:00,1217.14121376,96.3996553717,577.755457502,0.0,166.938926447,191.61365848,453.530630723,379.363649905,56.6466996096,17.5202812084
 12/05  21:00:00,1091.40788755,96.3996553717,586.509708247,0.0,100.150657288,124.558693486,495.291588773,421.125521076,56.6466996096,17.519368087
 12/05  22:00:00,1056.56690955,96.3996553717,591.812667472,0.0,100.150657288,124.558693486,488.911616107,428.958925507,42.4850247072,17.4676658925
 12/05  23:00:00,986.108201639,96.3996553717,589.232919814,0.0,46.0930336215,124.558693486,492.560250865,446.776244821,28.3233498048,17.4606562396
 12/05  24:00:00,982.398445008,96.3996553717,586.084051973,0.0,46.0930336215,124.558693486,484.837474248,453.215613187,14.1616749024,17.4601861587
 12/06  01:00:00,967.520512427,96.3996553717,583.665366487,0.0,46.0930336215,113.312780494,480.323212385,457.198301584,5.66466996096,17.4602408405
 12/06  02:00:00,966.587790496,96.3996553717,583.200075841,0.0,46.0930336215,113.312780494,483.454332596,460.329626021,5.66466996096,17.4600366147
 12/06  03:00:00,965.469163599,96.3996553717,582.104502386,0.0,46.0930336215,113.312780494,485.991194872,462.866785133,5.66466996096,17.4597397773
 12/06  04:00:00,967.156490153,96.3996553717,583.154701084,0.0,46.0930336215,113.312780494,487.875185081,464.751130317,5.66466996096,17.4593848024
 12/06  05:00:00,1058.74993351,96.3996553717,584.180579135,0.0,100.150657288,148.969399434,469.18201856,446.058332263,5.66466996096,17.4590163356
 12/06  06:00:00,1057.85653755,96.8051923797,582.836734982,0.0,100.150657288,149.894399434,758.440507027,726.817910459,14.1616749024,17.4609216659
 12/06  07:00:00,1202.82236705,97.9193346369,501.232802736,0.0,176.471037341,302.612436532,541.061088002,495.27760299,28.3233498048,17.4601352063
 12/06  08:00:00,1298.60434518,99.5300938002,484.463365277,0.0,243.2593065,310.10971186,521.143480401,452.179324088,42.4850247072,26.4791316053
 12/06  09:00:00,1335.39139153,100.172557442,483.544311722,0.0,243.2593065,310.10971186,527.070251545,434.887029362,56.6466996096,35.5365225736
 12/06  10:00:00,1363.56469536,100.652941628,478.133768777,0.0,243.2593065,302.612436532,514.590965639,427.495131064,42.4850247072,44.6108098676
 12/06  11:00:00,1375.18523372,101.061530565,481.912254619,0.0,243.2593065,310.10971186,529.934085497,414.187577225,70.808374512,44.9381337599
 12/06  12:00:00,1363.33177835,101.435174119,468.723714288,0.0,243.2593065,310.10971186,530.372085116,405.512948634,70.808374512,54.0507619701
 12/06  13:00:00,1321.14721358,101.752626278,468.15516655,0.0,243.2593065,310.10971186,517.517395215,401.960564327,70.808374512,44.7484563765
 12/06  14:00:00,1360.10792803,102.054044691,471.691493335,0.0,243.2593065,302.612436532,499.73326111,398.044440409,56.6466996096,45.0421210917
 12/06  15:00:00,1355.92625346,102.329061864,465.407647295,0.0,243.2593065,302.612436532,491.434517544,395.021488233,42.4850247072,53.928004604
 12/06  16:00:00,1326.59852798,102.54677481,434.297761672,0.0,243.2593065,302.612436532,496.86481156,395.393484875,56.6466996096,44.8246270751
 12/06  17:00:00,1307.74392106,102.717314214,387.01522195,0.0,243.2593065,310.10971186,519.588800276,398.99359607,84.9700494144,35.625154791
 12/06  18:00:00,1287.19155059,102.90179434,356.120673675,0.0,243.2593065,310.10971186,512.410926291,401.060227887,84.9700494144,26.3806489901
 12/06  19:00:00,996.362034036,96.3996553717,326.507093264,0.0,166.938926447,199.110933808,499.278158793,396.786562862,84.9700494144,17.5215465166
 12/06  20:00:00,972.312173274,96.3996553717,301.924819668,0.0,166.938926447,191.61365848,487.674396078,404.75877116,56.6466996096,26.2689253087
 12/06  21:00:00,824.639356274,96.3996553717,289.737649072,0.0,100.150657288,124.558693486,521.133282414,446.967477247,56.6466996096,17.5191055575
 12/06  22:00:00,778.498140935,96.3996553717,282.15566716,0.0,100.150657288,124.558693486,515.497683911,455.547547067,42.4850247072,17.4651121366
 12/06  23:00:00,712.240914091,96.3996553717,278.147372636,0.0,46.0930336215,124.558693486,522.450565551,476.669005045,28.3233498048,17.4582107015
 12/06  24:00:00,708.865974661,96.3996553717,269.84570353,0.0,46.0930336215,124.558693486,524.504567984,492.885037872,14.1616749024,17.4578552094
 12/07  01:00:00,696.63404352,96.3996553717,269.355141923,0.0,46.0930336215,113.312780494,522.241759646,499.117293006,5.66466996096,17.4597966782
 12/07  02:00:00,709.329099298,96.3996553717,284.693594383,0.0,46.0930336215,113.312780494,516.304710735,493.182168671,5.66466996096,17.4578721032
 12/07  03:00:00,719.078363076,96.3996553717,295.820179322,0.0,46.0930336215,113.312780494,519.172585207,496.050264305,5.66466996096,17.4576509412
 12/07  04:00:00,725.377134602,96.3996553717,301.33719335,0.0,46.0930336215,113.312780494,523.308011073,500.185965647,5.66466996096,17.457375465
 12/07  05:00:00,818.759202249,96.3996553717,306.191701745,0.0,100.150657288,148.969399434,504.632930452,481.511173006,5.66466996096,17.4570874849
 12/07  06:00:00,826.600076885,96.9083856141,311.742707903,0.0,100.150657288,149.894399434,834.910934882,803.289474883,14.1616749024,17.4597850965
 12/07  07:00:00,1051.27551422,98.2267615432,306.617357045,0.0,176.471037341,302.612436532,591.257588818,545.470673522,28.3233498048,17.4635654915
 12/07  08:00:00,1167.87345,99.7876054368,305.066149625,0.0,243.2593065,310.10971186,566.645451553,497.676926069,42.4850247072,26.4835007769
 12/07  09:00:00,1199.39558301,100.445796502,298.757617782,0.0,243.2593065,310.10971186,568.549119936,476.368120844,56.6466996096,35.5342994825
 12/07  10:00:00,1228.65359579,100.996966178,295.996395716,0.0,243.2593065,302.612436532,549.216061297,462.11105941,42.4850247072,44.61997718
 12/07  11:00:00,1240.842589,101.811786879,299.575548198,0.0,243.2593065,310.10971186,541.883721742,426.136608617,70.808374512,44.9387386134
 12/07  12:00:00,1246.7783174,102.463357779,303.967310599,0.0,243.2593065,310.10971186,527.406485181,402.534776125,70.808374512,54.0633345438
 12/07  13:00:00,1209.5682749,102.767916594,308.212346151,0.0,243.2593065,310.10971186,509.43927836,393.873516033,70.808374512,44.7573878155
 12/07  14:00:00,1240.44403968,102.66134027,303.315459685,0.0,243.2593065,302.612436532,503.704177042,402.010995654,56.6466996096,45.0464817783
 12/07  15:00:00,1231.52963173,103.05480382,290.865264278,0.0,243.2593065,302.612436532,479.735999662,383.319253031,42.4850247072,53.9317219239
 12/07  16:00:00,1237.43623383,103.21385552,297.819112693,0.0,243.2593065,302.612436532,475.816204896,374.332378416,56.6466996096,44.8371268704
 12/07  17:00:00,1260.90435885,103.196027363,298.163329778,0.0,243.2593065,310.10971186,515.144802893,394.547435819,84.9700494144,35.6273176594
 12/07  18:00:00,1258.3299091,103.329564623,294.361196369,0.0,243.2593065,310.10971186,513.430255164,402.07869552,84.9700494144,26.3815102298
 12/07  19:00:00,986.367452105,96.3996553717,293.447341802,0.0,166.938926447,199.110933808,500.982441501,398.489793848,84.9700494144,17.5225982384
 12/07  20:00:00,978.789344163,96.3996553717,292.649726954,0.0,166.938926447,191.61365848,488.21447157,405.298019805,56.6466996096,26.2697521556
 12/07  21:00:00,843.741933018,96.3996553717,292.347266534,0.0,100.150657288,124.558693486,520.849456236,446.68300133,56.6466996096,17.5197552962
 12/07  22:00:00,808.79354882,96.3996553717,292.864930106,0.0,100.150657288,124.558693486,515.785845017,455.835145867,42.4850247072,17.4656744431
 12/07  23:00:00,745.865042865,96.3996553717,293.244857756,0.0,46.0930336215,124.558693486,521.474066185,475.691886063,28.3233498048,17.4588303178
 12/07  24:00:00,751.393376235,96.3996553717,293.678795912,0.0,46.0930336215,124.558693486,514.42568931,482.805462031,14.1616749024,17.458552376
 12/08  01:00:00,740.962891605,96.3996553717,293.906576482,0.0,46.0930336215,113.312780494,511.943967668,488.818725165,5.66466996096,17.4605725426
 12/08  02:00:00,744.019111914,96.3996553717,294.098289203,0.0,46.0930336215,113.312780494,517.64118323,494.517796004,5.66466996096,17.4587172652
 12/08  03:00:00,734.498888728,96.3996553717,284.123760948,0.0,46.0930336215,113.312780494,528.721727793,505.59848701,5.66466996096,17.4585708222
 12/08  04:00:00,725.947112338,96.3996553717,276.73473622,0.0,46.0930336215,113.312780494,541.338404468,518.215364144,5.66466996096,17.458370363
 12/08  05:00:00,814.897881777,96.3996553717,275.650456767,0.0,100.150657288,148.969399434,522.845769454,499.72294212,5.66466996096,17.4581573737
 12/08  06:00:00,814.68991393,96.9430310392,275.194662782,0.0,100.150657288,149.894399434,855.606859634,823.983959563,14.1616749024,17.4612251693
 12/08  07:00:00,1045.10396955,98.3557187535,275.136124665,0.0,176.471037341,302.612436532,601.305892794,555.522930678,28.3233498048,17.4596123109
 12/08  08:00:00,1154.92686641,100.234479608,274.761322276,0.0,243.2593065,310.10971186,569.31061608,500.345172551,42.4850247072,26.4804188215
 12/08  09:00:00,1189.72641745,101.261365702,274.361287182,0.0,243.2593065,310.10971186,552.398047755,460.21199044,56.6466996096,35.5393577055
 12/08  10:00:00,1223.44884249,101.8741232,274.354965842,0.0,243.2593065,302.612436532,526.282505539,439.179210992,42.4850247072,44.6182698398
 12/08  11:00:00,1242.3047349,102.473755922,284.543440826,0.0,243.2593065,310.10971186,533.251887027,417.496034886,70.808374512,44.9474776286
 12/08  12:00:00,1247.03989895,103.071457042,291.312330583,0.0,243.2593065,310.10971186,526.942435116,402.068633704,70.808374512,54.0654268999
 12/08  13:00:00,1211.77994678,103.499838072,301.853497389,0.0,243.2593065,310.10971186,507.181997241,391.614707323,70.808374512,44.7589154061
 12/08  14:00:00,1251.52812404,103.750701189,309.275476322,0.0,243.2593065,302.612436532,482.084598557,380.382368173,56.6466996096,45.055530774
 12/08  15:00:00,1251.68411969,103.843990213,310.305146675,0.0,243.2593065,302.612436532,462.711739203,366.282254844,42.4850247072,53.9444596524
