Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  16:00:00,1239.23395367,103.733217663,300.591956425,0.0,243.2593065,302.612436532,471.627376978,370.142287187,56.6466996096,44.8383901817
 12/08  17:00:00,1252.56448467,103.550909109,293.453458451,0.0,243.2593065,310.10971186,514.030218786,393.423979412,84.9700494144,35.6361899603
 12/08  18:00:00,1263.94855354,103.66532102,303.035456875,0.0,243.2593065,310.10971186,511.256297097,399.899323352,84.9700494144,26.3869243301
 12/08  19:00:00,987.881841539,96.3996553717,299.342391803,0.0,166.938926447,199.110933808,507.83300378,396.589374136,84.9700494144,26.2735802289
 12/08  20:00:00,985.4131967,96.3996553717,303.120333762,0.0,166.938926447,191.61365848,476.381369025,402.212792032,56.6466996096,17.5218773836
 12/08  21:00:00,854.593851772,96.3996553717,308.434353502,0.0,100.150657288,124.558693486,517.990856614,443.822842636,56.6466996096,17.5213143682
 12/08  22:00:00,805.242702025,96.3996553717,298.32943386,0.0,100.150657288,124.558693486,513.914241022,453.959906071,42.4850247072,17.4693102444
 12/08  23:00:00,734.400198324,96.3996553717,290.744544429,0.0,46.0930336215,124.558693486,520.245505321,474.45965117,28.3233498048,17.4625043463
 12/08  24:00:00,734.495480091,96.3996553717,289.22911642,0.0,46.0930336215,124.558693486,512.283893786,480.659944533,14.1616749024,17.462274351
 12/09  01:00:00,720.066472516,96.3996553717,287.664230778,0.0,46.0930336215,113.312780494,510.338803103,487.211578315,5.66466996096,17.4625548273
 12/09  02:00:00,714.449369044,96.3996553717,286.041401697,0.0,46.0930336215,113.312780494,516.688272634,493.561033985,5.66466996096,17.4625686881
 12/09  03:00:00,710.91258852,96.3996553717,284.519917927,0.0,46.0930336215,113.312780494,523.976021962,500.848854893,5.66466996096,17.4624971078
 12/09  04:00:00,709.975832382,96.3996553717,283.570912547,0.0,46.0930336215,113.312780494,534.258898822,511.131861654,5.66466996096,17.4623672062
 12/09  05:00:00,721.842396016,96.3996553717,282.93608821,0.0,55.6251445156,113.312780494,533.570897169,510.444003719,5.66466996096,17.4622234884
 12/09  06:00:00,725.468280727,96.3996553717,282.963641788,0.0,55.6251445156,113.312780494,548.528635815,516.90488424,14.1616749024,17.4620766722
 12/09  07:00:00,795.558530489,96.3996553717,281.745258769,0.0,65.1572554096,176.889270242,503.286508642,457.501229501,28.3233498048,17.4619293365
 12/09  08:00:00,911.971046408,96.7321827805,290.452321079,0.0,109.682768182,220.96816451,847.975421368,788.026822511,42.4850247072,17.4635741498
 12/09  09:00:00,922.548385062,96.7264398089,296.353880644,0.0,109.682768182,220.96816451,671.771521087,588.777692914,56.6466996096,26.3471285638
 12/09  10:00:00,1039.13790649,97.2403950946,306.539278091,0.0,131.945524568,266.955817592,597.284364169,528.303750919,42.4850247072,26.4955885431
 12/09  11:00:00,1065.39432165,97.5917388795,323.302997121,0.0,131.945524568,274.45309292,607.472011187,501.126645,70.808374512,35.5369916755
 12/09  12:00:00,1087.19933071,97.9415355349,342.258606854,0.0,131.945524568,274.45309292,587.638239344,481.291964572,70.808374512,35.5379002604
 12/09  13:00:00,1060.03942905,98.1359858409,350.927820855,0.0,131.945524568,274.45309292,574.735417499,468.398639485,70.808374512,35.5284035024
 12/09  14:00:00,1051.50049305,98.1993197239,352.306986864,0.0,131.945524568,266.955817592,549.065368717,456.890422452,56.6466996096,35.5282466548
 12/09  15:00:00,1040.44780108,98.0534277602,341.306755582,0.0,131.945524568,266.955817592,527.315119679,449.303679946,42.4850247072,35.5264150258
 12/09  16:00:00,951.65235219,96.3996553717,332.281520119,0.0,109.682768182,212.545889182,446.994141185,354.821055844,56.6466996096,35.5263857315
 12/09  17:00:00,975.660069853,96.3996553717,331.353892432,0.0,109.682768182,220.04316451,489.745224539,369.249189979,84.9700494144,35.5259851452
 12/09  18:00:00,932.356220057,96.3996553717,329.880876192,0.0,109.682768182,220.04316451,496.134538221,375.864712715,84.9700494144,35.2997760916
 12/09  19:00:00,896.145374373,96.3996553717,329.072072514,0.0,100.150657288,199.110933808,514.171368331,411.740472926,84.9700494144,17.4608459909
 12/09  20:00:00,876.883809321,96.3996553717,316.843615608,0.0,100.150657288,191.61365848,492.987161052,418.879774601,56.6466996096,17.4606868422
 12/09  21:00:00,767.756943527,96.3996553717,318.879173262,0.0,55.6251445156,124.558693486,537.533345045,463.426085584,56.6466996096,17.4605598515
 12/09  22:00:00,774.723872596,96.3996553717,324.277843712,0.0,55.6251445156,124.558693486,531.473103826,471.527681414,42.4850247072,17.4603977049
 12/09  23:00:00,767.134444927,96.3996553717,324.142263477,0.0,46.0930336215,124.558693486,536.568281578,490.784682488,28.3233498048,17.4602492852
 12/09  24:00:00,767.936735447,96.3996553717,323.388531545,0.0,46.0930336215,124.558693486,530.622513639,499.000734374,14.1616749024,17.4601043623
 12/10  01:00:00,743.204709292,96.3996553717,322.580958117,0.0,34.9616554283,113.312780494,530.148938891,507.023762532,5.66466996096,17.4605063978
 12/10  02:00:00,742.273817534,96.3996553717,321.524877263,0.0,34.9616554283,113.312780494,537.15318217,514.027898851,5.66466996096,17.4606133587
 12/10  03:00:00,738.878554077,96.3996553717,318.649403883,0.0,34.9616554283,113.312780494,545.389198797,522.263941882,5.66466996096,17.460586954
 12/10  04:00:00,733.616912617,96.3996553717,313.995573113,0.0,34.9616554283,113.312780494,553.12894288,530.003743987,5.66466996096,17.4605289316
 12/10  05:00:00,731.353473363,96.3996553717,305.250254449,0.0,44.4937663224,113.312780494,549.164345394,526.039211938,5.66466996096,17.4604634948
 12/10  06:00:00,725.40144482,96.3996553717,299.723732523,0.0,44.4937663224,113.312780494,561.705723726,530.083652423,14.1616749024,17.4603964003
 12/10  07:00:00,794.62576579,96.3996553717,298.14956045,0.0,54.0258772165,176.889270242,513.618134999,467.834456177,28.3233498048,17.4603290168
 12/10  08:00:00,789.06757783,96.3996553717,296.654444426,0.0,54.0258772165,184.38654557,521.9414267,461.996140324,42.4850247072,17.4602616695
 12/10  09:00:00,876.068470942,96.3996553717,305.957636485,0.0,65.1572554096,220.04316451,519.459490496,445.256629081,56.6466996096,17.5561618049
 12/10  10:00:00,872.609905531,96.3996553717,311.740319506,0.0,65.1572554096,212.545889182,511.571276433,442.019289011,42.4850247072,27.066962715
 12/10  11:00:00,882.658675983,96.3996553717,312.220529405,0.0,65.1572554096,220.04316451,543.614524799,437.913267825,70.808374512,34.8928824617
 12/10  12:00:00,873.573415181,96.3996553717,301.458330202,0.0,65.1572554096,220.04316451,535.941231557,429.642046335,70.808374512,35.4908107098
 12/10  13:00:00,866.93728488,96.3996553717,293.984743475,0.0,65.1572554096,220.04316451,517.148697691,410.852721798,70.808374512,35.4876013805
 12/10  14:00:00,863.249694409,96.3996553717,295.460558393,0.0,65.1572554096,212.545889182,490.101496265,397.970398115,56.6466996096,35.4843985407
 12/10  15:00:00,853.743101012,96.3996553717,288.987622817,0.0,65.1572554096,212.545889182,466.87382573,388.907559504,42.4850247072,35.4812415192
 12/10  16:00:00,840.636918319,96.3996553717,275.744008289,0.0,65.1572554096,212.545889182,501.697325062,409.572539616,56.6466996096,35.4780858364
 12/10  17:00:00,826.187398024,96.3996553717,271.339389415,0.0,65.1572554096,220.04316451,560.841782449,440.396793844,84.9700494144,35.474939191
 12/10  18:00:00,768.006746209,96.3996553717,263.136624345,0.0,54.0258772165,184.38654557,583.666820795,472.226859759,84.9700494144,26.4699116217
 12/10  19:00:00,739.613186005,96.3996553717,260.481516706,0.0,44.4937663224,163.454314868,617.670197719,515.234322867,84.9700494144,17.4658254374
 12/10  20:00:00,736.84766833,96.3996553717,263.588983056,0.0,44.4937663224,155.95703954,594.446074119,520.333689703,56.6466996096,17.4656848058
 12/10  21:00:00,694.97469713,96.3996553717,256.16901523,0.0,44.4937663224,124.558693486,641.593127643,567.480836556,56.6466996096,17.4655914767
 12/10  22:00:00,699.96965766,96.3996553717,262.591293032,0.0,44.4937663224,124.558693486,625.169910863,565.219376418,42.4850247072,17.465509738
 12/10  23:00:00,703.437476921,96.3996553717,273.669313273,0.0,34.9616554283,124.558693486,616.274338639,570.485557903,28.3233498048,17.465430931
 12/10  24:00:00,705.266284327,96.3996553717,268.99771674,0.0,34.9616554283,124.558693486,617.257143278,585.630115421,14.1616749024,17.4653529548
 12/11  01:00:00,707.964964168,96.3996553717,266.692329785,0.0,46.0930336215,113.312780494,620.370071599,597.239602009,5.66466996096,17.4657996293
 12/11  02:00:00,712.681478753,96.3996553717,270.007362699,0.0,46.0930336215,113.312780494,621.455740167,598.325078711,5.66466996096,17.4659914949
 12/11  03:00:00,716.081633692,96.3996553717,274.326940368,0.0,46.0930336215,113.312780494,620.655527121,597.524821231,5.66466996096,17.466035929
 12/11  04:00:00,718.950631858,96.3996553717,278.543529888,0.0,46.0930336215,113.312780494,621.13043344,597.999718787,5.66466996096,17.4660446919
 12/11  05:00:00,809.878740446,96.3996553717,282.275260751,0.0,100.150657288,148.969399434,589.232301094,566.101565301,5.66466996096,17.466065832
 12/11  06:00:00,818.427126566,96.3996553717,286.571392499,0.0,100.150657288,149.894399434,1123.84020733,1092.21245811,14.1616749024,17.466074316
 12/11  07:00:00,1051.6339014,96.6817400675,291.576995741,0.0,176.471037341,302.612436532,720.736394251,674.946977339,28.3233498048,17.4660671069
 12/11  08:00:00,1166.46831921,96.9848686184,295.968101903,0.0,243.2593065,310.10971186,660.930023489,591.953632433,42.4850247072,26.4913663487
 12/11  09:00:00,1205.82808523,97.1117249848,299.742381009,0.0,243.2593065,310.10971186,634.941732445,542.746456104,56.6466996096,35.5485767317
 12/11  10:00:00,1246.44010384,97.2074366265,304.095487671,0.0,243.2593065,302.612436532,600.857325179,513.739132288,42.4850247072,44.6331681838
 12/11  11:00:00,1260.39529662,97.3439015322,309.275669197,0.0,243.2593065,310.10971186,602.297600036,486.522651638,70.808374512,44.9665738868
 12/11  12:00:00,1269.40236286,97.7386909847,314.191888943,0.0,243.2593065,310.10971186,590.581420079,465.683235721,70.808374512,54.089809846
 12/11  13:00:00,1232.81358907,98.0555272299,318.304566291,0.0,243.2593065,310.10971186,568.609091292,453.026358184,70.808374512,44.7743585959
 12/11  14:00:00,1257.1310111,98.320844183,311.77534221,0.0,243.2593065,302.612436532,553.008520813,442.268785759,56.6466996096,54.0930354439
 12/11  15:00:00,1252.78582874,98.6027898416,309.200030016,0.0,243.2593065,302.612436532,513.156351397,425.708102096,42.4850247072,44.9632245941
 12/11  16:00:00,1259.91262629,98.8105809154,313.195027808,0.0,243.2593065,302.612436532,527.536715399,426.035312336,56.6466996096,44.8547034538
 12/11  17:00:00,1286.91355391,98.9939133413,316.873634823,0.0,243.2593065,310.10971186,570.148772056,440.611217119,84.9700494144,44.567505522
 12/11  18:00:00,1285.88271851,99.350849624,319.960906696,0.0,243.2593065,310.10971186,546.762919184,444.192946868,84.9700494144,17.5999229008
 12/11  19:00:00,1021.09901721,96.3996553717,324.169098317,0.0,166.938926447,199.110933808,521.494561772,410.246238665,84.9700494144,26.2782736929
 12/11  20:00:00,1018.2132008,96.3996553717,328.629128127,0.0,166.938926447,191.61365848,490.362530627,416.190247879,56.6466996096,17.5255831384
 12/11  21:00:00,871.936177011,96.3996553717,319.004172276,0.0,100.150657288,124.558693486,544.758463671,461.837199088,56.6466996096,26.2745649728
 12/11  22:00:00,826.377764849,96.3996553717,309.811514828,0.0,100.150657288,124.558693486,530.060020836,470.104823207,42.4850247072,17.4701729215
 12/11  23:00:00,748.99138818,96.3996553717,296.607161851,0.0,46.0930336215,124.558693486,536.490203793,490.703471011,28.3233498048,17.4633829775
 12/11  24:00:00,738.732050824,96.3996553717,286.051508174,0.0,46.0930336215,124.558693486,532.687152147,501.062083276,14.1616749024,17.4633939689
 12/12  01:00:00,722.389085564,96.3996553717,282.256072749,0.0,46.0930336215,113.312780494,533.800935769,510.672326858,5.66466996096,17.4639389502
 12/12  02:00:00,707.820678561,96.3996553717,268.30771422,0.0,46.0930336215,113.312780494,555.563969246,532.435108248,5.66466996096,17.4641910366
 12/12  03:00:00,702.52495177,96.3996553717,258.625490548,0.0,46.0930336215,113.312780494,571.34432962,548.215349515,5.66466996096,17.4643101447
 12/12  04:00:00,702.916309599,96.3996553717,255.841693338,0.0,46.0930336215,113.312780494,581.022012045,557.892944759,5.66466996096,17.4643973258
 12/12  05:00:00,790.544067295,96.3996553717,252.195687628,0.0,100.150657288,148.969399434,563.388222705,540.259075998,5.66466996096,17.4644767454
 12/12  06:00:00,793.33830186,96.5930757272,249.946064762,0.0,100.150657288,149.894399434,934.164621322,902.538364815,14.1616749024,17.4645816048
 12/12  07:00:00,1019.47423935,97.2950975547,246.934466657,0.0,176.471037341,302.612436532,638.142355775,592.354348345,28.3233498048,17.4646576249
 12/12  08:00:00,1128.38602592,97.6021367892,244.22498272,0.0,243.2593065,310.10971186,607.696914817,538.715497695,42.4850247072,26.4963924148
 12/12  09:00:00,1170.75704698,98.3926831279,250.93078837,0.0,243.2593065,310.10971186,585.359802601,493.165463388,56.6466996096,35.5476396034
 12/12  10:00:00,1215.29287022,99.1719390636,265.040278757,0.0,243.2593065,302.612436532,553.581322654,466.453701921,42.4850247072,44.6425960266
 12/12  11:00:00,1232.11245559,99.8094207904,280.421131352,0.0,243.2593065,310.10971186,559.375861409,443.599526034,70.808374512,44.9679608636
 12/12  12:00:00,1260.4163159,100.204567921,306.222260681,0.0,243.2593065,310.10971186,558.909938091,434.008132646,70.808374512,54.0934309328
 12/12  13:00:00,1245.14212898,100.972753692,330.12344802,0.0,243.2593065,310.10971186,530.46815478,414.878316611,70.808374512,44.7814636566
 12/12  14:00:00,1298.83947994,101.505673149,347.965842818,0.0,243.2593065,302.612436532,510.64237083,399.898245863,56.6466996096,54.0974253578
 12/12  15:00:00,1309.25949038,101.764102677,355.842790463,0.0,243.2593065,302.612436532,471.212934309,383.76090166,42.4850247072,44.967007941
 12/12  16:00:00,1301.4680722,101.804350715,344.589616039,0.0,243.2593065,302.612436532,487.543619318,386.038262503,56.6466996096,44.8586572056
 12/12  17:00:00,1314.7267832,101.794503047,335.703652631,0.0,243.2593065,310.10971186,535.082817908,405.541673663,84.9700494144,44.5710948304
 12/12  18:00:00,1300.99555586,101.991364554,322.909197899,0.0,243.2593065,310.10971186,515.655042452,413.084150863,84.9700494144,17.6008421748
 12/12  19:00:00,983.234065338,96.3996553717,280.632542057,0.0,166.938926447,199.110933808,520.802157467,409.552642316,84.9700494144,26.2794657364
 12/12  20:00:00,948.905517094,96.3996553717,255.313958038,0.0,166.938926447,191.61365848,506.75916747,432.585997858,56.6466996096,17.5264700024
 12/12  21:00:00,802.540568392,96.3996553717,239.425554497,0.0,100.150657288,124.558693486,578.86530267,495.942962922,56.6466996096,26.2756401387
 12/12  22:00:00,754.504191877,96.3996553717,228.366198192,0.0,100.150657288,124.558693486,576.452018348,516.495898958,42.4850247072,17.4710946828
 12/12  23:00:00,684.83241481,96.3996553717,221.732424195,0.0,46.0930336215,124.558693486,591.286810142,545.499100408,28.3233498048,17.464359929
 12/12  24:00:00,675.996684215,96.3996553717,208.780115438,0.0,46.0930336215,124.558693486,607.4570648,575.830945214,14.1616749024,17.4644446833
 12/13  01:00:00,656.117830892,96.3996553717,200.385857599,0.0,46.0930336215,113.312780494,617.591628187,594.461898025,5.66466996096,17.4650602018
 12/13  02:00:00,663.500402316,96.3996553717,206.549851127,0.0,46.0930336215,113.312780494,607.601088402,584.471033687,5.66466996096,17.465384754
 12/13  03:00:00,657.477791716,96.3996553717,200.146808755,0.0,46.0930336215,113.312780494,628.15056328,605.020316202,5.66466996096,17.4655771167
 12/13  04:00:00,655.328239929,96.3996553717,200.335101696,0.0,46.0930336215,113.312780494,631.915181621,608.78477405,5.66466996096,17.4657376102
 12/13  05:00:00,745.968741097,96.3996553717,203.747411601,0.0,100.150657288,148.969399434,604.403518044,581.27295785,5.66466996096,17.4658902325
 12/13  06:00:00,746.225689331,96.8393708039,201.514485245,0.0,100.150657288,149.894399434,921.623704886,889.995961801,14.1616749024,17.4660681827
 12/13  07:00:00,971.797544214,97.5998353466,199.036215901,0.0,176.471037341,302.612436532,657.348376738,611.558809823,28.3233498048,17.4662171101
 12/13  08:00:00,1090.89583792,99.0679200303,206.988292715,0.0,243.2593065,310.10971186,611.752004495,542.773314325,42.4850247072,26.493665463
 12/13  09:00:00,1150.31685682,99.9886515143,230.778349164,0.0,243.2593065,310.10971186,578.813885818,486.613993428,56.6466996096,35.5531927805
 12/13  10:00:00,1217.40182446,100.559981279,272.153990802,0.0,243.2593065,302.612436532,551.726235135,464.591403542,42.4850247072,44.6498068863
 12/13  11:00:00,1259.06334117,101.326317948,312.484117026,0.0,243.2593065,310.10971186,547.92273015,432.139903082,70.808374512,44.9744525552
 12/13  12:00:00,1305.50959747,102.048680908,361.019575521,0.0,243.2593065,310.10971186,532.372997932,407.459839524,70.808374512,54.1047838959
 12/13  13:00:00,1294.48443253,102.361965175,388.491958409,0.0,243.2593065,310.10971186,514.216811878,398.626431111,70.808374512,44.7820062547
 12/13  14:00:00,1335.93221948,102.88685277,402.736653469,0.0,243.2593065,302.612436532,493.784376609,383.027144805,56.6466996096,54.1105321943
 12/13  15:00:00,1347.29724373,103.117342522,414.744989296,0.0,243.2593065,302.612436532,453.410094716,365.946858255,42.4850247072,44.9782117542
 12/13  16:00:00,1338.17664102,103.10252713,408.700801477,0.0,243.2593065,302.612436532,467.925171097,366.408469676,56.6466996096,44.870001812
 12/13  17:00:00,1339.25596967,102.971085948,392.656268479,0.0,243.2593065,310.10971186,517.596315458,388.059688225,84.9700494144,44.5665778182
 12/13  18:00:00,1320.34598474,103.078404682,374.483808267,0.0,243.2593065,310.10971186,508.265407622,396.900958058,84.9700494144,26.394400149
 12/13  19:00:00,1030.02563196,96.3996553717,355.580952824,0.0,166.938926447,199.110933808,495.205528306,392.70696969,84.9700494144,17.5285092009
 12/13  20:00:00,1009.90528251,96.3996553717,338.084028157,0.0,166.938926447,191.61365848,474.437817514,399.579019632,56.6466996096,18.2120982716
 12/13  21:00:00,870.635070133,96.3996553717,330.758654445,0.0,100.150657288,124.558693486,523.16197343,440.920983113,56.6466996096,25.594290707
 12/13  22:00:00,830.87476447,96.3996553717,330.786040102,0.0,100.150657288,124.558693486,509.014226644,449.054252102,42.4850247072,17.4749498342
 12/13  23:00:00,755.574281152,96.3996553717,321.214769124,0.0,46.0930336215,124.558693486,515.47714404,469.685597808,28.3233498048,17.468196427
 12/13  24:00:00,749.865105361,96.3996553717,315.738149644,0.0,46.0930336215,124.558693486,507.554672947,475.925143022,14.1616749024,17.4678550228
 12/14  01:00:00,737.204054299,96.3996553717,317.058008665,0.0,46.0930336215,113.312780494,503.123205425,479.995959475,5.66466996096,17.4625759885
 12/14  02:00:00,737.836674419,96.3996553717,318.537733793,0.0,46.0930336215,113.312780494,507.733888341,484.607080065,5.66466996096,17.4621383147
 12/14  03:00:00,727.857224349,96.3996553717,309.638972427,0.0,46.0930336215,113.312780494,514.399872734,491.272781505,5.66466996096,17.4624212672
 12/14  04:00:00,720.842862266,96.3996553717,304.430827701,0.0,46.0930336215,113.312780494,520.055885533,496.928549639,5.66466996096,17.4626659331
 12/14  05:00:00,809.570264637,96.3996553717,306.014510245,0.0,100.150657288,148.969399434,502.568961546,479.441390383,5.66466996096,17.462901202
 12/14  06:00:00,812.154466211,96.9105194586,307.70783724,0.0,100.150657288,149.894399434,838.821166835,807.194833021,14.1616749024,17.4646589119
 12/14  07:00:00,1034.19906961,98.1955910069,299.279262715,0.0,176.471037341,302.612436532,592.69524032,546.906614081,28.3233498048,17.4652764341
 12/14  08:00:00,1142.57341432,100.069192421,294.876992791,0.0,243.2593065,310.10971186,564.11523025,494.697756373,42.4850247072,26.93244917
 12/14  09:00:00,1189.24299737,101.124961745,306.39121002,0.0,243.2593065,310.10971186,555.182821156,454.548412787,56.6466996096,43.9877087599
 12/14  10:00:00,1243.50435666,101.819789553,336.665523957,0.0,243.2593065,302.612436532,507.487914537,429.285333412,42.4850247072,35.7175564178
 12/14  11:00:00,1277.63105026,102.509782817,367.544974539,0.0,243.2593065,310.10971186,530.909067157,406.121656818,70.808374512,53.9790358275
 12/14  12:00:00,1321.32166676,103.146677159,405.53375142,0.0,243.2593065,310.10971186,503.384767254,387.488050878,70.808374512,45.0883418639
 12/14  13:00:00,1318.32934192,103.627507181,440.732168397,0.0,243.2593065,310.10971186,490.173299885,374.575211295,70.808374512,44.7897140785
 12/14  14:00:00,1374.08141745,104.022387977,456.673598176,0.0,243.2593065,302.612436532,474.58696867,363.828836501,56.6466996096,54.1114325592
 12/14  15:00:00,1377.48869913,104.281023044,449.545777892,0.0,243.2593065,302.612436532,438.765041369,349.528237759,42.4850247072,46.7517789027
 12/14  16:00:00,1375.65330025,104.104372275,430.914148456,0.0,243.2593065,302.612436532,461.138101481,352.402405677,56.6466996096,52.0889961942
 12/14  17:00:00,1374.85601201,103.736918558,398.432547199,0.0,243.2593065,310.10971186,498.728693017,378.102442723,84.9700494144,35.6562008804
 12/14  18:00:00,1327.16386435,103.702887548,346.681308572,0.0,243.2593065,310.10971186,503.512216782,392.147810076,84.9700494144,26.3943572912
 12/14  19:00:00,988.192019822,96.3996553717,288.346321728,0.0,166.938926447,199.110933808,501.028082022,398.528271616,84.9700494144,17.5297609917
 12/14  20:00:00,974.553385426,96.3996553717,274.895609103,0.0,166.938926447,191.61365848,489.426216474,406.497178525,56.6466996096,26.2823383394
 12/14  21:00:00,829.065442223,96.3996553717,258.012180592,0.0,100.150657288,124.558693486,543.336964115,469.164467605,56.6466996096,17.5257968997
 12/14  22:00:00,759.531095803,96.3996553717,222.229002169,0.0,100.150657288,124.558693486,589.232774243,529.273528676,42.4850247072,17.4742208605
 12/14  23:00:00,686.684414544,96.3996553717,206.963487312,0.0,46.0930336215,124.558693486,619.553848675,573.762732851,28.3233498048,17.4677660189
 12/14  24:00:00,668.998307531,96.3996553717,183.70254806,0.0,46.0930336215,124.558693486,658.057973781,626.428313602,14.1616749024,17.4679852766
 12/15  01:00:00,642.443814068,96.3996553717,168.332364673,0.0,46.0930336215,113.312780494,680.455166958,657.321830078,5.66466996096,17.4686669193
 12/15  02:00:00,632.544267262,96.3996553717,155.624547828,0.0,46.0930336215,113.312780494,708.041375518,684.907550372,5.66466996096,17.4691551853
 12/15  03:00:00,625.48948005,96.3996553717,147.397148026,0.0,46.0930336215,113.312780494,722.816894017,699.682709154,5.66466996096,17.469514902
 12/15  04:00:00,623.709818386,96.3996553717,145.717520785,0.0,46.0930336215,113.312780494,729.700769352,700.282094006,5.66466996096,23.7540053849
 12/15  05:00:00,713.147049759,96.3996553717,144.50123166,0.0,100.150657288,148.969399434,701.198490352,675.635120023,5.66466996096,19.8987003684
 12/15  06:00:00,714.033426651,96.9511817043,144.016301818,0.0,100.150657288,149.894399434,963.761987928,932.136983655,14.1616749024,17.4633293704
 12/15  07:00:00,951.193328156,98.2789186619,153.672130732,0.0,176.471037341,302.612436532,682.299561274,636.512579709,28.3233498048,17.4636317604
 12/15  08:00:00,1068.0710966,100.153903888,159.868359101,0.0,243.2593065,310.10971186,634.613768588,565.625132277,42.4850247072,26.5036116033
 12/15  09:00:00,1136.54009987,101.226488811,190.172298642,0.0,243.2593065,310.10971186,582.087168474,489.888292833,56.6466996096,35.5521760313
 12/15  10:00:00,1214.7130337,101.889756156,231.322381956,0.0,243.2593065,302.612436532,523.160767385,436.015151053,42.4850247072,44.6605916251
 12/15  11:00:00,1268.00075174,102.539837547,269.624541532,0.0,243.2593065,310.10971186,530.540548271,414.74146054,70.808374512,44.990713219
 12/15  12:00:00,1320.01885003,103.166537155,309.863968376,0.0,243.2593065,310.10971186,523.558044672,398.62732943,70.808374512,54.12234073
 12/15  13:00:00,1306.64233852,103.606867669,330.616896807,0.0,243.2593065,310.10971186,505.268008419,389.663772026,70.808374512,44.7958618811
 12/15  14:00:00,1360.98951542,103.889850241,346.314471437,0.0,243.2593065,302.612436532,491.041193769,380.274988674,56.6466996096,54.1195054856
 12/15  15:00:00,1371.58632981,104.008437477,356.345501908,0.0,243.2593065,302.612436532,453.359859693,365.888798979,42.4850247072,44.9860360067
 12/15  16:00:00,1365.01138979,103.939476342,354.877113133,0.0,243.2593065,302.612436532,467.811781633,366.286895592,56.6466996096,44.8781864322
 12/15  17:00:00,1370.19773795,103.727986033,345.589980212,0.0,243.2593065,310.10971186,517.519227973,387.968158853,84.9700494144,44.5810197059
 12/15  18:00:00,1362.18378818,103.77200765,340.298369197,0.0,243.2593065,310.10971186,508.848708321,397.481342827,84.9700494144,26.3973160792
 12/15  19:00:00,1076.34246803,96.3996553717,328.849268251,0.0,166.938926447,199.110933808,495.916946299,393.41666444,84.9700494144,17.5302324452
 12/15  20:00:00,1058.90402811,96.3996553717,320.990943774,0.0,166.938926447,191.61365848,479.284196799,400.223596279,56.6466996096,22.4139009105
 12/15  21:00:00,921.485078169,96.3996553717,319.684607137,0.0,100.150657288,124.558693486,520.809721629,442.768964732,56.6466996096,21.3940572878
 12/15  22:00:00,866.287139267,96.3996553717,308.416447998,0.0,100.150657288,124.558693486,513.391011612,453.42906315,42.4850247072,17.4769237549
 12/15  23:00:00,805.661213499,96.3996553717,311.242021752,0.0,46.0930336215,124.558693486,519.001714628,473.215345282,28.3233498048,17.4630195413
 12/15  24:00:00,808.974144189,96.3996553717,311.509301239,0.0,46.0930336215,124.558693486,512.063005391,480.438046008,14.1616749024,17.4632844802
 12/16  01:00:00,795.920350435,96.3996553717,313.398601709,0.0,46.0930336215,113.312780494,509.465434489,486.334858615,5.66466996096,17.465905913
 12/16  02:00:00,793.504276558,96.3996553717,313.036557615,0.0,46.0930336215,113.312780494,514.606750167,491.47748045,5.66466996096,17.464599756
 12/16  03:00:00,793.042082912,96.3996553717,314.376382531,0.0,46.0930336215,113.312780494,519.713388396,496.583679265,5.66466996096,17.4650391701
 12/16  04:00:00,794.454035759,96.3996553717,317.758136182,0.0,46.0930336215,113.312780494,527.519988146,504.389886652,5.66466996096,17.4654315333
 12/16  05:00:00,798.677796314,96.3996553717,316.288205211,0.0,55.6251445156,113.312780494,524.617548356,501.487066229,5.66466996096,17.4658121661
 12/16  06:00:00,798.291643275,96.3996553717,318.128157505,0.0,55.6251445156,113.312780494,538.254658937,506.626794631,14.1616749024,17.4661894041
 12/16  07:00:00,869.427132243,96.3996553717,320.91470828,0.0,65.1572554096,176.889270242,491.461995641,445.672080618,28.3233498048,17.4665652186
 12/16  08:00:00,975.39900514,96.7422161753,321.955394092,0.0,109.682768182,220.96816451,838.591680613,778.637890103,42.4850247072,17.4687658024
 12/16  09:00:00,978.552427391,96.7341041352,323.465094257,0.0,109.682768182,220.96816451,687.535589014,604.529802896,56.6466996096,26.3590865083
 12/16  10:00:00,1091.86808554,97.1452012831,333.983432892,0.0,131.945524568,266.955817592,610.57091952,540.365616527,42.4850247072,27.7202782854
 12/16  11:00:00,1111.95754486,97.4691111886,352.026339905,0.0,131.945524568,274.45309292,618.522555166,504.497662271,70.808374512,43.2165183822
 12/16  12:00:00,1129.13170462,97.8232927987,383.848308956,0.0,131.945524568,274.45309292,587.453856218,481.108190962,70.808374512,35.5372907442
 12/16  13:00:00,1090.12251819,98.0293094373,382.925742672,0.0,131.945524568,274.45309292,576.398614519,470.060195964,70.808374512,35.5300440429
 12/16  14:00:00,1080.48205983,98.0633260791,371.28574356,0.0,131.945524568,266.955817592,554.657722575,462.478744606,56.6466996096,35.5322783597
 12/16  15:00:00,1082.62445713,97.942245592,361.002361825,0.0,131.945524568,266.955817592,533.600517539,455.582753322,42.4850247072,35.5327395094
 12/16  16:00:00,989.880822688,96.3996553717,343.125521358,0.0,109.682768182,212.545889182,438.004680859,345.814619804,56.6466996096,35.5433614454
 12/16  17:00:00,994.520397037,96.3996553717,327.177631405,0.0,109.682768182,220.04316451,489.853109419,369.342635614,84.9700494144,35.5404243899
 12/16  18:00:00,942.301841475,96.3996553717,317.244054546,0.0,109.682768182,220.04316451,491.1688938,379.709922529,84.9700494144,26.4889218569
 12/16  19:00:00,895.824758862,96.3996553717,307.718013799,0.0,100.150657288,199.110933808,519.601723556,417.16242065,84.9700494144,17.4692534919
 12/16  20:00:00,883.562743774,96.3996553717,303.141716623,0.0,100.150657288,191.61365848,497.170560778,423.05415426,56.6466996096,17.4697069084
 12/16  21:00:00,767.871660025,96.3996553717,298.761717654,0.0,55.6251445156,124.558693486,542.961080707,468.844193911,56.6466996096,17.4701871857
 12/16  22:00:00,752.841829786,96.3996553717,285.188294293,0.0,55.6251445156,124.558693486,547.703609708,483.690415256,42.4850247072,21.5281697454
 12/16  23:00:00,740.388282241,96.3996553717,277.838615526,0.0,46.0930336215,124.558693486,560.241865132,509.790603037,28.3233498048,22.127912291
 12/16  24:00:00,734.480866357,96.3996553717,267.783930453,0.0,46.0930336215,124.558693486,560.781287818,529.155517211,14.1616749024,17.4640957049
 12/17  01:00:00,703.805824822,96.3996553717,262.497374927,0.0,34.9616554283,113.312780494,564.736523483,541.606864284,5.66466996096,17.4649892379
 12/17  02:00:00,693.31029118,96.3996553717,252.400327362,0.0,34.9616554283,113.312780494,583.747450256,560.61717606,5.66466996096,17.4656042351
 12/17  03:00:00,684.532049228,96.3996553717,243.793759096,0.0,34.9616554283,113.312780494,599.9474604,576.816696344,5.66466996096,17.466094095
 12/17  04:00:00,678.215420583,96.3996553717,238.656123338,0.0,34.9616554283,113.312780494,611.403573791,588.272350111,5.66466996096,17.4665537193
 12/17  05:00:00,676.84075278,96.3996553717,230.419225763,0.0,44.4937663224,113.312780494,618.529056178,595.397380758,5.66466996096,17.4670054584
 12/17  06:00:00,671.592464775,96.3996553717,226.335513859,0.0,44.4937663224,113.312780494,636.308611864,604.679482374,14.1616749024,17.4674545872
 12/17  07:00:00,736.639737946,96.3996553717,221.197717947,0.0,54.0258772165,176.889270242,597.260275991,551.469023832,28.3233498048,17.4679023542
 12/17  08:00:00,730.363035503,96.3996553717,218.927477029,0.0,54.0258772165,184.38654557,602.916331872,542.962958108,42.4850247072,17.4683490566
 12/17  09:00:00,814.508162428,96.3996553717,227.91648676,0.0,65.1572554096,220.04316451,561.484663976,487.27132822,56.6466996096,17.5666361465
 12/17  10:00:00,822.119101066,96.3996553717,243.079851883,0.0,65.1572554096,212.545889182,526.548558666,448.754421651,42.4850247072,35.3091123072
 12/17  11:00:00,843.11728755,96.3996553717,254.43935955,0.0,65.1572554096,220.04316451,535.30286906,428.997509566,70.808374512,35.4969849819
 12/17  12:00:00,858.195915578,96.3996553717,265.901048159,0.0,65.1572554096,220.04316451,521.809367251,415.505161964,70.808374512,35.4958307742
 12/17  13:00:00,865.508294339,96.3996553717,274.153306877,0.0,65.1572554096,220.04316451,521.617344177,415.314313908,70.808374512,35.4946557572
 12/17  14:00:00,862.600581135,96.3996553717,279.037510728,0.0,65.1572554096,212.545889182,494.682859525,402.542676044,56.6466996096,35.4934838714
 12/17  15:00:00,866.472780869,96.3996553717,283.352225526,0.0,65.1572554096,212.545889182,465.558026302,387.580685158,42.4850247072,35.4923164361
 12/17  16:00:00,870.218826502,96.3996553717,287.514464193,0.0,65.1572554096,212.545889182,483.229817273,391.091964153,56.6466996096,35.4911535109
 12/17  17:00:00,844.098234205,96.3996553717,271.199599407,0.0,65.1572554096,220.04316451,558.197623524,437.737579024,84.9700494144,35.4899950858
 12/17  18:00:00,779.088575859,96.3996553717,250.807642088,0.0,54.0258772165,184.38654557,596.88612944,485.430664894,84.9700494144,26.4854151309
 12/17  19:00:00,746.874864512,96.3996553717,246.043471842,0.0,44.4937663224,163.454314868,630.86534515,528.425802809,84.9700494144,17.4694929271
 12/17  20:00:00,728.89980177,96.3996553717,237.413449653,0.0,44.4937663224,155.95703954,623.472755408,549.356135933,56.6466996096,17.4699198652
 12/17  21:00:00,695.299746288,96.3996553717,233.260013887,0.0,44.4937663224,124.558693486,666.015459275,591.898401409,56.6466996096,17.4703582563
 12/17  22:00:00,688.0708202,96.3996553717,225.627475276,0.0,44.4937663224,124.558693486,672.512844998,612.557021631,42.4850247072,17.4707986594
 12/17  23:00:00,683.488274299,96.3996553717,228.734258257,0.0,34.9616554283,124.558693486,665.302241129,619.507652507,28.3233498048,17.4712388173
 12/17  24:00:00,679.925885558,96.3996553717,223.963532325,0.0,34.9616554283,124.558693486,667.672836576,636.04723387,14.1616749024,17.4639278032
 12/18  01:00:00,662.687522996,96.3996553717,206.078074149,0.0,46.0930336215,113.312780494,703.768803375,680.63896582,5.66466996096,17.4651675938
 12/18  02:00:00,654.90345594,96.3996553717,196.714116643,0.0,46.0930336215,113.312780494,723.924763771,700.794153203,5.66466996096,17.4659406071
 12/18  03:00:00,653.667538056,96.3996553717,195.681766236,0.0,46.0930336215,113.312780494,725.514164033,702.382970279,5.66466996096,17.4665237931
 12/18  04:00:00,651.640686662,96.3996553717,193.374346954,0.0,46.0930336215,113.312780494,731.038098395,707.906366958,5.66466996096,17.4670614762
 12/18  05:00:00,737.288146971,96.3996553717,190.501696671,0.0,100.150657288,148.969399434,705.609827993,682.475631912,5.66466996096,17.46952612
 12/18  06:00:00,737.935589087,96.3996553717,189.446595116,0.0,100.150657288,149.894399434,1182.78611988,1151.15548315,14.1616749024,17.4689618233
 12/18  07:00:00,955.871466432,96.6894230288,178.001327253,0.0,176.471037341,302.612436532,801.069075338,755.276849806,28.3233498048,17.4688757271
 12/18  08:00:00,1060.13127542,96.9929536549,169.142222437,0.0,243.2593065,310.10971186,769.610367024,691.791885383,42.4850247072,35.3334569339
 12/18  09:00:00,1110.82738211,97.1203015875,187.325782629,0.0,243.2593065,310.10971186,710.42839266,618.227390345,56.6466996096,35.5543027061
 12/18  10:00:00,1181.75754623,97.2161422114,228.682265203,0.0,243.2593065,302.612436532,634.970910654,547.811119902,42.4850247072,44.6747660452
 12/18  11:00:00,1225.48807425,97.2983682374,269.022086755,0.0,243.2593065,310.10971186,612.920461071,497.111695173,70.808374512,45.0003913859
 12/18  12:00:00,1250.40928674,97.4079343002,296.413202065,0.0,243.2593065,310.10971186,600.643753908,475.687946612,70.808374512,54.1474327831
 12/18  13:00:00,1223.3522984,97.6258608998,307.616620304,0.0,243.2593065,310.10971186,578.589723523,462.974020085,70.808374512,44.8073289267
 12/18  14:00:00,1282.76408512,97.8462943411,329.735866228,0.0,243.2593065,302.612436532,561.998155618,451.213930853,56.6466996096,54.1375251551
 12/18  15:00:00,1303.86713824,98.1696039094,346.011192441,0.0,243.2593065,302.612436532,526.526586408,439.039943313,42.4850247072,45.0016183878
 12/18  16:00:00,1295.48688241,98.5098013484,337.647929276,0.0,243.2593065,302.612436532,540.060957341,438.519942251,56.6466996096,44.8943154802
 12/18  17:00:00,1280.7839253,98.8018117248,308.870934911,0.0,243.2593065,310.10971186,575.352021363,445.794264675,84.9700494144,44.5877072739
 12/18  18:00:00,1267.3732959,99.1629995089,293.064964075,0.0,243.2593065,310.10971186,560.408705825,449.037974536,84.9700494144,26.4006818747
 12/18  19:00:00,978.486950971,96.3996553717,269.454760467,0.0,166.938926447,199.110933808,529.405560129,426.905468824,84.9700494144,17.530041891
 12/18  20:00:00,966.704148861,96.3996553717,262.829295815,0.0,166.938926447,191.61365848,520.769202941,437.836422356,56.6466996096,26.2860809754
 12/18  21:00:00,826.214958225,96.3996553717,256.511305022,0.0,100.150657288,124.558693486,566.228424642,492.048618954,56.6466996096,17.5331060786
 12/18  22:00:00,766.466991819,96.3996553717,237.561899366,0.0,100.150657288,124.558693486,584.161588435,524.202732923,42.4850247072,17.4738308052
 12/18  23:00:00,698.143047264,96.3996553717,237.551311005,0.0,46.0930336215,124.558693486,586.314384781,540.523472916,28.3233498048,17.46756206
 12/18  24:00:00,709.616823666,96.3996553717,251.933255018,0.0,46.0930336215,124.558693486,559.700018664,528.070249676,14.1616749024,17.4680940854
 12/19  01:00:00,706.040289505,96.3996553717,258.080332287,0.0,46.0930336215,113.312780494,553.523039309,530.388791299,5.66466996096,17.4695780489
 12/19  02:00:00,696.571281816,96.3996553717,247.18059593,0.0,46.0930336215,113.312780494,576.386015375,553.251530997,5.66466996096,17.4698144167
 12/19  03:00:00,695.223458138,96.3996553717,249.447670856,0.0,46.0930336215,113.312780494,578.532879136,555.397726101,5.66466996096,17.4704830744
 12/19  04:00:00,713.133203809,96.3996553717,273.997259251,0.0,46.0930336215,113.312780494,557.218384407,534.082623519,5.66466996096,17.471090927
 12/19  05:00:00,815.335028754,96.3996553717,285.119404977,0.0,100.150657288,148.969399434,526.963661484,503.827308211,5.66466996096,17.4716833123
 12/19  06:00:00,823.536904816,96.59603134,288.685595472,0.0,100.150657288,149.894399434,925.451227034,893.8170356,14.1616749024,17.472516532
 12/19  07:00:00,1045.60565296,97.2965363591,281.857996128,0.0,176.471037341,302.612436532,639.036356312,584.520994964,28.3233498048,26.192011543
 12/19  08:00:00,1143.64151912,97.5334349153,267.401640946,0.0,243.2593065,310.10971186,605.340760746,536.345017441,42.4850247072,26.5107185979
 12/19  09:00:00,1178.11759162,97.9584073325,263.305298228,0.0,243.2593065,310.10971186,608.517995805,516.306092061,56.6466996096,35.5652041344
 12/19  10:00:00,1214.86404437,98.4751528754,265.006406742,0.0,243.2593065,302.612436532,589.353534632,502.18792827,42.4850247072,44.6805816551
 12/19  11:00:00,1222.07853758,98.9224945786,261.655184968,0.0,243.2593065,310.10971186,605.927431739,490.11262007,70.808374512,45.006437157
 12/19  12:00:00,1222.51944665,99.3439333726,257.958045627,0.0,243.2593065,310.10971186,607.099659547,482.145407352,70.808374512,54.1458776829
 12/19  13:00:00,1177.51238938,99.7407720423,252.919827694,0.0,243.2593065,310.10971186,591.783446481,476.161049327,70.808374512,44.8140226426
 12/19  14:00:00,1205.69750936,100.14231711,246.807691501,0.0,243.2593065,302.612436532,582.158419933,471.363277091,56.6466996096,54.1484432327
 12/19  15:00:00,1207.92953672,100.611483691,250.086488315,0.0,243.2593065,302.612436532,542.818998522,455.324399654,42.4850247072,45.0095741607
 12/19  16:00:00,1207.44702604,100.859581027,249.703886953,0.0,243.2593065,302.612436532,564.936700309,454.409229032,56.6466996096,53.8807716671
 12/19  17:00:00,1221.04728601,101.082212673,244.006311788,0.0,243.2593065,310.10971186,576.631515072,455.992141426,84.9700494144,35.6693242309
 12/19  18:00:00,1211.93503997,101.327690958,227.721604275,0.0,243.2593065,310.10971186,575.659322676,464.285821778,84.9700494144,26.4034514832
 12/19  19:00:00,932.271592659,96.3996553717,214.431490312,0.0,166.938926447,199.110933808,601.601525934,490.342786857,84.9700494144,26.2886896621
 12/19  20:00:00,926.540302292,96.3996553717,217.007271576,0.0,166.938926447,191.61365848,564.935684381,490.756135683,56.6466996096,17.5328490883
 12/19  21:00:00,798.806680406,96.3996553717,225.874425764,0.0,100.150657288,124.558693486,596.110587938,521.930912942,56.6466996096,17.5329753864
 12/19  22:00:00,760.113446256,96.3996553717,226.856661725,0.0,100.150657288,124.558693486,598.645727831,529.957224411,42.4850247072,26.203478713
 12/19  23:00:00,690.968376023,96.3996553717,221.328214562,0.0,46.0930336215,124.558693486,609.103261649,563.312903332,28.3233498048,17.4670085117
 12/19  24:00:00,684.566640359,96.3996553717,212.574000071,0.0,46.0930336215,124.558693486,621.747223487,590.117948508,14.1616749024,17.4676000771
 12/20  01:00:00,672.697776782,96.3996553717,213.984724188,0.0,46.0930336215,113.312780494,615.905318772,592.771948113,5.66466996096,17.4687006976
 12/20  02:00:00,674.073060229,96.3996553717,218.058838698,0.0,46.0930336215,113.312780494,613.985757052,590.851560837,5.66466996096,17.4695262542
 12/20  03:00:00,679.553234891,96.3996553717,229.33347712,0.0,46.0930336215,113.312780494,602.059637234,578.92473859,5.66466996096,17.470228683
 12/20  04:00:00,667.250309736,96.3996553717,216.862966049,0.0,46.0930336215,113.312780494,635.706714868,612.571144018,5.66466996096,17.4709008893
 12/20  05:00:00,742.265370797,96.3996553717,204.6807943,0.0,100.150657288,148.969399434,634.332708663,611.196473885,5.66466996096,17.4715648173
 12/20  06:00:00,733.699022077,96.840622253,195.121076302,0.0,100.150657288,149.894399434,974.301185421,942.667256755,14.1616749024,17.4722537638
 12/20  07:00:00,949.092650192,97.5480287143,179.178217748,0.0,176.471037341,302.612436532,711.323578083,665.527316422,28.3233498048,17.4729118562
 12/20  08:00:00,1042.8919941,98.6918011395,152.592479418,0.0,243.2593065,310.10971186,717.368513687,648.379487038,42.4850247072,26.5040019422
 12/20  09:00:00,1083.04669597,99.1944800384,150.490249861,0.0,243.2593065,310.10971186,722.49211986,621.379706031,56.6466996096,44.4657142199
 12/20  10:00:00,1118.35830009,99.6172637396,155.799812996,0.0,243.2593065,302.612436532,674.763626686,596.539022196,42.4850247072,35.739579783
 12/20  11:00:00,1135.12040639,100.069348648,175.313680411,0.0,243.2593065,310.10971186,675.041073129,550.210886031,70.808374512,54.0218125862
 12/20  12:00:00,1150.77758836,100.470916647,199.094579159,0.0,243.2593065,310.10971186,635.101256367,510.141567539,70.808374512,54.1513143161
 12/20  13:00:00,1118.75550653,100.831182676,218.086984564,0.0,243.2593065,310.10971186,600.087473221,484.460115366,70.808374512,44.8189833428
 12/20  14:00:00,1163.21242667,101.147405076,231.463192923,0.0,243.2593065,302.612436532,578.428510019,476.657951039,56.6466996096,45.1238593708
 12/20  15:00:00,1163.26719842,101.421678686,228.901110253,0.0,243.2593065,302.612436532,571.070199838,474.568080032,42.4850247072,54.0170950984
 12/20  16:00:00,1157.87238071,101.671881316,218.480318632,0.0,243.2593065,302.612436532,579.237985012,477.691328437,56.6466996096,44.8999569663
 12/20  17:00:00,1174.64488511,101.882273809,212.386300561,0.0,243.2593065,310.10971186,607.65099141,478.079764928,84.9700494144,44.6011770681
 12/20  18:00:00,1178.69837137,102.098991034,208.934545726,0.0,243.2593065,310.10971186,589.419724628,478.04401585,84.9700494144,26.4056593635
 12/20  19:00:00,901.427358127,96.3996553717,198.030901951,0.0,166.938926447,199.110933808,616.520578696,514.018895119,84.9700494144,17.5316341626
 12/20  20:00:00,888.749435765,96.3996553717,189.562448768,0.0,166.938926447,191.61365848,622.839378504,539.905097735,56.6466996096,26.2875811594
 12/20  21:00:00,755.845001769,96.3996553717,185.695961795,0.0,100.150657288,124.558693486,668.189574135,594.008620847,56.6466996096,17.5342536787
 12/20  22:00:00,717.140270942,96.3996553717,182.085197639,0.0,100.150657288,124.558693486,669.203591043,609.243665699,42.4850247072,17.4749006362
 12/20  23:00:00,651.182762407,96.3996553717,178.53068461,0.0,46.0930336215,124.558693486,685.345477874,639.553431999,28.3233498048,17.4686960704
 12/20  24:00:00,644.174020385,96.3996553717,168.584357112,0.0,46.0930336215,124.558693486,701.184872865,669.553832336,14.1616749024,17.4693656266
 12/21  01:00:00,626.672370874,96.3996553717,160.651455004,0.0,46.0930336215,113.312780494,714.04431296,690.907277076,5.66466996096,17.4723659227
 12/21  02:00:00,610.377064999,96.3996553717,141.860047744,0.0,46.0930336215,113.312780494,764.298060284,741.162031499,5.66466996096,17.4713588236
 12/21  03:00:00,593.63962689,96.3996553717,123.719644045,0.0,46.0930336215,113.312780494,806.099892516,782.963053782,5.66466996096,17.4721687723
 12/21  04:00:00,584.20269286,96.3996553717,112.853910154,0.0,46.0930336215,113.312780494,826.59824712,803.4606583,5.66466996096,17.4729188598
 12/21  05:00:00,654.692541511,96.3996553717,95.4291690696,0.0,100.150657288,148.969399434,836.120210969,812.981887533,5.66466996096,17.4736534746
 12/21  06:00:00,652.554268385,96.9252695515,92.6850848297,0.0,100.150657288,149.894399434,1120.76016043,1080.40378641,14.1616749024,26.1946991172
 12/21  07:00:00,893.301940785,97.8740474245,107.280680905,0.0,176.471037341,302.612436532,791.327529827,745.536111713,28.3233498048,17.4680683088
 12/21  08:00:00,1015.72871666,99.1599419717,119.96032056,0.0,243.2593065,310.10971186,722.363617279,653.362382403,42.4850247072,26.5162101689
 12/21  09:00:00,1068.83790614,99.6375362701,139.687860543,0.0,243.2593065,310.10971186,689.416594883,597.19584373,56.6466996096,35.5740515433
 12/21  10:00:00,1120.18928029,100.040378934,156.863825429,0.0,243.2593065,302.612436532,652.558629749,565.389199188,42.4850247072,44.6844058542
 12/21  11:00:00,1140.56092242,100.815391336,168.549759581,0.0,243.2593065,310.10971186,637.564270338,521.733539503,70.808374512,45.0223563237
 12/21  12:00:00,1152.97232903,101.446142141,179.25422265,0.0,243.2593065,310.10971186,615.59755631,490.623094303,70.808374512,54.1660874952
 12/21  13:00:00,1111.65529526,101.782163618,179.533396843,0.0,243.2593065,310.10971186,601.01567725,485.385572915,70.808374512,44.8217298234
 12/21  14:00:00,1140.2426418,101.82876906,177.198250974,0.0,243.2593065,302.612436532,605.510457868,494.703820744,56.6466996096,54.1599375149
 12/21  15:00:00,1139.4053746,102.004541632,177.611842052,0.0,243.2593065,302.612436532,590.746818064,494.233694945,42.4850247072,54.0280984118
 12/21  16:00:00,1142.49271236,102.233025891,178.145145045,0.0,243.2593065,302.612436532,588.139388167,486.588252583,56.6466996096,44.9044359738
 12/21  17:00:00,1160.37673432,102.332793461,178.413195724,0.0,243.2593065,310.10971186,611.727790948,491.072690891,84.9700494144,35.6850506422
 12/21  18:00:00,1163.02390545,102.493428752,178.297415391,0.0,243.2593065,310.10971186,605.270434317,493.892880125,84.9700494144,26.4075047775
 12/21  19:00:00,891.789339131,96.3996553717,178.096437987,0.0,166.938926447,199.110933808,647.216964381,535.953224142,84.9700494144,26.2936908239
 12/21  20:00:00,878.147061481,96.3996553717,171.945366586,0.0,166.938926447,191.61365848,635.523626532,561.343468207,56.6466996096,17.5334587149
 12/21  21:00:00,737.558515943,96.3996553717,167.627047964,0.0,100.150657288,124.558693486,697.967864218,615.031568522,56.6466996096,26.2895960863
 12/21  22:00:00,706.801998074,96.3996553717,173.51558631,0.0,100.150657288,124.558693486,668.2219246,608.257011007,42.4850247072,17.4798888856
 12/21  23:00:00,650.949099967,96.3996553717,178.013017948,0.0,46.0930336215,124.558693486,667.594145193,621.7971744,28.3233498048,17.4736209881
 12/21  24:00:00,653.865021892,96.3996553717,178.551736126,0.0,46.0930336215,124.558693486,663.989279063,632.35730527,14.1616749024,17.4702988903
 12/22  01:00:00,642.727129834,96.3996553717,178.855267467,0.0,46.0930336215,113.312780494,665.859771281,642.725121318,5.66466996096,17.4699800014
 12/22  02:00:00,643.754477012,96.3996553717,178.963536061,0.0,46.0930336215,113.312780494,673.631543383,650.497837056,5.66466996096,17.4690363666
 12/22  03:00:00,645.405035957,96.3996553717,179.292284296,0.0,46.0930336215,113.312780494,683.001249281,659.866685425,5.66466996096,17.4698938951
 12/22  04:00:00,625.715760055,96.3996553717,161.605776465,0.0,46.0930336215,113.312780494,733.75827132,710.622887172,5.66466996096,17.4707141876
 12/22  05:00:00,702.668093866,96.3996553717,149.600967062,0.0,100.150657288,148.969399434,733.313338136,710.17714382,5.66466996096,17.4715243542
 12/22  06:00:00,702.86393735,96.9509965358,148.549106245,0.0,100.150657288,149.894399434,1034.36855369,1002.73322401,14.1616749024,17.4736547792
 12/22  07:00:00,928.663456022,98.0301346589,147.622377722,0.0,176.471037341,302.612436532,742.574203981,696.777615558,28.3233498048,17.4732386174
