Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  08:00:00,1038.44595269,99.4162893966,146.866479669,0.0,243.2593065,310.10971186,704.099826286,626.267326456,42.4850247072,35.3474751226
 12/22  09:00:00,1080.11823974,100.274704753,151.540961527,0.0,243.2593065,310.10971186,670.048951332,577.830457997,56.6466996096,35.5717937253
 12/22  10:00:00,1121.6592689,100.935859427,160.65840776,0.0,243.2593065,302.612436532,629.742389087,542.565516186,42.4850247072,44.6918481938
 12/22  11:00:00,1139.44039777,101.450991663,171.023345258,0.0,243.2593065,310.10971186,626.428738109,510.598967474,70.808374512,45.0213961229
 12/22  12:00:00,1144.80153952,101.934665802,175.705048733,0.0,243.2593065,310.10971186,616.87563468,491.900635586,70.808374512,54.1666245811
 12/22  13:00:00,1103.17528482,102.373700673,176.483515131,0.0,243.2593065,310.10971186,597.911725908,482.273027051,70.808374512,44.8303243452
 12/22  14:00:00,1140.67976086,102.753792238,181.963506999,0.0,243.2593065,302.612436532,575.851669017,465.043164448,56.6466996096,54.161804959
 12/22  15:00:00,1143.76937257,102.946879706,185.795802854,0.0,243.2593065,302.612436532,539.653694897,443.135662765,42.4850247072,54.0330074239
 12/22  16:00:00,1142.78219123,102.930922188,186.265732027,0.0,243.2593065,302.612436532,541.280885154,439.723061435,56.6466996096,44.9111241088
 12/22  17:00:00,1160.68588698,102.846527352,186.665926361,0.0,243.2593065,310.10971186,578.582703386,457.927035198,84.9700494144,35.6856187739
 12/22  18:00:00,1165.20173153,102.951842791,186.974704333,0.0,243.2593065,310.10971186,577.599424943,466.221670354,84.9700494144,26.4077051748
 12/22  19:00:00,894.93890183,96.3996553717,186.958302905,0.0,166.938926447,199.110933808,620.997852337,509.733961087,84.9700494144,26.2938418358
 12/22  20:00:00,888.113479291,96.3996553717,187.104554553,0.0,166.938926447,191.61365848,594.992300055,520.810678625,56.6466996096,17.5349218205
 12/22  21:00:00,754.38464614,96.3996553717,187.248504245,0.0,100.150657288,124.558693486,650.940864944,568.004392874,56.6466996096,26.2897724603
 12/22  22:00:00,715.622995496,96.3996553717,187.371304219,0.0,100.150657288,124.558693486,637.099301711,577.134377075,42.4850247072,17.4798999279
 12/22  23:00:00,651.19940208,96.3996553717,187.485995658,0.0,46.0930336215,124.558693486,646.110917645,600.313865511,28.3233498048,17.4737023295
 12/22  24:00:00,652.293404151,96.3996553717,187.548168741,0.0,46.0930336215,124.558693486,641.396680607,609.760500157,14.1616749024,17.4745055477
 12/23  01:00:00,639.336801078,96.3996553717,187.442720132,0.0,46.0930336215,113.312780494,640.556207845,617.42160399,5.66466996096,17.4699338939
 12/23  02:00:00,639.495040867,96.3996553717,187.454789783,0.0,46.0930336215,113.312780494,649.649976134,626.515990708,5.66466996096,17.4693154649
 12/23  03:00:00,636.784667995,96.3996553717,187.146592678,0.0,46.0930336215,113.312780494,659.419639673,636.284745544,5.66466996096,17.4702241682
 12/23  04:00:00,629.783510375,96.3996553717,181.860216601,0.0,46.0930336215,113.312780494,678.198933524,655.0631527,5.66466996096,17.471110863
 12/23  05:00:00,639.091641239,96.3996553717,183.264528561,0.0,55.6251445156,113.312780494,669.067087409,645.930426551,5.66466996096,17.4719908972
 12/23  06:00:00,643.125318247,96.3996553717,186.721014935,0.0,55.6251445156,113.312780494,676.211310683,644.576767914,14.1616749024,17.4728678664
 12/23  07:00:00,711.461225408,96.3996553717,186.542540621,0.0,65.1572554096,176.889270242,632.065059275,586.267966852,28.3233498048,17.4737426189
 12/23  08:00:00,822.340374228,96.7392001458,186.376345364,0.0,109.682768182,220.96816451,957.901759801,897.941343401,42.4850247072,17.475391693
 12/23  09:00:00,833.891470769,96.732170754,192.56214345,0.0,109.682768182,220.96816451,756.451005482,673.43485987,56.6466996096,26.3694460023
 12/23  10:00:00,950.228539407,97.1241372239,201.833449717,0.0,131.945524568,266.955817592,689.523764248,611.673162016,42.4850247072,35.3655775248
 12/23  11:00:00,968.617984991,97.1545489168,211.998840019,0.0,131.945524568,274.45309292,683.43365975,577.058904741,70.808374512,35.5663804971
 12/23  12:00:00,980.761864882,97.1681175158,222.19018128,0.0,131.945524568,274.45309292,660.44104123,554.06106609,70.808374512,35.5716006274
 12/23  13:00:00,955.867980891,97.1766943241,227.098136231,0.0,131.945524568,274.45309292,655.434423608,549.059708149,70.808374512,35.5663409468
 12/23  14:00:00,948.926182474,97.1835189939,228.296977357,0.0,131.945524568,266.955817592,635.990259059,543.77288817,56.6466996096,35.5706712798
 12/23  15:00:00,948.119096871,97.1906047849,228.785813577,0.0,131.945524568,266.955817592,611.631103415,524.691494904,42.4850247072,44.4545838041
 12/23  16:00:00,869.214893115,96.3996553717,228.988846422,0.0,109.682768182,212.545889182,499.952394661,407.744974825,56.6466996096,35.5607202258
 12/23  17:00:00,891.58153191,96.3996553717,229.565345245,0.0,109.682768182,220.04316451,558.472461683,437.94839717,84.9700494144,35.5540150986
 12/23  18:00:00,850.41233626,96.3996553717,224.89482575,0.0,109.682768182,220.04316451,569.729444977,458.255920494,84.9700494144,26.5034750691
 12/23  19:00:00,806.308404107,96.3996553717,215.62698634,0.0,100.150657288,199.110933808,616.153046661,513.711059413,84.9700494144,17.4719378342
 12/23  20:00:00,795.382893869,96.3996553717,210.941758717,0.0,100.150657288,191.61365848,601.53286166,527.413249029,56.6466996096,17.4729130214
 12/23  21:00:00,677.319490374,96.3996553717,204.966374289,0.0,55.6251445156,124.558693486,663.368131856,589.247500273,56.6466996096,17.4739319729
 12/23  22:00:00,668.178896326,96.3996553717,195.082810623,0.0,55.6251445156,124.558693486,678.051075743,618.091369644,42.4850247072,17.4746813922
 12/23  23:00:00,656.424315485,96.3996553717,190.484991059,0.0,46.0930336215,124.558693486,696.445185007,641.923605153,28.3233498048,26.1982300491
 12/23  24:00:00,651.326368262,96.3996553717,184.33773268,0.0,46.0930336215,124.558693486,689.092232669,657.461180305,14.1616749024,17.4693774612
 12/24  01:00:00,624.851013532,96.3996553717,180.328585321,0.0,34.9616554283,113.312780494,695.849308663,672.713921172,5.66466996096,17.4707175299
 12/24  02:00:00,620.488902378,96.3996553717,173.721105197,0.0,34.9616554283,113.312780494,717.614570206,694.478087872,5.66466996096,17.471812373
 12/24  03:00:00,609.899903485,96.3996553717,162.848476771,0.0,34.9616554283,113.312780494,746.156881981,723.019417456,5.66466996096,17.4727945635
 12/24  04:00:00,599.02622747,96.3996553717,152.609645072,0.0,34.9616554283,113.312780494,771.925932659,748.787514029,5.66466996096,17.4737486686
 12/24  05:00:00,607.897897975,96.3996553717,153.469254626,0.0,44.4937663224,113.312780494,757.078723576,733.939359078,5.66466996096,17.4746945367
 12/24  06:00:00,611.947922423,96.3996553717,161.910514375,0.0,44.4937663224,113.312780494,743.548406659,711.911094911,14.1616749024,17.4756368459
 12/24  07:00:00,687.255094209,96.3996553717,171.115846864,0.0,54.0258772165,176.889270242,675.564940385,629.768729173,28.3233498048,17.4728614075
 12/24  08:00:00,693.015301613,96.3996553717,180.084328575,0.0,54.0258772165,184.38654557,663.757666512,603.802634697,42.4850247072,17.4700071081
 12/24  09:00:00,767.409098413,96.3996553717,184.006510502,0.0,65.1572554096,220.04316451,650.726527712,567.731367687,56.6466996096,26.3484604154
 12/24  10:00:00,770.859048754,96.3996553717,195.870024937,0.0,65.1572554096,212.545889182,601.237496285,532.258502887,42.4850247072,26.4939686913
 12/24  11:00:00,790.170227127,96.3996553717,209.861810995,0.0,65.1572554096,220.04316451,604.863237944,498.524774417,70.808374512,35.5300890151
 12/24  12:00:00,796.089765462,96.3996553717,215.435079491,0.0,65.1572554096,220.04316451,597.480701596,491.141134247,70.808374512,35.5311928374
 12/24  13:00:00,796.288108148,96.3996553717,216.857110484,0.0,65.1572554096,220.04316451,597.842543772,491.502252453,70.808374512,35.5319168069
 12/24  14:00:00,789.872588386,96.3996553717,217.830449274,0.0,65.1572554096,212.545889182,582.370422483,490.191106945,56.6466996096,35.5326159276
 12/24  15:00:00,788.083351418,96.3996553717,218.068573384,0.0,65.1572554096,212.545889182,557.315311114,479.296975627,42.4850247072,35.5333107797
 12/24  16:00:00,784.025104523,96.3996553717,217.95273005,0.0,65.1572554096,212.545889182,572.074921521,479.894219342,56.6466996096,35.5340025698
 12/24  17:00:00,768.788231711,96.3996553717,217.971003532,0.0,65.1572554096,220.04316451,624.630363361,504.125622567,84.9700494144,35.5346913804
 12/24  18:00:00,728.679407494,96.3996553717,218.247026233,0.0,54.0258772165,184.38654557,650.78815044,530.494741302,84.9700494144,35.3233597231
 12/24  19:00:00,707.550552774,96.3996553717,219.192102021,0.0,44.4937663224,163.454314868,673.177424362,570.734111608,84.9700494144,17.4732633398
 12/24  20:00:00,699.082217116,96.3996553717,213.46148946,0.0,44.4937663224,155.95703954,667.662795852,593.541918314,56.6466996096,17.4741779285
 12/24  21:00:00,664.572272419,96.3996553717,209.388890538,0.0,44.4937663224,124.558693486,712.513568397,638.39175507,56.6466996096,17.4751137178
 12/24  22:00:00,662.993295508,96.3996553717,204.323930648,0.0,44.4937663224,124.558693486,714.958223981,654.997146353,42.4850247072,17.4760529205
 12/24  23:00:00,651.164246185,96.3996553717,195.056759642,0.0,34.9616554283,124.558693486,736.986629414,691.193742071,28.3233498048,17.4695375381
 12/24  24:00:00,649.465411618,96.3996553717,190.555891412,0.0,34.9616554283,124.558693486,736.68355888,705.051478694,14.1616749024,17.4704052836
 12/25  01:00:00,637.928978463,96.3996553717,189.833991873,0.0,34.9616554283,113.312780494,736.725666727,713.589314514,5.66466996096,17.4716822519
 12/25  02:00:00,636.548236879,96.3996553717,189.19594412,0.0,34.9616554283,113.312780494,742.223393848,719.085787404,5.66466996096,17.4729364834
 12/25  03:00:00,634.874043318,96.3996553717,188.725900604,0.0,34.9616554283,113.312780494,747.078632069,723.939953868,5.66466996096,17.4740082404
 12/25  04:00:00,630.878860744,96.3996553717,183.498055669,0.0,34.9616554283,113.312780494,764.223021104,741.083315793,5.66466996096,17.4750353496
 12/25  05:00:00,635.778922607,96.3996553717,179.849033804,0.0,44.4937663224,113.312780494,764.644766015,741.504045865,5.66466996096,17.4760501884
 12/25  06:00:00,635.764490761,96.3996553717,179.661473678,0.0,44.4937663224,113.312780494,783.552264543,743.192518431,14.1616749024,26.1980712095
 12/25  07:00:00,702.081531612,96.3996553717,173.309457458,0.0,54.0258772165,176.889270242,741.202359128,695.407985597,28.3233498048,17.4710237266
 12/25  08:00:00,691.381144793,96.3996553717,162.755169894,0.0,54.0258772165,184.38654557,768.174842829,708.217799395,42.4850247072,17.4720187266
 12/25  09:00:00,757.419987837,96.3996553717,157.865873252,0.0,65.1572554096,220.04316451,752.536956948,678.317424911,56.6466996096,17.5728324271
 12/25  10:00:00,749.116446962,96.3996553717,157.130635473,0.0,65.1572554096,212.545889182,739.444239311,661.631936194,42.4850247072,35.3272784095
 12/25  11:00:00,747.82915215,96.3996553717,145.545143226,0.0,65.1572554096,220.04316451,781.156027422,674.826471647,70.808374512,35.5211812634
 12/25  12:00:00,750.567620741,96.3996553717,144.172092328,0.0,65.1572554096,220.04316451,773.641754581,667.311238979,70.808374512,35.5221410899
 12/25  13:00:00,746.895514901,96.3996553717,141.131507549,0.0,65.1572554096,220.04316451,789.977863585,683.646327054,70.808374512,35.5231620192
 12/25  14:00:00,736.342135583,96.3996553717,136.86653912,0.0,65.1572554096,212.545889182,787.07323771,694.902355992,56.6466996096,35.5241821083
 12/25  15:00:00,743.440506682,96.3996553717,142.630034672,0.0,65.1572554096,212.545889182,752.204274028,674.194051365,42.4850247072,35.525197956
 12/25  16:00:00,742.487316332,96.3996553717,140.358097934,0.0,65.1572554096,212.545889182,769.992365065,677.819456063,56.6466996096,35.5262093926
 12/25  17:00:00,714.270470101,96.3996553717,124.809026122,0.0,65.1572554096,220.04316451,846.163047313,725.665781471,84.9700494144,35.5272164277
 12/25  18:00:00,660.839523561,96.3996553717,111.859663404,0.0,54.0258772165,184.38654557,884.795856508,773.331437784,84.9700494144,26.4943693097
 12/25  19:00:00,623.567130201,96.3996553717,101.299945613,0.0,44.4937663224,163.454314868,928.631396485,826.185102516,84.9700494144,17.4762445544
 12/25  20:00:00,612.518519686,96.3996553717,96.217113933,0.0,44.4937663224,155.95703954,916.674832357,833.829256951,56.6466996096,26.1988757965
 12/25  21:00:00,561.651453362,96.3996553717,75.325538242,0.0,44.4937663224,124.558693486,989.723984291,915.605982511,56.6466996096,17.47130217
 12/25  22:00:00,548.525480951,96.3996553717,62.0508597257,0.0,44.4937663224,124.558693486,997.579380865,937.622048268,42.4850247072,17.4723078898
 12/25  23:00:00,554.526588719,96.3996553717,76.7717996391,0.0,34.9616554283,124.558693486,938.247912489,892.451240319,28.3233498048,17.4733223654
 12/25  24:00:00,563.047402783,96.3996553717,84.7911726319,0.0,34.9616554283,124.558693486,903.142044254,871.506032202,14.1616749024,17.4743371497
 12/26  01:00:00,561.208318926,96.3996553717,84.4046848746,0.0,46.0930336215,113.312780494,902.927243016,879.786768419,5.66466996096,17.4758046358
 12/26  02:00:00,565.521341189,96.3996553717,89.7023248214,0.0,46.0930336215,113.312780494,894.624787758,871.483066342,5.66466996096,17.4770514545
 12/26  03:00:00,568.117512323,96.3996553717,92.888582661,0.0,46.0930336215,113.312780494,895.074019568,871.938304922,5.66466996096,17.4710446845
 12/26  04:00:00,571.833054129,96.3996553717,99.1448533913,0.0,46.0930336215,113.312780494,885.830782915,862.694433675,5.66466996096,17.4716792787
 12/26  05:00:00,663.469814613,96.3996553717,102.855912086,0.0,100.150657288,148.969399434,851.320623561,828.181238531,5.66466996096,17.4747150692
 12/26  06:00:00,670.432130441,96.3996553717,108.587066451,0.0,100.150657288,149.894399434,1349.56188579,1317.92631264,14.1616749024,17.4738982385
 12/26  07:00:00,898.006801436,96.4203921724,111.9456549,0.0,176.471037341,302.612436532,928.246239643,882.446635291,28.3233498048,17.4762545471
 12/26  08:00:00,998.703080261,96.6680292388,89.0296807908,0.0,243.2593065,310.10971186,943.80788438,865.96694743,42.4850247072,35.3559122435
 12/26  09:00:00,1031.54870725,96.8086244343,97.5388881026,0.0,243.2593065,310.10971186,884.469033894,792.238789662,56.6466996096,35.5835446221
 12/26  10:00:00,1082.48455862,96.9186618923,127.990367863,0.0,243.2593065,302.612436532,775.664584001,688.469483184,42.4850247072,44.7100761102
 12/26  11:00:00,1102.54714277,97.0146474151,144.414339263,0.0,243.2593065,310.10971186,746.460326493,630.606986888,70.808374512,45.0449650934
 12/26  12:00:00,1112.33787956,97.1024563087,155.122603464,0.0,243.2593065,310.10971186,718.587872046,593.581355059,70.808374512,54.1981424749
 12/26  13:00:00,1075.4772372,97.1863740315,160.780227702,0.0,243.2593065,310.10971186,691.098202723,575.443773513,70.808374512,44.846054698
 12/26  14:00:00,1112.35921093,97.2825011823,162.535926967,0.0,243.2593065,302.612436532,676.941864954,566.098039659,56.6466996096,54.1971256854
 12/26  15:00:00,1117.20598156,97.3352750241,164.043665637,0.0,243.2593065,302.612436532,652.251377123,555.7069103,42.4850247072,54.059442116
 12/26  16:00:00,1111.15698944,97.3971216261,153.982246905,0.0,243.2593065,302.612436532,679.356298432,577.778165344,56.6466996096,44.9314334782
 12/26  17:00:00,1124.07015438,97.4596915719,147.048695344,0.0,243.2593065,310.10971186,729.909564235,600.313317311,84.9700494144,44.6261975091
 12/26  18:00:00,1113.72867641,97.5179390269,129.136658756,0.0,243.2593065,310.10971186,753.76798157,642.381362419,84.9700494144,26.4165697361
 12/26  19:00:00,827.223958575,96.3996553717,104.7715072,0.0,166.938926447,199.110933808,807.172280148,704.664693013,84.9700494144,17.5375377208
 12/26  20:00:00,812.785997504,96.3996553717,96.3051887446,0.0,166.938926447,191.61365848,808.819862201,725.874946978,56.6466996096,26.2982156128
 12/26  21:00:00,682.138357741,96.3996553717,99.7866369367,0.0,100.150657288,124.558693486,817.795960269,743.611866509,56.6466996096,17.53739415
 12/26  22:00:00,646.602038287,96.3996553717,102.03748526,0.0,100.150657288,124.558693486,797.108855172,737.141856435,42.4850247072,17.4819740297
 12/26  23:00:00,591.309945657,96.3996553717,113.350005054,0.0,46.0930336215,124.558693486,765.668778596,719.869252784,28.3233498048,17.4761760078
 12/26  24:00:00,601.835147816,96.3996553717,125.210834055,0.0,46.0930336215,124.558693486,736.724081847,696.359831925,14.1616749024,26.2025750193
 12/27  01:00:00,600.924407468,96.3996553717,139.654938257,0.0,46.0930336215,113.312780494,694.515360219,671.378894,5.66466996096,17.4717962583
 12/27  02:00:00,619.900564362,96.3996553717,163.055711784,0.0,46.0930336215,113.312780494,656.02976779,632.892051544,5.66466996096,17.473046285
 12/27  03:00:00,636.954552971,96.3996553717,181.066109365,0.0,46.0930336215,113.312780494,639.688862204,616.549969005,5.66466996096,17.4742232383
 12/27  04:00:00,647.278281299,96.3996553717,191.607102662,0.0,46.0930336215,113.312780494,642.467280697,619.32722959,5.66466996096,17.4753811464
 12/27  05:00:00,742.971349333,96.3996553717,202.166929362,0.0,100.150657288,148.969399434,612.200702173,589.059499605,5.66466996096,17.4765326071
 12/27  06:00:00,752.904875869,96.4276200729,213.190530244,0.0,100.150657288,149.894399434,999.69322252,968.053838309,14.1616749024,17.4777093086
 12/27  07:00:00,996.71053242,97.1560910674,233.875311987,0.0,176.471037341,302.612436532,662.761926781,616.96566139,28.3233498048,17.4729155861
 12/27  08:00:00,1131.17910158,97.3908320144,257.093096856,0.0,243.2593065,310.10971186,628.767245953,550.932204958,42.4850247072,35.3500162878
 12/27  09:00:00,1177.9689199,97.4866498246,267.96196019,0.0,243.2593065,310.10971186,609.070509776,516.845734906,56.6466996096,35.5780752612
 12/27  10:00:00,1211.75484646,97.5672246475,270.512453566,0.0,243.2593065,302.612436532,582.298211451,495.10016139,42.4850247072,44.7130253537
 12/27  11:00:00,1222.09924237,97.7652378722,272.135311934,0.0,243.2593065,310.10971186,592.25717047,476.398321491,70.808374512,45.0504744668
 12/27  12:00:00,1231.41928401,98.0732738955,274.622958269,0.0,243.2593065,310.10971186,587.6320668,462.629590021,70.808374512,54.1941022668
 12/27  13:00:00,1191.65134031,98.6924035736,274.924474267,0.0,243.2593065,310.10971186,565.406123847,449.746538135,70.808374512,44.8512112006
 12/27  14:00:00,1224.83999079,99.2380477529,274.54776351,0.0,243.2593065,302.612436532,550.732648116,439.89176653,56.6466996096,54.194181976
 12/27  15:00:00,1229.79194172,99.6223286687,276.94354724,0.0,243.2593065,302.612436532,518.816920336,422.265279293,42.4850247072,54.0666163354
 12/27  16:00:00,1231.34263338,99.8300149233,276.61302318,0.0,243.2593065,302.612436532,520.314525482,418.732980519,56.6466996096,44.9348453529
 12/27  17:00:00,1238.41243446,99.9238091771,266.156209376,0.0,243.2593065,310.10971186,566.48464523,436.882538713,84.9700494144,44.6320571025
 12/27  18:00:00,1203.11917648,100.164412318,226.714578441,0.0,243.2593065,310.10971186,576.998925348,465.614560965,84.9700494144,26.4143149685
 12/27  19:00:00,910.399248104,96.3996553717,201.004598428,0.0,166.938926447,199.110933808,616.518031761,514.007752731,84.9700494144,17.5402296151
 12/27  20:00:00,899.223304245,96.3996553717,195.805890124,0.0,166.938926447,191.61365848,612.892349088,529.949752614,56.6466996096,26.2958968646
 12/27  21:00:00,768.221907714,96.3996553717,201.106367868,0.0,100.150657288,124.558693486,634.476724887,560.289617279,56.6466996096,17.5404079976
 12/27  22:00:00,731.817614172,96.3996553717,204.349075067,0.0,100.150657288,124.558693486,620.149351969,560.183896209,42.4850247072,17.4804310526
 12/27  23:00:00,664.666453449,96.3996553717,201.689523432,0.0,46.0930336215,124.558693486,634.077065504,588.279095505,28.3233498048,17.4746201937
 12/27  24:00:00,662.427714169,96.3996553717,197.976073633,0.0,46.0930336215,124.558693486,636.500370449,604.862919868,14.1616749024,17.4757756783
 12/28  01:00:00,647.266282435,96.3996553717,195.179142062,0.0,46.0930336215,113.312780494,639.943741795,616.801718539,5.66466996096,17.4773532952
 12/28  02:00:00,648.834515358,96.3996553717,192.614935003,0.0,46.0930336215,113.312780494,661.466885864,629.597450893,5.66466996096,26.2047650094
 12/28  03:00:00,630.879538015,96.3996553717,179.157689408,0.0,46.0930336215,113.312780494,688.923826946,665.786188382,5.66466996096,17.4729686031
 12/28  04:00:00,634.399768195,96.3996553717,179.607006591,0.0,46.0930336215,113.312780494,689.988611235,666.849780858,5.66466996096,17.4741604157
 12/28  05:00:00,734.216605717,96.3996553717,191.955538057,0.0,100.150657288,148.969399434,637.886120257,614.746075864,5.66466996096,17.4753744321
 12/28  06:00:00,748.644148809,96.7797415378,206.554750817,0.0,100.150657288,149.894399434,947.908524126,916.270228704,14.1616749024,17.4766205191
 12/28  07:00:00,974.694322415,97.4512328767,210.893839729,0.0,176.471037341,302.612436532,661.090311497,615.289126515,28.3233498048,17.4778351773
 12/28  08:00:00,1091.78463032,98.1167652379,218.87182627,0.0,243.2593065,310.10971186,619.422664032,550.419281867,42.4850247072,26.5183574575
 12/28  09:00:00,1135.95931186,98.8549011407,233.21786239,0.0,243.2593065,310.10971186,598.67054592,497.538709891,56.6466996096,44.48513642
 12/28  10:00:00,1175.99273358,99.5707670863,248.120897216,0.0,243.2593065,302.612436532,548.797683466,470.540409329,42.4850247072,35.7722494299
 12/28  11:00:00,1204.54338499,100.211862982,273.421728076,0.0,243.2593065,310.10971186,573.755104989,448.876330748,70.808374512,54.0703997291
 12/28  12:00:00,1235.33507789,100.926961333,305.656245662,0.0,243.2593065,310.10971186,554.586551188,429.575818621,70.808374512,54.2023580551
 12/28  13:00:00,1206.36363699,101.46796679,321.326728641,0.0,243.2593065,310.10971186,533.85397326,418.192654599,70.808374512,44.8529441491
 12/28  14:00:00,1253.38501514,101.803362629,332.984644655,0.0,243.2593065,302.612436532,521.023337411,410.177711147,56.6466996096,54.1989266543
 12/28  15:00:00,1262.09794802,101.926745083,340.397026898,0.0,243.2593065,302.612436532,497.760653298,401.205268488,42.4850247072,54.0703601029
 12/28  16:00:00,1262.57502319,101.97242416,339.410786774,0.0,243.2593065,302.612436532,504.613433246,403.028535507,56.6466996096,44.9381981293
 12/28  17:00:00,1278.86479799,102.010312195,336.420250217,0.0,243.2593065,310.10971186,544.035156035,414.430082476,84.9700494144,44.6350241439
 12/28  18:00:00,1293.16065273,102.21136069,344.84424168,0.0,243.2593065,310.10971186,530.743615487,419.358101613,84.9700494144,26.41546446
 12/28  19:00:00,1018.88126049,96.3996553717,338.830652971,0.0,166.938926447,199.110933808,508.387223982,405.876303439,84.9700494144,17.5408711283
 12/28  20:00:00,998.432064151,96.3996553717,318.586237795,0.0,166.938926447,191.61365848,495.82233033,412.878636604,56.6466996096,26.2969941161
 12/28  21:00:00,852.960020959,96.3996553717,307.403256343,0.0,100.150657288,124.558693486,530.460720274,456.272800549,56.6466996096,17.5412201154
 12/28  22:00:00,808.958908694,96.3996553717,302.710265965,0.0,100.150657288,124.558693486,524.503970578,464.537783108,42.4850247072,17.4811627631
 12/28  23:00:00,728.66310429,96.3996553717,289.15943043,0.0,46.0930336215,124.558693486,531.370756854,485.572002717,28.3233498048,17.475404332
 12/28  24:00:00,718.259550944,96.3996553717,278.578060308,0.0,46.0930336215,124.558693486,528.90702724,497.268725874,14.1616749024,17.4766264637
 12/29  01:00:00,697.280461672,96.3996553717,274.209644139,0.0,46.0930336215,113.312780494,530.955836601,507.812905219,5.66466996096,17.478261421
 12/29  02:00:00,693.546910537,96.3996553717,271.387566539,0.0,46.0930336215,113.312780494,548.325300719,516.458165133,5.66466996096,26.2024656255
 12/29  03:00:00,700.90647989,96.3996553717,277.285613501,0.0,46.0930336215,113.312780494,540.33178149,517.193105878,5.66466996096,17.4740056509
 12/29  04:00:00,699.472762144,96.3996553717,272.176123577,0.0,46.0930336215,113.312780494,555.540592882,532.400647379,5.66466996096,17.4752755421
 12/29  05:00:00,776.53204061,96.3996553717,252.829376552,0.0,100.150657288,148.969399434,558.093203446,534.951975642,5.66466996096,17.4765578427
 12/29  06:00:00,771.385856153,96.8948153274,251.694942172,0.0,100.150657288,149.894399434,889.241399724,857.601854968,14.1616749024,17.4778698531
 12/29  07:00:00,1010.3501735,97.802213965,273.469164257,0.0,176.471037341,302.612436532,613.750517412,567.948017881,28.3233498048,17.4791497256
 12/29  08:00:00,1143.97456018,99.2257610135,293.622778059,0.0,243.2593065,310.10971186,588.029335709,516.852490083,42.4850247072,28.6918209187
 12/29  09:00:00,1200.1226334,99.9034468082,318.623705391,0.0,243.2593065,310.10971186,594.820253021,495.876023486,56.6466996096,42.2975299258
 12/29  10:00:00,1244.64666842,100.406839711,342.286956891,0.0,243.2593065,302.612436532,571.423467419,484.218440765,42.4850247072,44.7200019471
 12/29  11:00:00,1266.32650004,100.882470441,360.245396059,0.0,243.2593065,310.10971186,578.933379521,463.06501281,70.808374512,45.0599921993
 12/29  12:00:00,1289.55412592,101.378583925,378.166866691,0.0,243.2593065,310.10971186,567.430686119,442.415203701,70.808374512,54.2071079061
 12/29  13:00:00,1279.71747419,101.665090376,406.543404293,0.0,243.2593065,310.10971186,548.649851378,432.979975369,70.808374512,44.8615014967
 12/29  14:00:00,1343.43208539,102.010381264,421.913147726,0.0,243.2593065,302.612436532,534.89184679,424.036020645,56.6466996096,54.2091265356
 12/29  15:00:00,1340.14020736,102.294167446,408.558284015,0.0,243.2593065,302.612436532,513.362669277,416.805501985,42.4850247072,54.0721425853
 12/29  16:00:00,1319.29797394,102.424351344,384.646837068,0.0,243.2593065,302.612436532,523.313344365,421.71858179,56.6466996096,44.9480629661
 12/29  17:00:00,1303.6361912,102.568979939,347.834599228,0.0,243.2593065,310.10971186,554.569244678,424.96304184,84.9700494144,44.6361534238
 12/29  18:00:00,1288.04302123,102.746886528,324.970841322,0.0,243.2593065,310.10971186,538.467222632,427.076743699,84.9700494144,26.4204295187
 12/29  19:00:00,1003.43036205,96.3996553717,316.373142561,0.0,166.938926447,199.110933808,517.252193542,414.742451005,84.9700494144,17.5396931226
 12/29  20:00:00,989.146378143,96.3996553717,312.415027422,0.0,166.938926447,191.61365848,502.97633703,420.030218913,56.6466996096,26.2994185071
 12/29  21:00:00,854.133073551,96.3996553717,311.375658657,0.0,100.150657288,124.558693486,535.431094494,461.244281694,56.6466996096,17.5401131903
 12/29  22:00:00,814.698782487,96.3996553717,310.856205645,0.0,100.150657288,124.558693486,527.58523818,467.615693192,42.4850247072,17.4845202805
 12/29  23:00:00,757.940815386,96.3996553717,320.699588935,0.0,46.0930336215,124.558693486,531.684608736,484.451588242,28.3233498048,18.9096706894
 12/29  24:00:00,763.864265312,96.3996553717,328.20569767,0.0,46.0930336215,124.558693486,528.99052665,490.058146809,14.1616749024,24.7707049383
 12/30  01:00:00,752.232348066,96.3996553717,329.3250669,0.0,46.0930336215,113.312780494,518.782843476,495.64331796,5.66466996096,17.4748555545
 12/30  02:00:00,747.13953187,96.3996553717,329.442708384,0.0,46.0930336215,113.312780494,523.933942258,500.792942929,5.66466996096,17.4763293681
 12/30  03:00:00,748.785639374,96.3996553717,340.163350987,0.0,46.0930336215,113.312780494,527.13394606,503.991567206,5.66466996096,17.4777088933
 12/30  04:00:00,764.346722077,96.3996553717,359.687740937,0.0,46.0930336215,113.312780494,531.345929994,508.202196001,5.66466996096,17.4790640324
 12/30  05:00:00,792.05676684,96.3996553717,391.126978667,0.0,55.6251445156,113.312780494,523.121590633,499.980264485,5.66466996096,17.4766561873
 12/30  06:00:00,802.847811151,96.3996553717,411.458438837,0.0,55.6251445156,113.312780494,534.047696137,502.411913433,14.1616749024,17.4741078016
 12/30  07:00:00,888.538037635,96.3996553717,427.437625153,0.0,65.1572554096,176.889270242,485.97741502,440.17866419,28.3233498048,17.4754010253
 12/30  08:00:00,1013.91651462,96.7104461794,438.526131625,0.0,109.682768182,220.96816451,829.510192426,769.546548661,42.4850247072,17.4786190576
 12/30  09:00:00,1031.18270949,96.7085728617,453.543950933,0.0,109.682768182,220.96816451,674.171330222,591.143109977,56.6466996096,26.3815206348
 12/30  10:00:00,1208.67910732,97.0973405906,522.539387558,0.0,131.945524568,266.955817592,623.219015516,545.354185024,42.4850247072,35.3798057844
 12/30  11:00:00,1256.91906738,97.126417506,562.47353094,0.0,131.945524568,274.45309292,628.358832949,521.964767589,70.808374512,35.5856908473
 12/30  12:00:00,1263.60027468,97.1399535941,567.776781021,0.0,131.945524568,274.45309292,615.796814135,509.395535826,70.808374512,35.5929037972
 12/30  13:00:00,1238.67473061,97.1617250243,573.280962839,0.0,131.945524568,274.45309292,604.132915192,497.734939098,70.808374512,35.589601582
 12/30  14:00:00,1238.8611597,97.2244664169,579.183788744,0.0,131.945524568,266.955817592,592.401516195,491.279964092,56.6466996096,44.4748524935
 12/30  15:00:00,1237.29824829,97.2683326727,579.182722378,0.0,131.945524568,266.955817592,568.521598281,490.468142299,42.4850247072,35.5684312751
 12/30  16:00:00,1152.26894257,96.3996553717,572.869630587,0.0,109.682768182,212.545889182,459.768536221,367.538269009,56.6466996096,35.5835676033
 12/30  17:00:00,1065.28108104,96.3996553717,468.979311022,0.0,109.682768182,220.04316451,496.338764557,375.78784729,84.9700494144,35.5808678526
 12/30  18:00:00,981.41166119,96.3996553717,411.723825473,0.0,109.682768182,220.04316451,502.272286673,381.953338809,84.9700494144,35.3488984496
 12/30  19:00:00,937.55250462,96.3996553717,388.121620229,0.0,100.150657288,199.110933808,521.541877359,419.095568584,84.9700494144,17.4762593607
 12/30  20:00:00,921.145285681,96.3996553717,364.060123895,0.0,100.150657288,191.61365848,500.278682036,426.154421823,56.6466996096,17.4775606031
 12/30  21:00:00,789.90007617,96.3996553717,333.203313115,0.0,55.6251445156,124.558693486,548.293144117,474.167524316,56.6466996096,17.4789201914
 12/30  22:00:00,777.551482798,96.3996553717,316.279927473,0.0,55.6251445156,124.558693486,543.476324493,483.514823343,42.4850247072,17.4764764428
 12/30  23:00:00,763.863310494,96.3996553717,305.16473242,0.0,46.0930336215,124.558693486,547.976471956,502.17917325,28.3233498048,17.4739489016
 12/30  24:00:00,764.457231169,96.3996553717,297.758066419,0.0,46.0930336215,124.558693486,540.899891134,509.262987208,14.1616749024,17.4752290233
 12/31  01:00:00,733.855826097,96.3996553717,286.683096068,0.0,34.9616554283,113.312780494,547.651330298,524.507763148,5.66466996096,17.4788971883
 12/31  02:00:00,714.993977527,96.3996553717,268.411102057,0.0,34.9616554283,113.312780494,571.370974018,548.227805691,5.66466996096,17.4784983656
 12/31  03:00:00,698.019318353,96.3996553717,249.917653284,0.0,34.9616554283,113.312780494,598.375699113,575.231052053,5.66466996096,17.4799770994
 12/31  04:00:00,690.773168058,96.3996553717,241.404623605,0.0,34.9616554283,113.312780494,621.815067134,589.945406465,5.66466996096,26.2049907083
 12/31  05:00:00,685.180750954,96.3996553717,229.040637004,0.0,44.4937663224,113.312780494,628.429995433,605.289529023,5.66466996096,17.475796449
 12/31  06:00:00,676.855344862,96.3996553717,221.291549757,0.0,44.4937663224,113.312780494,652.044136913,620.405267861,14.1616749024,17.4771941498
 12/31  07:00:00,735.035439782,96.3996553717,209.493208893,0.0,54.0258772165,176.889270242,625.291534404,579.489579458,28.3233498048,17.4786051417
 12/31  08:00:00,725.983554479,96.3996553717,201.422038147,0.0,54.0258772165,184.38654557,645.536048132,585.571006615,42.4850247072,17.4800168098
 12/31  09:00:00,810.39176655,96.3996553717,210.637195428,0.0,65.1572554096,220.04316451,625.662538296,542.660460018,56.6466996096,26.3553786682
 12/31  10:00:00,822.732094703,96.3996553717,227.290947838,0.0,65.1572554096,212.545889182,562.207972059,493.212543528,42.4850247072,26.5104038237
 12/31  11:00:00,849.657905225,96.3996553717,245.047399875,0.0,65.1572554096,220.04316451,568.425998756,462.068809764,70.808374512,35.5488144799
 12/31  12:00:00,871.287707474,96.3996553717,263.659627129,0.0,65.1572554096,220.04316451,555.427701483,449.067522421,70.808374512,35.55180455
 12/31  13:00:00,891.540218988,96.3996553717,282.953745422,0.0,65.1572554096,220.04316451,541.184826481,434.822061698,70.808374512,35.5543902707
 12/31  14:00:00,898.017318021,96.3996553717,292.814933102,0.0,65.1572554096,212.545889182,516.75583202,421.357456961,56.6466996096,38.7516754496
 12/31  15:00:00,902.148102103,96.3996553717,295.195350245,0.0,65.1572554096,212.545889182,491.410047618,407.703252521,42.4850247072,41.2217703895
 12/31  16:00:00,892.073425973,96.3996553717,286.097286003,0.0,65.1572554096,212.545889182,510.849859921,418.67204736,56.6466996096,35.5311129512
 12/31  17:00:00,856.070582446,96.3996553717,268.724188824,0.0,65.1572554096,220.04316451,578.774208642,458.270411571,84.9700494144,35.5337476566
 12/31  18:00:00,779.84417043,96.3996553717,239.910006113,0.0,54.0258772165,184.38654557,634.220315103,522.739645935,84.9700494144,26.5106197541
 12/31  19:00:00,738.001975488,96.3996553717,224.765054673,0.0,44.4937663224,163.454314868,687.472436412,585.025657738,84.9700494144,17.4767292595
 12/31  20:00:00,732.719096275,96.3996553717,222.544383996,0.0,44.4937663224,155.95703954,666.526668495,592.401779462,56.6466996096,17.4781894231
 12/31  21:00:00,690.910438612,96.3996553717,211.002374154,0.0,44.4937663224,124.558693486,725.123878879,650.997565915,56.6466996096,17.4796133541
 12/31  22:00:00,682.49689098,96.3996553717,203.21882132,0.0,44.4937663224,124.558693486,737.028908758,668.339399766,42.4850247072,26.2044842849
 12/31  23:00:00,665.12508145,96.3996553717,191.959789471,0.0,34.9616554283,124.558693486,752.518845196,706.720064033,28.3233498048,17.4754313583
 12/31  24:00:00,648.55358989,96.3996553717,173.892762262,0.0,34.9616554283,124.558693486,782.806850267,751.168356342,14.1616749024,17.4768190218
